Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/01  01:00:00,1.05173464486,7.62488390932,0.0,7.59691653094,0.0,0.190109958177,0.190109958177,0.190109958177,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.158803465431
 01/01  02:00:00,0.88231158184,8.39760228694,0.0,8.37185169836,0.0,0.208346507448,0.208346507448,0.208346507448,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0980844198421
 01/01  03:00:00,0.826840635865,8.86727028289,0.0,8.84181825186,0.0,0.218911939644,0.218911939644,0.218911939644,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0814417481508
 01/01  04:00:00,0.826100662899,9.22686868895,0.0,9.20177492698,0.0,0.227057930481,0.227057930481,0.227057930481,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0861072554279
 01/01  05:00:00,0.878977767137,9.48133504457,0.0,9.45718920282,0.0,0.232820726733,0.232820726733,0.232820726733,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.135137188678
 01/01  06:00:00,1.14772044901,9.60231830124,0.0,9.57537348247,0.0,0.235174155655,0.235174155655,0.235174155655,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.346635124267
 01/01  07:00:00,1.76041964961,9.35001547779,0.0,9.3188833894,0.0,0.228626717603,0.228626717603,0.228626717603,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.743385258577
 01/01  08:00:00,2.20962090924,10.1027861945,0.0,10.0697060181,0.0,0.246285201181,0.246285201181,0.246285201181,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.856262256271
 01/01  09:00:00,2.1406098752,9.50561523464,0.0,9.47764785627,0.0,0.232497642937,0.232497642937,0.232497642937,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.833306488266
 01/01  10:00:00,1.8852498108,9.06195387989,0.0,9.03815137932,0.0,0.221144586004,0.221144586004,0.221144586004,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.747428681676
 01/01  11:00:00,1.8058216033,10.0696818151,0.0,10.0453195192,0.0,0.248530983122,0.248530983122,0.248530983122,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.642958458391
 01/01  12:00:00,1.69535541435,8.75690297489,0.0,8.73253321498,0.0,0.214833093072,0.214833093072,0.214833093072,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.548266160615
 01/01  13:00:00,1.59670938542,8.52053920134,0.0,8.49657995806,0.0,0.208615011705,0.208615011705,0.208615011705,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.475750165276
 01/01  14:00:00,1.52168175638,8.28974981444,0.0,8.26496207395,0.0,0.20460196005,0.20460196005,0.20460196005,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.430927995965
 01/01  15:00:00,1.47388910374,8.13324433431,0.0,8.10706083729,0.0,0.200825202209,0.200825202209,0.200825202209,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.388516433622
 01/01  16:00:00,1.53525699173,7.66490222269,0.0,7.63726325762,0.0,0.189096007602,0.189096007602,0.189096007602,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.393328055991
 01/01  17:00:00,1.83854186953,7.38652194552,0.0,7.35382989394,0.0,0.182116906303,0.182116906303,0.182116906303,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.447914892719
 01/01  18:00:00,2.45123520368,8.56882690803,0.0,8.52911129012,0.0,0.212493183473,0.212493183473,0.212493183473,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.556680389621
 01/01  19:00:00,2.88628148573,8.51280230164,0.0,8.46968312767,0.0,0.212107480609,0.212107480609,0.212107480609,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.664127806372
 01/01  20:00:00,2.83137976668,7.03212482537,0.0,6.9876173588,0.0,0.172671978205,0.172671978205,0.172671978205,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.686909670023
 01/01  21:00:00,2.61595600989,6.76060157442,0.0,6.71456400041,0.0,0.164904689762,0.164904689762,0.164904689762,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.628498747946
 01/01  22:00:00,2.36927645525,6.56382158831,0.0,6.51885882148,0.0,0.16125437735,0.16125437735,0.16125437735,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.550454411881
 01/01  23:00:00,1.93098349799,6.54070995689,0.0,6.50180044435,0.0,0.161301930098,0.161301930098,0.161301930098,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.431370614241
 01/01  24:00:00,1.4832475658,6.74233065589,0.0,6.7085190135,0.0,0.166590448276,0.166590448276,0.166590448276,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.298875805545
 01/02  01:00:00,1.01349726974,6.81681057863,0.0,6.78884320025,0.0,0.169010449971,0.169010449971,0.169010449971,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148239281594
 01/02  02:00:00,0.833713302433,6.82265512872,0.0,6.79690454015,0.0,0.169255014962,0.169255014962,0.169255014962,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0925246569967
 01/02  03:00:00,0.768722416324,6.74690724883,0.0,6.7214552178,0.0,0.167483976191,0.167483976191,0.167483976191,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0773627304905
 01/02  04:00:00,0.755983685807,6.55064985966,0.0,6.52555609769,0.0,0.162685152891,0.162685152891,0.162685152891,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0817284600982
 01/02  05:00:00,0.79198113552,6.33299985801,0.0,6.30885401626,0.0,0.157449765099,0.157449765099,0.157449765099,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.12618267431
 01/02  06:00:00,1.03637878741,6.17696511127,0.0,6.1500202925,0.0,0.153689834282,0.153689834282,0.153689834282,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.320874476634
 01/02  07:00:00,1.60816694016,5.87120407283,0.0,5.84007198444,0.0,0.14607763301,0.14607763301,0.14607763301,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.684307145937
 01/02  08:00:00,2.02434585408,6.19271843959,0.0,6.15963826319,0.0,0.154096558185,0.154096558185,0.154096558185,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.784337206031
 01/02  09:00:00,1.91916678272,4.80304812312,0.0,4.77508074475,0.0,0.118760625005,0.118760625005,0.118760625005,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.758037714612
 01/02  10:00:00,1.65239239955,4.13641647471,0.0,4.11261397414,0.0,0.10271077147,0.10271077147,0.10271077147,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.67803614343
 01/02  11:00:00,1.5945414324,5.87514525532,0.0,5.85078295934,0.0,0.147780120113,0.147780120113,0.147780120113,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.583345379789
 01/02  12:00:00,1.49193324206,4.50110953726,0.0,4.47673977735,0.0,0.113378004956,0.113378004956,0.113378004956,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.498787835964
 01/02  13:00:00,1.3928599731,3.81957767686,0.0,3.79561843358,0.0,0.0954889233164,0.0954889233164,0.0954889233164,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.432837347442
 01/02  14:00:00,1.32989171564,3.731671098,0.0,3.70688335752,0.0,0.0936102198739,0.0936102198739,0.0936102198739,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.393717727922
 01/02  15:00:00,1.31087054413,4.37500018012,0.0,4.3488166831,0.0,0.110621348374,0.110621348374,0.110621348374,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.354827300019
 01/02  16:00:00,1.39341705303,4.67616553723,0.0,4.64852657216,0.0,0.117813135983,0.117813135983,0.117813135983,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.359829961761
 01/02  17:00:00,1.71029700396,5.22058821649,0.0,5.18789616491,0.0,0.130915807027,0.130915807027,0.130915807027,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.406789045669
 01/02  18:00:00,2.33020631093,7.01265001167,0.0,6.97293439375,0.0,0.176242660518,0.176242660518,0.176242660518,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.507253950044
 01/02  19:00:00,2.72253686844,5.95145969992,0.0,5.90834052595,0.0,0.146821512199,0.146821512199,0.146821512199,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.599979473033
 01/02  20:00:00,2.70141156833,6.04407112766,0.0,5.99956366109,0.0,0.14879727555,0.14879727555,0.14879727555,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.615060928522
 01/02  21:00:00,2.50511957345,6.38526348451,0.0,6.3392259105,0.0,0.157375616004,0.157375616004,0.157375616004,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.560046755592
 01/02  22:00:00,2.28194995654,6.77380523561,0.0,6.72884246878,0.0,0.166929089418,0.166929089418,0.166929089418,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.493060058566
 01/02  23:00:00,1.87534770679,7.26446079633,0.0,7.22555128379,0.0,0.17908762308,0.17908762308,0.17908762308,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.38624234199
 01/02  24:00:00,1.46779745952,7.89379022372,0.0,7.85997858133,0.0,0.194773252052,0.194773252052,0.194773252052,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.270777740825
 01/03  01:00:00,1.05125612598,8.36305262203,0.0,8.33508524366,0.0,0.206545019094,0.206545019094,0.206545019094,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148463568715
 01/03  02:00:00,0.880458209469,8.7598935893,0.0,8.73414300073,0.0,0.215887724865,0.215887724865,0.215887724865,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0926368541302
 01/03  03:00:00,0.824840184944,9.07994719476,0.0,9.05449516374,0.0,0.223522590276,0.223522590276,0.223522590276,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0774418850253
 01/03  04:00:00,0.821222757725,9.26314401414,0.0,9.23805025218,0.0,0.227835936965,0.227835936965,0.227835936965,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0818167479425
 01/03  05:00:00,0.866226576959,9.42436860993,0.0,9.40022276818,0.0,0.231515171282,0.231515171282,0.231515171282,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126362709566
 01/03  06:00:00,1.11592326436,9.47636117671,0.0,9.44941635794,0.0,0.232665433408,0.232665433408,0.232665433408,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32144335446
 01/03  07:00:00,1.69260327425,9.34799915181,0.0,9.31686706342,0.0,0.229214767204,0.229214767204,0.229214767204,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.685606345828
 01/03  08:00:00,2.1183735157,10.071057237,0.0,10.0379770606,0.0,0.24660679073,0.24660679073,0.24660679073,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.785854635102
 01/03  09:00:00,2.01083164058,8.57061733572,0.0,8.54264995735,0.0,0.208948656884,0.208948656884,0.208948656884,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.759514540593
 01/03  10:00:00,1.73459925346,7.53730020909,0.0,7.51349770852,0.0,0.183591291585,0.183591291585,0.183591291585,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.679362477223
 01/03  11:00:00,1.65401042596,8.33395539908,0.0,8.3095931031,0.0,0.206110279404,0.206110279404,0.206110279404,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.584484214064
 01/03  12:00:00,1.53728862038,6.44311436624,0.0,6.41874460633,0.0,0.157768188666,0.157768188666,0.157768188666,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.499753030567
 01/03  13:00:00,1.43967464234,5.76424425305,0.0,5.74028500977,0.0,0.141473977481,0.141473977481,0.141473977481,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.433666962515
 01/03  14:00:00,1.36818200485,5.30825364083,0.0,5.28346590034,0.0,0.131156849462,0.131156849462,0.131156849462,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.394461387539
 01/03  15:00:00,1.3323290971,5.30896010735,0.0,5.28277661033,0.0,0.131417339283,0.131417339283,0.131417339283,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.35548986208
 01/03  16:00:00,1.41168640842,5.44278234681,0.0,5.41514338174,0.0,0.135412587128,0.135412587128,0.135412587128,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.360499866005
 01/03  17:00:00,1.73876016568,6.34848308124,0.0,6.31579102966,0.0,0.158614460725,0.158614460725,0.158614460725,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.407553553689
 01/03  18:00:00,2.36459708154,8.38313775887,0.0,8.34342214095,0.0,0.209674181448,0.209674181448,0.209674181448,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.508213199721
 01/03  19:00:00,2.75609300607,7.30955588992,0.0,7.26643671595,0.0,0.179245788881,0.179245788881,0.179245788881,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.60111133398
 01/03  20:00:00,2.73249390858,7.31100562436,0.0,7.26649815778,0.0,0.178725432639,0.178725432639,0.178725432639,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.616215111682
 01/03  21:00:00,2.53974255117,7.78863270339,0.0,7.74259512938,0.0,0.190947392603,0.190947392603,0.190947392603,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.561097956718
 01/03  22:00:00,2.31543945841,8.14243588912,0.0,8.09747312228,0.0,0.199494732444,0.199494732444,0.199494732444,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.493983917412
 01/03  23:00:00,1.90685057396,8.57184798093,0.0,8.53293846839,0.0,0.209885013771,0.209885013771,0.209885013771,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.386947818469
 01/03  24:00:00,1.49626983452,9.09677456857,0.0,9.06296292618,0.0,0.222778519694,0.222778519694,0.222778519694,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.271244848183
 01/04  01:00:00,1.08655832974,9.84904738906,0.0,9.82108001069,0.0,0.241630003133,0.241630003133,0.241630003133,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148680788432
 01/04  02:00:00,0.915057490775,10.196262075,0.0,10.1705114864,0.0,0.250378435586,0.250378435586,0.250378435586,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0927454247149
 01/04  03:00:00,0.858474504594,10.5125580722,0.0,10.4871060412,0.0,0.25708037393,0.25708037393,0.25708037393,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0775184210208
 01/04  04:00:00,0.855067099491,10.7103619648,0.0,10.6852682029,0.0,0.261594789231,0.261594789231,0.261594789231,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0819022374416
 01/04  05:00:00,0.901845604585,10.9401220096,0.0,10.9159761678,0.0,0.266959859648,0.266959859648,0.266959859648,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126537048826
 01/04  06:00:00,1.15382893138,11.079440156,0.0,11.0524953372,0.0,0.270020329609,0.270020329609,0.270020329609,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.321994125275
 01/04  07:00:00,1.76069386707,12.1254446033,0.0,12.0943125149,0.0,0.296047620817,0.296047620817,0.296047620817,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.686864085042
 01/04  08:00:00,2.15151857529,11.4151260947,0.0,11.3820459183,0.0,0.278282884013,0.278282884013,0.278282884013,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.787323601409
 01/04  09:00:00,2.06008713111,10.5570256783,0.0,10.5290582999,0.0,0.256774489416,0.256774489416,0.256774489416,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.760944198597
 01/04  10:00:00,1.78531150746,9.57878888948,0.0,9.55498638891,0.0,0.233019580811,0.233019580811,0.233019580811,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.680646441998
 01/04  11:00:00,1.71020534609,10.6375839171,0.0,10.6132216212,0.0,0.261202747653,0.261202747653,0.261202747653,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.585586665946
 01/04  12:00:00,1.58384109135,8.3491195441,0.0,8.32474978419,0.0,0.203386326144,0.203386326144,0.203386326144,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.500687364066
 01/04  13:00:00,1.47967819449,7.39858860511,0.0,7.37462936183,0.0,0.180674434468,0.180674434468,0.180674434468,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.434470057683
 01/04  14:00:00,1.40283307236,6.72866286825,0.0,6.70387512777,0.0,0.165088024206,0.165088024206,0.165088024206,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.395181280303
 01/04  15:00:00,1.35820736356,6.36085210274,0.0,6.33466860572,0.0,0.156654204403,0.156654204403,0.156654204403,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.356131263418
 01/04  16:00:00,1.44029456189,6.59574911982,0.0,6.56811015475,0.0,0.163372214742,0.163372214742,0.163372214742,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.361148391865
 01/04  17:00:00,1.75675858157,7.08547102393,0.0,7.05277897235,0.0,0.175872780977,0.175872780977,0.175872780977,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.408293649329
 01/04  18:00:00,2.38929521163,9.35262602912,0.0,9.3129104112,0.0,0.233443710097,0.233443710097,0.233443710097,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.509141801158
 01/04  19:00:00,2.78063702031,8.29389193138,0.0,8.25077275741,0.0,0.202694095474,0.202694095474,0.202694095474,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.602207041629
 01/04  20:00:00,2.7561815483,8.25959040201,0.0,8.21508293544,0.0,0.201295755508,0.201295755508,0.201295755508,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.617332428529
 01/04  21:00:00,2.55496313676,8.41273972569,0.0,8.36670215168,0.0,0.205150379157,0.205150379157,0.205150379157,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.562115555754
 01/04  22:00:00,2.33105174371,8.77830191746,0.0,8.73333915062,0.0,0.214212668881,0.214212668881,0.214212668881,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.494878266268
 01/04  23:00:00,1.92491909454,9.29871511963,0.0,9.2598056071,0.0,0.227270571551,0.227270571551,0.227270571551,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.387630781264
 01/04  24:00:00,1.5178850338,9.9760567276,0.0,9.94224508521,0.0,0.243941486341,0.243941486341,0.243941486341,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.271697080816
 01/05  01:00:00,1.10482194225,10.6284664451,0.0,10.6004990667,0.0,0.259683481716,0.259683481716,0.259683481716,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.148890922358
 01/05  02:00:00,0.939073769339,11.2434454968,0.0,11.2176949082,0.0,0.274289704933,0.274289704933,0.274289704933,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0928504339322
 01/05  03:00:00,0.888859667999,11.8019089121,0.0,11.776456881,0.0,0.287391498219,0.287391498219,0.287391498219,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0775924601369
 01/05  04:00:00,0.891027819215,12.2229943298,0.0,12.1979005678,0.0,0.297472917427,0.297472917427,0.297472917427,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0819848289696
 01/05  05:00:00,0.943552422203,12.6741417114,0.0,12.6499958696,0.0,0.308498266228,0.308498266228,0.308498266228,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126705459864
 01/05  06:00:00,1.19738563533,12.8633687536,0.0,12.8364239348,0.0,0.313044728967,0.313044728967,0.313044728967,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.322526429868
 01/05  07:00:00,1.77594606507,12.746151702,0.0,12.7150196136,0.0,0.310084014753,0.310084014753,0.310084014753,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.688079889104
 01/05  08:00:00,2.20801317494,13.7024276698,0.0,13.6693474934,0.0,0.333357421271,0.333357421271,0.333357421271,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.788743663799
 01/05  09:00:00,2.09016033086,11.7335078727,0.0,11.7055404943,0.0,0.285465622674,0.285465622674,0.285465622674,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.762326265089
 01/05  10:00:00,1.81157214816,10.6047118982,0.0,10.5809093976,0.0,0.258038993682,0.258038993682,0.258038993682,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.681887669828
 01/05  11:00:00,1.71236671531,10.7296717148,0.0,10.7053094189,0.0,0.262298380387,0.262298380387,0.262298380387,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.586652402424
 01/05  12:00:00,1.57827168982,8.09132180485,0.0,8.06695204493,0.0,0.196913727658,0.196913727658,0.196913727658,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.501590561014
 01/05  13:00:00,1.47574705438,7.16667262394,0.0,7.14271338066,0.0,0.175966936015,0.175966936015,0.175966936015,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.435246416027
 01/05  14:00:00,1.4160785645,7.18352461736,0.0,7.15873687687,0.0,0.177637598091,0.177637598091,0.177637598091,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.395877198557
 01/05  15:00:00,1.35827086016,6.3048674906,0.0,6.27868399358,0.0,0.15609765818,0.15609765818,0.15609765818,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.356751306244
 01/05  16:00:00,1.42821117245,6.08184697786,0.0,6.05420801279,0.0,0.150661920402,0.150661920402,0.150661920402,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.361775296765
 01/05  17:00:00,1.73545085788,6.19759808805,0.0,6.16490603647,0.0,0.153849604192,0.153849604192,0.153849604192,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.409009102427
 01/05  18:00:00,2.34225056741,7.4101400457,0.0,7.37042442778,0.0,0.185501372513,0.185501372513,0.185501372513,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.510039494525
 01/05  19:00:00,2.76320713714,7.35074164361,0.0,7.30762246964,0.0,0.184204978103,0.184204978103,0.184204978103,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.603266275835
 01/05  20:00:00,2.7062357208,6.09712771549,0.0,6.05262024891,0.0,0.150269803634,0.150269803634,0.150269803634,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.618412552904
 01/05  21:00:00,2.49476088764,5.87776380125,0.0,5.83172622724,0.0,0.14396439176,0.14396439176,0.14396439176,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.563099294028
 01/05  22:00:00,2.26168171731,5.83848184387,0.0,5.79351907704,0.0,0.143978081846,0.143978081846,0.143978081846,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.495742826908
 01/05  23:00:00,1.84634286646,5.97700999934,0.0,5.9381004868,0.0,0.148034125119,0.148034125119,0.148034125119,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.388290999618
 01/05  24:00:00,1.42838057322,6.20047534647,0.0,6.16666370408,0.0,0.153999876924,0.153999876924,0.153999876924,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.272134229657
 01/06  01:00:00,1.00624772375,6.46611521743,0.0,6.43814783906,0.0,0.160906372611,0.160906372611,0.160906372611,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.149093812965
 01/06  02:00:00,0.830063723436,6.63284612206,0.0,6.60709553349,0.0,0.165178353666,0.165178353666,0.165178353666,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0929517392958
 01/06  03:00:00,0.769186084911,6.73317680504,0.0,6.70772477402,0.0,0.167646530812,0.167646530812,0.167646530812,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0776638444564
 01/06  04:00:00,0.760624568259,6.70786997452,0.0,6.68277621255,0.0,0.166989989803,0.166989989803,0.166989989803,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0820645056381
 01/06  05:00:00,0.801272241803,6.67378388098,0.0,6.64963803923,0.0,0.166055542057,0.166055542057,0.166055542057,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.126868003634
 01/06  06:00:00,1.04674165604,6.50705006522,0.0,6.48010524645,0.0,0.161886913959,0.161886913959,0.161886913959,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.323040265585
 01/06  07:00:00,1.63545480092,6.76477351128,0.0,6.73364142289,0.0,0.168419141395,0.168419141395,0.168419141395,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.689253498313
 01/06  08:00:00,2.04099839728,6.61801572886,0.0,6.58493555246,0.0,0.164971899807,0.164971899807,0.164971899807,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.790114407608
 01/06  09:00:00,1.95476446808,5.98219025652,0.0,5.95422287815,0.0,0.14873569405,0.14873569405,0.14873569405,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.763660330932
 01/06  10:00:00,1.70054682476,5.85259643362,0.0,5.82879393305,0.0,0.145815560569,0.145815560569,0.145815560569,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.683085779537
 01/06  11:00:00,1.59201133733,5.63985640484,0.0,5.61549410887,0.0,0.140914278271,0.140914278271,0.140914278271,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.587681126563
 01/06  12:00:00,1.47078261554,3.5882851465,0.0,3.56391538659,0.0,0.0885528254539,0.0885528254539,0.0885528254539,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.502462388947
 01/06  13:00:00,1.36178195758,2.4745370345,0.0,2.45057779121,0.0,0.0612524523952,0.0612524523952,0.0612524523952,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.435995802841
 01/06  14:00:00,1.28707394354,1.92341819749,0.0,1.89863045701,0.0,0.0479612214049,0.0479612214049,0.0479612214049,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.396548954287
 01/06  15:00:00,1.24417638911,1.65361167973,0.0,1.62742818271,0.0,0.0414046747156,0.0414046747156,0.0414046747156,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.357349818658
 01/06  16:00:00,1.3248426699,1.85173102004,0.0,1.82409205497,0.0,0.0466882701116,0.0466882701116,0.0466882701116,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.362380444507
 01/06  17:00:00,1.6372945634,2.16987148481,0.0,2.13717943323,0.0,0.0550027022639,0.0550027022639,0.0550027022639,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.40969970987
 01/06  18:00:00,2.24067544946,3.26199758953,0.0,3.22228197162,0.0,0.0830597485001,0.0830597485001,0.0830597485001,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.510906000589
 01/06  19:00:00,2.63923184219,2.37085700284,0.0,2.32773782887,0.0,0.0592072397984,0.0592072397984,0.0592072397984,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.604288719183
 01/06  20:00:00,2.62345252062,2.6579139064,0.0,2.61340643983,0.0,0.0664439930027,0.0664439930027,0.0664439930027,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.619455163363
 01/06  21:00:00,2.4301067559,3.12875721666,0.0,3.08271964266,0.0,0.0783606952792,0.0783606952792,0.0783606952792,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.564048858766
 01/06  22:00:00,2.22195349452,4.11231330171,0.0,4.06735053488,0.0,0.103415325574,0.103415325574,0.103415325574,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.496577360386
 01/06  23:00:00,1.81757011203,4.73531018763,0.0,4.69640067509,0.0,0.118624080182,0.118624080182,0.118624080182,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.388928290124
 01/06  24:00:00,1.41543859792,5.62072473348,0.0,5.58691309108,0.0,0.140635920937,0.140635920937,0.140635920937,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.272556210338
 01/07  01:00:00,1.02053234551,6.31612808522,0.0,6.28816070684,0.0,0.157584256627,0.157584256627,0.157584256627,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.160126867632
 01/07  02:00:00,0.846514661819,6.90768040891,0.0,6.88192982034,0.0,0.171848950559,0.171848950559,0.171848950559,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0987850567105
 01/07  03:00:00,0.791900077652,7.39462129909,0.0,7.36916926806,0.0,0.18347323419,0.18347323419,0.18347323419,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0819398953913
 01/07  04:00:00,0.790550265117,7.71199127976,0.0,7.6868975178,0.0,0.190951513527,0.190951513527,0.190951513527,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0866632746001
 01/07  05:00:00,0.845311061654,8.01088315797,0.0,7.98673731622,0.0,0.19801639234,0.19801639234,0.19801639234,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.136274817587
 01/07  06:00:00,1.11637503478,8.10929889967,0.0,8.0823540809,0.0,0.200270428456,0.200270428456,0.200270428456,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.350193437235
 01/07  07:00:00,1.73765641021,8.02942476079,0.0,7.9982926724,0.0,0.197735399167,0.197735399167,0.197735399167,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.751513337611
 01/07  08:00:00,2.17250949106,8.12064536686,0.0,8.08756519047,0.0,0.199623648772,0.199623648772,0.199623648772,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.865812390503
 01/07  09:00:00,2.11994510524,8.22688896729,0.0,8.19892158892,0.0,0.202454152385,0.202454152385,0.202454152385,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.842685208862
 01/07  10:00:00,1.87499377448,8.23439592892,0.0,8.21059342835,0.0,0.202424551194,0.202424551194,0.202424551194,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.755892680163
 01/07  11:00:00,1.79999940928,9.49298742944,0.0,9.46862513346,0.0,0.235429958517,0.235429958517,0.235429958517,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.650237288974
 01/07  12:00:00,1.66947467964,7.46659651502,0.0,7.44222675511,0.0,0.182791658775,0.182791658775,0.182791658775,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.554426860203
 01/07  13:00:00,1.54721306626,6.25422474133,0.0,6.23026549805,0.0,0.153815593464,0.153815593464,0.153815593464,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.481053264363
 01/07  14:00:00,1.47281145413,6.07975557505,0.0,6.05496783457,0.0,0.150994090091,0.150994090091,0.150994090091,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.435665563678
 01/07  15:00:00,1.4249227362,5.92124015174,0.0,5.89505665472,0.0,0.147632305124,0.147632305124,0.147632305124,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.392742963167
 01/07  16:00:00,1.4971390893,5.86813172901,0.0,5.84049276394,0.0,0.146715562882,0.146715562882,0.146715562882,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.397590598277
 01/07  17:00:00,1.80745568083,5.85551385092,0.0,5.82282179934,0.0,0.146138166736,0.146138166736,0.146138166736,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.45280744359
 01/07  18:00:00,2.41950140289,6.97663256743,0.0,6.93691694952,0.0,0.174661699871,0.174661699871,0.174661699871,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.562778072433
 01/07  19:00:00,2.81953630606,5.57318600287,0.0,5.5300668289,0.0,0.138114190162,0.138114190162,0.138114190162,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.671375917152
 01/07  20:00:00,2.80185208637,5.50024165579,0.0,5.45573418922,0.0,0.135683847657,0.135683847657,0.135683847657,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.694370120266
 01/07  21:00:00,2.59779323981,5.65967964037,0.0,5.61364206636,0.0,0.139906737454,0.139906737454,0.139906737454,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.635333930175
 01/07  22:00:00,2.36492198332,6.09593577122,0.0,6.05097300439,0.0,0.150918164499,0.150918164499,0.150918164499,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.556436152799
 01/07  23:00:00,1.93511569292,6.49440793347,0.0,6.45549842093,0.0,0.160854794179,0.160854794179,0.160854794179,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.435949945092
 01/07  24:00:00,1.49564045971,7.10420380588,0.0,7.07039216349,0.0,0.175976242791,0.175976242791,0.175976242791,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.30188290494
 01/08  01:00:00,1.05047777706,7.56549660987,0.0,7.5375292315,0.0,0.187322111822,0.187322111822,0.187322111822,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.160334443989
 01/08  02:00:00,0.870442241248,7.91811704691,0.0,7.89236645833,0.0,0.195672041596,0.195672041596,0.195672041596,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0988895451025
 01/08  03:00:00,0.809878333676,8.15518768784,0.0,8.12973565681,0.0,0.201377833436,0.201377833436,0.201377833436,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0820135521693
 01/08  04:00:00,0.804139279036,8.29076062417,0.0,8.2656668622,0.0,0.204458621529,0.204458621529,0.204458621529,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0867451805168
 01/08  05:00:00,0.854283664755,8.39684164619,0.0,8.37269580444,0.0,0.206821870991,0.206821870991,0.206821870991,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.136441942038
 01/08  06:00:00,1.1236846642,8.4138109247,0.0,8.38686610593,0.0,0.207057987452,0.207057987452,0.207057987452,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.350715507653
 01/08  07:00:00,1.74491327308,8.29343467505,0.0,8.26230258666,0.0,0.203799926995,0.203799926995,0.203799926995,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.752705672652
 01/08  08:00:00,2.19561753588,9.01640394769,0.0,8.98332377129,0.0,0.221330754291,0.221330754291,0.221330754291,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.867213329801
 01/08  09:00:00,2.12198079381,8.28186370529,0.0,8.25389632692,0.0,0.203114046934,0.203114046934,0.203114046934,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.844061002887
 01/08  10:00:00,1.87183286761,8.06711575809,0.0,8.04331325752,0.0,0.198022033767,0.198022033767,0.198022033767,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.757134290719
 01/08  11:00:00,1.79828798398,9.38321366528,0.0,9.35885136931,0.0,0.232650790857,0.232650790857,0.232650790857,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.65130503134
 01/08  12:00:00,1.67335782784,7.57882203572,0.0,7.55445227581,0.0,0.185771089543,0.185771089543,0.185771089543,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.555330577634
 01/08  13:00:00,1.56608483455,6.96619199797,0.0,6.94223275469,0.0,0.171909440082,0.171909440082,0.171909440082,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.481831186035
 01/08  14:00:00,1.48956137045,6.73369959399,0.0,6.70891185351,0.0,0.167049040047,0.167049040047,0.167049040047,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.436360530044
 01/08  15:00:00,1.43407797903,6.28575047949,0.0,6.25956698247,0.0,0.156167545041,0.156167545041,0.156167545041,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.393362966075
 01/08  16:00:00,1.51363505719,6.51506394832,0.0,6.48742498325,0.0,0.162586245045,0.162586245045,0.162586245045,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.398215884009
 01/08  17:00:00,1.8272063397,6.63263019661,0.0,6.59993814503,0.0,0.165171121308,0.165171121308,0.165171121308,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.453525147882
 01/08  18:00:00,2.4452034706,7.98793279779,0.0,7.94821717987,0.0,0.199469267183,0.199469267183,0.199469267183,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.563672572834
 01/08  19:00:00,2.84784160625,6.70850382495,0.0,6.66538465098,0.0,0.165356235221,0.165356235221,0.165356235221,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.672439172281
 01/08  20:00:00,2.83269951569,6.72431149658,0.0,6.67980403001,0.0,0.165436879952,0.165436879952,0.165436879952,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.695464517286
 01/08  21:00:00,2.63076189524,6.97984054873,0.0,6.93380297472,0.0,0.171872718504,0.171872718504,0.171872718504,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.636336604554
 01/08  22:00:00,2.3947215609,7.30749889706,0.0,7.26253613022,0.0,0.179840261687,0.179840261687,0.179840261687,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.557313633186
 01/08  23:00:00,1.9657594976,7.7506103834,0.0,7.71170087087,0.0,0.190826842421,0.190826842421,0.190826842421,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.436621701536
 01/08  24:00:00,1.52696543275,8.39470346462,0.0,8.36089182223,0.0,0.206860094961,0.206860094961,0.206860094961,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.302324025807
 01/09  01:00:00,1.06599261108,8.93459368654,0.0,8.90662630817,0.0,0.220086189273,0.220086189273,0.220086189273,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.149658883635
 01/09  02:00:00,0.895694018452,9.37507767631,0.0,9.34932708774,0.0,0.230526656987,0.230526656987,0.230526656987,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0932337309905
 01/09  03:00:00,0.840750457576,9.73361757355,0.0,9.70816554252,0.0,0.239012142821,0.239012142821,0.239012142821,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0778626051116
 01/09  04:00:00,0.837655565069,9.93452601581,0.0,9.90943225385,0.0,0.243799208384,0.243799208384,0.243799208384,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0822862838668
 01/09  05:00:00,0.884314987653,10.1493645569,0.0,10.1252187151,0.0,0.248646042305,0.248646042305,0.248646042305,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127320249238
 01/09  06:00:00,1.13786066453,10.2823994206,0.0,10.2554546019,0.0,0.251576741547,0.251576741547,0.251576741547,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.324469446489
 01/09  07:00:00,1.74348550074,11.1561386378,0.0,11.1250065495,0.0,0.273185749071,0.273185749071,0.273185749071,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.692517590453
 01/09  08:00:00,2.13709441596,10.5520609008,0.0,10.5189807244,0.0,0.257255578895,0.257255578895,0.257255578895,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.793926747201
 01/09  09:00:00,2.04573231129,9.70488817691,0.0,9.67692079853,0.0,0.235993222412,0.235993222412,0.235993222412,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.767370645781
 01/09  10:00:00,1.77465105165,8.90499350338,0.0,8.88119100281,0.0,0.216587582687,0.216587582687,0.216587582687,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.686417984306
 01/09  11:00:00,1.70909158055,10.3405634959,0.0,10.3162011999,0.0,0.255133384784,0.255133384784,0.255133384784,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.590542263272
 01/09  12:00:00,1.58742715527,8.31591604074,0.0,8.29154628083,0.0,0.202772515825,0.202772515825,0.202772515825,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.504887238299
 01/09  13:00:00,1.50085114847,8.09825353306,0.0,8.07429428977,0.0,0.198237375791,0.198237375791,0.198237375791,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.438080070336
 01/09  14:00:00,1.42510832753,7.477321868,0.0,7.45253412751,0.0,0.184127277035,0.184127277035,0.184127277035,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.398417282643
 01/09  15:00:00,1.38074845157,7.15841179312,0.0,7.1322282961,0.0,0.176312072842,0.176312072842,0.176312072842,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.359014482994
 01/09  16:00:00,1.46025085992,7.30223363442,0.0,7.27459466935,0.0,0.180413347518,0.180413347518,0.180413347518,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.36406355712
 01/09  17:00:00,1.77760364301,7.80424792235,0.0,7.77155587077,0.0,0.19339104552,0.19339104552,0.19339104552,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.411620446232
 01/09  18:00:00,2.41568939039,10.2672393888,0.0,10.2275237709,0.0,0.255663704599,0.255663704599,0.255663704599,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.513315985417
 01/09  19:00:00,2.80207810877,8.97518296697,0.0,8.932063793,0.0,0.219209865588,0.219209865588,0.219209865588,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.607132359975
 01/09  20:00:00,2.77349135444,8.79373465928,0.0,8.74922719271,0.0,0.213583100437,0.213583100437,0.213583100437,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.622354889746
 01/09  21:00:00,2.5757461184,9.09813336646,0.0,9.05209579245,0.0,0.221359067085,0.221359067085,0.221359067085,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.566689849465
 01/09  22:00:00,2.34998440142,9.41849786762,0.0,9.37353510078,0.0,0.22912516213,0.22912516213,0.22912516213,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.498898430731
 01/09  23:00:00,1.93891592587,9.79238196784,0.0,9.75347245531,0.0,0.238197447061,0.238197447061,0.238197447061,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.390700737087
 01/09  24:00:00,1.52782280358,10.3464938001,0.0,10.3126821577,0.0,0.251846510524,0.251846510524,0.251846510524,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.273729826415
 01/10  01:00:00,1.10689633594,10.7027431237,0.0,10.6747757453,0.0,0.26081630707,0.26081630707,0.26081630707,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.1498324907
 01/10  02:00:00,0.932636662356,10.9898037753,0.0,10.9640531868,0.0,0.267382806588,0.267382806588,0.267382806588,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0933202252939
 01/10  03:00:00,0.87300233569,11.146157307,0.0,11.120705276,0.0,0.271203115972,0.271203115972,0.271203115972,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0779235100748
 01/10  04:00:00,0.866063794881,11.1841918572,0.0,11.1590980952,0.0,0.272139410204,0.272139410204,0.272139410204,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0823543118596
 01/10  05:00:00,0.907830910746,11.1784795616,0.0,11.1543337198,0.0,0.27202322032,0.27202322032,0.27202322032,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127458994315
 01/10  06:00:00,1.15542350709,11.0450561793,0.0,11.0181113606,0.0,0.26870113531,0.26870113531,0.26870113531,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.324907895288
 01/10  07:00:00,1.73252157453,10.7424997873,0.0,10.7113676989,0.0,0.261220509326,0.261220509326,0.261220509326,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.693518903987
 01/10  08:00:00,2.15675148963,11.3399485731,0.0,11.3068683967,0.0,0.275743117453,0.275743117453,0.275743117453,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.795096282312
 01/10  09:00:00,2.04949872505,9.80975733085,0.0,9.78178995247,0.0,0.23862138035,0.23862138035,0.23862138035,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.768508901598
 01/10  10:00:00,1.77627239552,8.92955888251,0.0,8.90575638194,0.0,0.217186664058,0.217186664058,0.217186664058,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.687440246804
 01/10  11:00:00,1.68726402872,9.45267296264,0.0,9.42831066667,0.0,0.232428111875,0.232428111875,0.232428111875,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.591419984354
 01/10  12:00:00,1.55721633844,7.05452498715,0.0,7.03015522724,0.0,0.171817848387,0.171817848387,0.171817848387,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.505631088914
 01/10  13:00:00,1.4487042357,5.92366121297,0.0,5.89970196968,0.0,0.145451078847,0.145451078847,0.145451078847,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.438719454508
 01/10  14:00:00,1.37013812583,5.20339207201,0.0,5.17860433153,0.0,0.128583939123,0.128583939123,0.128583939123,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.398990418858
 01/10  15:00:00,1.32580011178,4.87233758131,0.0,4.84615408429,0.0,0.120853144944,0.120853144944,0.120853144944,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.3595250711
 01/10  16:00:00,1.40338028142,4.94638393879,0.0,4.91874497372,0.0,0.123026513725,0.123026513725,0.123026513725,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.364579812407
 01/10  17:00:00,1.71706344082,5.28822395014,0.0,5.25553189855,0.0,0.132261614387,0.132261614387,0.132261614387,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.412209675174
 01/10  18:00:00,2.33566932958,6.96493153885,0.0,6.92521592094,0.0,0.174904329661,0.174904329661,0.174904329661,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.514055299549
 01/10  19:00:00,2.72545932685,5.75546445682,0.0,5.71234528285,0.0,0.141718713602,0.141718713602,0.141718713602,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.60800473004
 01/10  20:00:00,2.70349362363,5.80193194979,0.0,5.75742448322,0.0,0.142695799889,0.142695799889,0.142695799889,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.623244459478
 01/10  21:00:00,2.50661594308,6.14847786028,0.0,6.10244028627,0.0,0.151418721197,0.151418721197,0.151418721197,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.567500020032
 01/10  22:00:00,2.28175516243,6.5081809241,0.0,6.46321815727,0.0,0.160183884131,0.160183884131,0.160183884131,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.499610469742
 01/10  23:00:00,1.87136068193,6.91072128285,0.0,6.87181177031,0.0,0.170098450103,0.170098450103,0.170098450103,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.391244490108
 01/10  24:00:00,1.45990451555,7.45364113259,0.0,7.4198294902,0.0,0.183568178693,0.183568178693,0.183568178693,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.274089870215
 01/11  01:00:00,1.04091550722,7.88585048776,0.0,7.85788310939,0.0,0.194669333811,0.194669333811,0.194669333811,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.149998635235
 01/11  02:00:00,0.867983170034,8.21452028976,0.0,8.18876970118,0.0,0.202646549901,0.202646549901,0.202646549901,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0934029896583
 01/11  03:00:00,0.810312828704,8.45846856858,0.0,8.43301653755,0.0,0.208455301876,0.208455301876,0.208455301876,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0779818171845
 01/11  04:00:00,0.805041728296,8.56947738815,0.0,8.54438362618,0.0,0.211052276728,0.211052276728,0.211052276728,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0824193787506
 01/11  05:00:00,0.849021514233,8.65973732878,0.0,8.63559148703,0.0,0.213081147682,0.213081147682,0.213081147682,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127591670441
 01/11  06:00:00,1.09998277441,8.65301540761,0.0,8.62607058884,0.0,0.212841147155,0.212841147155,0.212841147155,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.325327150768
 01/11  07:00:00,1.7058408697,9.48059871952,0.0,9.44946663113,0.0,0.233582290814,0.233582290814,0.233582290814,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.694476417675
 01/11  08:00:00,2.08846860222,8.44404924184,0.0,8.41096906544,0.0,0.20634188086,0.20634188086,0.20634188086,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.796214631493
 01/11  09:00:00,2.00677268649,7.9587621237,0.0,7.93079474533,0.0,0.194806941261,0.194806941261,0.194806941261,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.769597302129
 01/11  10:00:00,1.73846660344,7.26810365395,0.0,7.24430115338,0.0,0.178403373838,0.178403373838,0.178403373838,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.68841774495
 01/11  11:00:00,1.64303319069,7.54304028959,0.0,7.51867799362,0.0,0.187357974795,0.187357974795,0.187357974795,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.592259283404
 01/11  12:00:00,1.53923126389,6.17515719818,0.0,6.15078743827,0.0,0.153121478153,0.153121478153,0.153121478153,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.506342384592
 01/11  13:00:00,1.43812320231,5.39262859394,0.0,5.36866935066,0.0,0.134258634364,0.134258634364,0.134258634364,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.439330865604
 01/11  14:00:00,1.365790953,4.94435397076,0.0,4.91956623027,0.0,0.123688714749,0.123688714749,0.123688714749,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.399538470403
