Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/11  15:00:00,1.3219428279,4.64343820993,0.0,4.61725471291,0.0,0.116507558783,0.116507558783,0.116507558783,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.360013373382
 01/11  16:00:00,1.3946618301,4.53281646595,0.0,4.50517750088,0.0,0.113814340386,0.113814340386,0.113814340386,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.365073534434
 01/11  17:00:00,1.69747405215,4.45804042469,0.0,4.42534837311,0.0,0.112108779656,0.112108779656,0.112108779656,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.412773121228
 01/11  18:00:00,2.29195732337,5.18175015632,0.0,5.1420345384,0.0,0.130485421862,0.130485421862,0.130485421862,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.514762201139
 01/11  19:00:00,2.7117115241,5.04419580009,0.0,5.00107662612,0.0,0.127136734384,0.127136734384,0.127136734384,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.608838906508
 01/11  20:00:00,2.66107261013,3.97764763316,0.0,3.93314016659,0.0,0.0994241522172,0.0994241522172,0.0994241522172,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.624095093655
 01/11  21:00:00,2.4475420065,3.70130262818,0.0,3.65526505417,0.0,0.0915700571585,0.0915700571585,0.0915700571585,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.568274747483
 01/11  22:00:00,2.21245622925,3.63341142043,0.0,3.5884486536,0.0,0.0902040702917,0.0902040702917,0.0902040702917,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.500291350402
 01/11  23:00:00,1.79942652488,3.90634326321,0.0,3.86743375068,0.0,0.0976443446825,0.0976443446825,0.0976443446825,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.391764438471
 01/11  24:00:00,1.38564185048,4.3412173643,0.0,4.30740572191,0.0,0.108961266868,0.108961266868,0.108961266868,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.274434116967
 01/12  01:00:00,0.963580421193,4.65892921618,0.0,4.63096183781,0.0,0.117175618873,0.117175618873,0.117175618873,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150157264145
 01/12  02:00:00,0.788434485198,4.89855603721,0.0,4.87280544863,0.0,0.123018894475,0.123018894475,0.123018894475,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0934819602483
 01/12  03:00:00,0.729932199786,5.10349953261,0.0,5.07804750159,0.0,0.128019045273,0.128019045273,0.128019045273,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0780374448689
 01/12  04:00:00,0.724258646432,5.19384680309,0.0,5.16875304112,0.0,0.130207121673,0.130207121673,0.130207121673,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0824814519406
 01/12  05:00:00,0.768004441968,5.26829137484,0.0,5.24414553309,0.0,0.131937509153,0.131937509153,0.131937509153,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127718236704
 01/12  06:00:00,1.01865278335,5.2398894925,0.0,5.21294467373,0.0,0.131111218196,0.131111218196,0.131111218196,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.325727088667
 01/12  07:00:00,1.60736912789,5.36869910731,0.0,5.33756701892,0.0,0.134197156942,0.134197156942,0.134197156942,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.695389809733
 01/12  08:00:00,1.99749693708,4.59635716982,0.0,4.56327699343,0.0,0.114303399401,0.114303399401,0.114303399401,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.797281447817
 01/12  09:00:00,1.92155108416,4.3486392379,0.0,4.32067185952,0.0,0.108547044191,0.108547044191,0.108547044191,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.770635596868
 01/12  10:00:00,1.66105211144,3.99248593716,0.0,3.96868343659,0.0,0.100056414735,0.100056414735,0.100056414735,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.689350212054
 01/12  11:00:00,1.56597462764,4.33383737669,0.0,4.30947508071,0.0,0.109498763421,0.109498763421,0.109498763421,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.593059931728
 01/12  12:00:00,1.47632351637,3.55131026861,0.0,3.5269405087,0.0,0.0895352072717,0.0895352072717,0.0895352072717,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.507020907953
 01/12  13:00:00,1.38597911061,3.22780162613,0.0,3.20384238284,0.0,0.0815313105061,0.0815313105061,0.0815313105061,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.43991409776
 01/12  14:00:00,1.32079262282,3.09169214511,0.0,3.06690440463,0.0,0.0781675529761,0.0781675529761,0.0781675529761,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.400061301991
 01/12  15:00:00,1.27963932743,2.91077341894,0.0,2.88458992192,0.0,0.073738244512,0.073738244512,0.073738244512,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.360479187176
 01/12  16:00:00,1.35512416966,2.91376452532,0.0,2.88612556025,0.0,0.073805708323,0.073805708323,0.073805708323,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.365544506052
 01/12  17:00:00,1.65107496478,2.57810539174,0.0,2.54541334016,0.0,0.0651722094883,0.0651722094883,0.0651722094883,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.413310604027
 01/12  18:00:00,2.22510196316,2.50163531458,0.0,2.46191969667,0.0,0.0629555996501,0.0629555996501,0.0629555996501,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.515436663141
 01/12  19:00:00,2.63868039054,2.12733336082,0.0,2.08421418685,0.0,0.053309846749,0.053309846749,0.053309846749,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.609634660581
 01/12  20:00:00,2.59841324027,1.45027752985,0.0,1.40577006327,0.0,0.0359533435628,0.0359533435628,0.0359533435628,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.62490653245
 01/12  21:00:00,2.38944778886,1.33081462387,0.0,1.28477704986,0.0,0.0327368109654,0.0327368109654,0.0327368109654,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.569013776042
 01/12  22:00:00,2.15681454194,1.37203771586,0.0,1.32707494902,0.0,0.0339128768934,0.0339128768934,0.0339128768934,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.500940856496
 01/12  23:00:00,1.74373579795,1.65453345747,0.0,1.61562394493,0.0,0.0414576282971,0.0414576282971,0.0414576282971,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.392260427927
 01/12  24:00:00,1.32879921711,2.0478996301,0.0,2.01408798771,0.0,0.0517901815592,0.0517901815592,0.0517901815592,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.274762568912
 01/13  01:00:00,0.90869661584,2.44745809246,0.0,2.41949071408,0.0,0.0621407357839,0.0621407357839,0.0621407357839,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150308341881
 01/13  02:00:00,0.735975159862,2.77660649668,0.0,2.7508559081,0.0,0.0704844371815,0.0704844371815,0.0704844371815,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0935570922058
 01/13  03:00:00,0.680336473272,3.09122976527,0.0,3.06577773424,0.0,0.0783704228117,0.0783704228117,0.0783704228117,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0780903408171
 01/13  04:00:00,0.678932560759,3.3515649347,0.0,3.32647117273,0.0,0.0848220055146,0.0848220055146,0.0848220055146,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0825404824261
 01/13  05:00:00,0.727412528761,3.60960635287,0.0,3.58546051112,0.0,0.0912252069961,0.0912252069961,0.0912252069961,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.127838625655
 01/13  06:00:00,0.983614371844,3.79688406992,0.0,3.76993925115,0.0,0.0956923344732,0.0956923344732,0.0956923344732,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.326107560879
 01/13  07:00:00,1.59210317015,4.67817188103,0.0,4.64703979264,0.0,0.118062204412,0.118062204412,0.118062204412,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.696258804526
 01/13  08:00:00,1.99147227627,4.28850399868,0.0,4.25542382229,0.0,0.107263771116,0.107263771116,0.107263771116,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.798296415289
 01/13  09:00:00,1.91692870461,4.12868764706,0.0,4.10072026869,0.0,0.102936855412,0.102936855412,0.102936855412,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.771623406102
 01/13  10:00:00,1.67185806757,4.40905123715,0.0,4.38524873658,0.0,0.109975227012,0.109975227012,0.109975227012,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.690237355905
 01/13  11:00:00,1.60899100376,6.01581392774,0.0,5.99145163177,0.0,0.151753414687,0.151753414687,0.151753414687,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.59382165658
 01/13  12:00:00,1.52138680502,5.33746163379,0.0,5.31309187387,0.0,0.133952894805,0.133952894805,0.133952894805,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.50766650907
 01/13  13:00:00,1.43689551856,5.29175074534,0.0,5.26779150206,0.0,0.131892806608,0.131892806608,0.131892806608,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.440469009605
 01/13  14:00:00,1.37731006044,5.38105898589,0.0,5.35627124541,0.0,0.134187585648,0.134187585648,0.134187585648,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.400558706939
 01/13  15:00:00,1.34430491778,5.52817171339,0.0,5.50198821637,0.0,0.137960666199,0.137960666199,0.137960666199,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.360922355842
 01/13  16:00:00,1.42305538745,5.6648642519,0.0,5.63722528683,0.0,0.141288832165,0.141288832165,0.141288832165,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.365992599999
 01/13  17:00:00,1.73253583537,5.86747415169,0.0,5.83478210011,0.0,0.146121716253,0.146121716253,0.146121716253,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.413821967855
 01/13  18:00:00,2.3348438541,6.9023900398,0.0,6.86267442188,0.0,0.17205587776,0.17205587776,0.17205587776,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.516078275968
 01/13  19:00:00,2.75697849376,6.8489193322,0.0,6.80580015823,0.0,0.170850879556,0.170850879556,0.170850879556,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.610391730997
 01/13  20:00:00,2.70451299213,5.74689124739,0.0,5.70238378082,0.0,0.141281094358,0.141281094358,0.141281094358,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.625678533513
 01/13  21:00:00,2.4954115256,5.62037187678,0.0,5.57433430277,0.0,0.137997437019,0.137997437019,0.137997437019,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.569716886726
 01/13  22:00:00,2.27074000626,5.96519809957,0.0,5.92023533273,0.0,0.147220402037,0.147220402037,0.147220402037,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.501558795671
 01/13  23:00:00,1.85863778446,6.30584730279,0.0,6.26693779025,0.0,0.155887731145,0.155887731145,0.155887731145,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.392732311592
 01/13  24:00:00,1.44698067103,6.85695703519,0.0,6.8231453928,0.0,0.169659179809,0.169659179809,0.169659179809,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.275075024577
 01/14  01:00:00,1.04439476486,7.27187076577,0.0,7.24390338739,0.0,0.18016605212,0.18016605212,0.18016605212,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.161407491485
 01/14  02:00:00,0.863926441446,7.62848232367,0.0,7.60273173509,0.0,0.188617138852,0.188617138852,0.188617138852,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0994286480445
 01/14  03:00:00,0.804414611401,7.91641830381,0.0,7.89096627278,0.0,0.19553418105,0.19553418105,0.19553418105,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0823934822805
 01/14  04:00:00,0.799866182546,8.09452702298,0.0,8.06943326101,0.0,0.199763125108,0.199763125108,0.199763125108,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0871675804478
 01/14  05:00:00,0.851437487708,8.24015608184,0.0,8.21601024008,0.0,0.203113812928,0.203113812928,0.203113812928,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137303823054
 01/14  06:00:00,1.12224867063,8.24042858149,0.0,8.21348376272,0.0,0.202930100674,0.202930100674,0.202930100674,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.353407400867
 01/14  07:00:00,1.74306518168,7.9657687311,0.0,7.93463664271,0.0,0.195804015338,0.195804015338,0.195804015338,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.758853492906
 01/14  08:00:00,2.19165160269,8.56501044459,0.0,8.53193026819,0.0,0.2101414154,0.2101414154,0.2101414154,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.874436735503
 01/14  09:00:00,2.12559034934,8.09136410608,0.0,8.0633967277,0.0,0.199629848826,0.199629848826,0.199629848826,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.851154756518
 01/14  10:00:00,1.88141579883,8.19874791826,0.0,8.17494541769,0.0,0.201203076894,0.201203076894,0.201203076894,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.763536178812
 01/14  11:00:00,1.80293972346,9.3676824148,0.0,9.34332011882,0.0,0.23179704218,0.23179704218,0.23179704218,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.656810519495
 01/14  12:00:00,1.69120791283,8.09917726285,0.0,8.07480750293,0.0,0.198961429772,0.198961429772,0.198961429772,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.559990322396
 01/14  13:00:00,1.58357318708,7.54025094278,0.0,7.51629169949,0.0,0.185386708428,0.185386708428,0.185386708428,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.485842270221
 01/14  14:00:00,1.50144754912,7.10641397301,0.0,7.08162623252,0.0,0.175351837542,0.175351837542,0.175351837542,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.439943911217
 01/14  15:00:00,1.45712615158,7.12720717177,0.0,7.10102367475,0.0,0.176018910013,0.176018910013,0.176018910013,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.396559773656
 01/14  16:00:00,1.52443928025,6.86198094594,0.0,6.83434198087,0.0,0.170166422247,0.170166422247,0.170166422247,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.401439929862
 01/14  17:00:00,1.83107338788,6.68309955199,0.0,6.65040750041,0.0,0.165337602876,0.165337602876,0.165337602876,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.457225714496
 01/14  18:00:00,2.45227819156,8.10686335999,0.0,8.06714774208,0.0,0.201931901204,0.201931901204,0.201931901204,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.568284659772
 01/14  19:00:00,2.85116460063,6.64529958362,0.0,6.60218040964,0.0,0.163196995323,0.163196995323,0.163196995323,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.677921406562
 01/14  20:00:00,2.82919387567,6.38563176794,0.0,6.34112430136,0.0,0.156288402488,0.156288402488,0.156288402488,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.70110735473
 01/14  21:00:00,2.62244368217,6.45665217805,0.0,6.41061460404,0.0,0.15838460001,0.15838460001,0.15838460001,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.641506509983
 01/14  22:00:00,2.38246718771,6.64194936948,0.0,6.59698660264,0.0,0.163061497809,0.163061497809,0.163061497809,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.561838023876
 01/14  23:00:00,1.94882512025,6.93428546388,0.0,6.89537595135,0.0,0.170428810894,0.170428810894,0.170428810894,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.440085355705
 01/14  24:00:00,1.5019662953,7.29879457853,0.0,7.26498293614,0.0,0.179586487144,0.179586487144,0.179586487144,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.304598496182
 01/15  01:00:00,1.05219390438,7.62492076618,0.0,7.59695338781,0.0,0.187815580438,0.187815580438,0.187815580438,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.161557102693
 01/15  02:00:00,0.868800665937,7.85296931627,0.0,7.82721872769,0.0,0.19341640066,0.19341640066,0.19341640066,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0995036107268
 01/15  03:00:00,0.80596989459,8.00091238103,0.0,7.97546035,0.0,0.197036658827,0.197036658827,0.197036658827,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0824462876932
 01/15  04:00:00,0.797941257811,8.03087102466,0.0,8.00577726269,0.0,0.197779504109,0.197779504109,0.197779504109,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0872262767126
 01/15  05:00:00,0.846263566958,8.03503894397,0.0,8.01089310222,0.0,0.197820142689,0.197820142689,0.197820142689,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137423572543
 01/15  06:00:00,1.11525422203,7.94348613052,0.0,7.91654131175,0.0,0.195561668981,0.195561668981,0.195561668981,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.353781383955
 01/15  07:00:00,1.73696867023,7.67674666904,0.0,7.64561458065,0.0,0.188853398306,0.188853398306,0.188853398306,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.759707598496
 01/15  08:00:00,2.18486332031,8.23213337728,0.0,8.19905320089,0.0,0.20234959833,0.20234959833,0.20234959833,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.875440270197
 01/15  09:00:00,2.11796413829,7.72719574841,0.0,7.69922837004,0.0,0.191018115415,0.191018115415,0.191018115415,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.852140278883
 01/15  10:00:00,1.86214249074,7.36554968918,0.0,7.34174718861,0.0,0.181040366066,0.181040366066,0.181040366066,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.764425581549
 01/15  11:00:00,1.77682199017,8.24836858617,0.0,8.2240062902,0.0,0.204914444203,0.204914444203,0.204914444203,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.657575384178
 01/15  12:00:00,1.65955546059,6.75445607875,0.0,6.73008631884,0.0,0.166661608149,0.166661608149,0.166661608149,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.560637691778
 01/15  13:00:00,1.55048534604,6.13055749601,0.0,6.10659825273,0.0,0.151741614724,0.151741614724,0.151741614724,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.486399522887
 01/15  14:00:00,1.47096976781,5.80970407407,0.0,5.78491633359,0.0,0.144376273019,0.144376273019,0.144376273019,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.440441694427
 01/15  15:00:00,1.4179336585,5.47278571777,0.0,5.44660222075,0.0,0.136382296298,0.136382296298,0.136382296298,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.397003894295
 01/15  16:00:00,1.48418921811,5.19422212722,0.0,5.16658316215,0.0,0.12946845003,0.12946845003,0.12946845003,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.401887839937
 01/15  17:00:00,1.7988958908,5.313124762,0.0,5.28043271042,0.0,0.132645992789,0.132645992789,0.132645992789,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.457739827501
 01/15  18:00:00,2.41162869912,6.40833795814,0.0,6.36862234022,0.0,0.160641659867,0.160641659867,0.160641659867,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.56892540867
 01/15  19:00:00,2.84939652853,6.40548498336,0.0,6.36236580939,0.0,0.160667286327,0.160667286327,0.160667286327,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.678683043458
 01/15  20:00:00,2.7996193823,5.10270562809,0.0,5.05819816152,0.0,0.125929959916,0.125929959916,0.125929959916,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.701891303933
 01/15  21:00:00,2.58229749785,4.79604238611,0.0,4.7500048121,0.0,0.117520170069,0.117520170069,0.117520170069,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.642224755596
 01/15  22:00:00,2.33926230252,4.83812151869,0.0,4.79315875185,0.0,0.119228047204,0.119228047204,0.119228047204,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.562466589295
 01/15  23:00:00,1.90523996871,5.09621436804,0.0,5.05730485551,0.0,0.126362460153,0.126362460153,0.126362460153,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.440566554916
 01/15  24:00:00,1.45281662526,5.23206825125,0.0,5.19825660886,0.0,0.130120829047,0.130120829047,0.130120829047,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.304914484238
 01/16  01:00:00,0.982707356256,5.44871409097,0.0,5.4207467126,0.0,0.135744055374,0.135744055374,0.135744055374,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150715762706
 01/16  02:00:00,0.80570906372,5.61241213333,0.0,5.58666154476,0.0,0.140015976243,0.140015976243,0.140015976243,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.093759457002
 01/16  03:00:00,0.744854276055,5.71965867197,0.0,5.69420664094,0.0,0.142745722093,0.142745722093,0.142745722093,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0782328443188
 01/16  04:00:00,0.73716406201,5.72677621662,0.0,5.70168245465,0.0,0.142894535501,0.142894535501,0.142894535501,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0826994536914
 01/16  05:00:00,0.779602072075,5.73795667579,0.0,5.71381083404,0.0,0.143090694821,0.143090694821,0.143090694821,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128162681143
 01/16  06:00:00,1.03262177526,5.76271077964,0.0,5.73576596087,0.0,0.143675916355,0.143675916355,0.143675916355,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32713138241
 01/16  07:00:00,1.61456727612,5.54735431857,0.0,5.51622223017,0.0,0.138188165424,0.138188165424,0.138188165424,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.698596949481
 01/16  08:00:00,2.03051577181,5.77998731122,0.0,5.74690713483,0.0,0.143576385108,0.143576385108,0.143576385108,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.801027296836
 01/16  09:00:00,1.92983540599,4.58763492304,0.0,4.55966754466,0.0,0.113185747704,0.113185747704,0.113185747704,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.774281215185
 01/16  10:00:00,1.65040510275,3.4993183766,0.0,3.47551587603,0.0,0.0861353043598,0.0861353043598,0.0861353043598,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.692624313735
 01/16  11:00:00,1.53534295673,3.06098345123,0.0,3.03662115526,0.0,0.0760558675107,0.0760558675107,0.0760558675107,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.595871156725
 01/16  12:00:00,1.42896955274,1.61565303568,0.0,1.59128327577,0.0,0.0397986898756,0.0397986898756,0.0397986898756,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.509403461717
 01/16  13:00:00,1.33797482475,1.26902140451,0.0,1.24506216123,0.0,0.0314791177008,0.0314791177008,0.0314791177008,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.441962004705
 01/16  14:00:00,1.27624640866,1.26939650336,0.0,1.24460876288,0.0,0.0317856143893,0.0317856143893,0.0317856143893,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.401897026427
 01/16  15:00:00,1.24487291805,1.47579626081,0.0,1.44961276379,0.0,0.0373362770261,0.0373362770261,0.0373362770261,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.362114745288
 01/16  16:00:00,1.31731057824,1.35901072916,0.0,1.33137176408,0.0,0.0343384314105,0.0343384314105,0.0343384314105,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.367198191545
 01/16  17:00:00,1.630901565,1.70261700672,0.0,1.66992495514,0.0,0.0431115797385,0.0431115797385,0.0431115797385,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415197833998
 01/16  18:00:00,2.24140945795,3.01443465695,0.0,2.97471903904,0.0,0.0768951562986,0.0768951562986,0.0768951562986,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.517804601277
 01/16  19:00:00,2.65029916546,2.48327705317,0.0,2.4401578792,0.0,0.0621345763955,0.0621345763955,0.0621345763955,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.612428705859
 01/16  20:00:00,2.63163284621,2.6624675849,0.0,2.61796011832,0.0,0.0663238009072,0.0663238009072,0.0663238009072,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.62775568104
 01/16  21:00:00,2.43472205816,3.02900155068,0.0,2.98296397667,0.0,0.0754161744086,0.0754161744086,0.0754161744086,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.5716086819
 01/16  22:00:00,2.20957597409,3.39120845407,0.0,3.34624568723,0.0,0.0843937367523,0.0843937367523,0.0843937367523,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.503221428782
 01/16  23:00:00,1.79930775951,3.82406832196,0.0,3.78515880943,0.0,0.0952880514428,0.0952880514428,0.0952880514428,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394001966348
 01/16  24:00:00,1.38699692702,4.36197426651,0.0,4.32816262411,0.0,0.108834763291,0.108834763291,0.108834763291,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.27591569709
 01/17  01:00:00,0.965890393266,4.75416766694,0.0,4.72620028857,0.0,0.118806670828,0.118806670828,0.118806670828,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150836184263
 01/17  02:00:00,0.791476487327,5.03939415672,0.0,5.01364356814,0.0,0.125723723083,0.125723723083,0.125723723083,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0938191337694
 01/17  03:00:00,0.732243836272,5.22161398623,0.0,5.1961619552,0.0,0.130093282404,0.130093282404,0.130093282404,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0782748442247
 01/17  04:00:00,0.725705822382,5.27786916982,0.0,5.25277540785,0.0,0.131389448821,0.131389448821,0.131389448821,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0827463007437
 01/17  05:00:00,0.768664956603,5.3082912287,0.0,5.28414538695,0.0,0.132058087852,0.132058087852,0.132058087852,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.12825817264
 01/17  06:00:00,1.01920293974,5.22582029184,0.0,5.19887547307,0.0,0.129955391677,0.129955391677,0.129955391677,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327433071575
 01/17  07:00:00,1.60006551813,4.9532434763,0.0,4.92211138791,0.0,0.122997416857,0.122997416857,0.122997416857,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.699285940057
 01/17  08:00:00,1.99661946479,4.40362772975,0.0,4.37054755335,0.0,0.108875356564,0.108875356564,0.108875356564,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.801832018358
 01/17  09:00:00,1.91636150035,3.98610653099,0.0,3.95813915261,0.0,0.0989286670441,0.0989286670441,0.0989286670441,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.775064390201
 01/17  10:00:00,1.65810947482,3.72537220578,0.0,3.70156970521,0.0,0.0931363201532,0.0931363201532,0.0931363201532,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.693327670017
 01/17  11:00:00,1.56337612763,4.099121451,0.0,4.07475915503,0.0,0.103485118621,0.103485118621,0.103485118621,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.596475076512
 01/17  12:00:00,1.47233276938,3.28028762065,0.0,3.25591786074,0.0,0.0826500710447,0.0826500710447,0.0826500710447,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.50991529719
 01/17  13:00:00,1.38136122702,2.94901469115,0.0,2.92505544787,0.0,0.0744255681258,0.0744255681258,0.0744255681258,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.442401956548
 01/17  14:00:00,1.31385029595,2.72909304132,0.0,2.70430530084,0.0,0.0689951317646,0.0689951317646,0.0689951317646,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.402291396337
 01/17  15:00:00,1.27466569766,2.64012758914,0.0,2.61394409212,0.0,0.0667776840548,0.0667776840548,0.0667776840548,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.362466117864
 01/17  16:00:00,1.34097438534,2.28219151818,0.0,2.25455255311,0.0,0.0576469656597,0.0576469656597,0.0576469656597,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.3675534644
 01/17  17:00:00,1.6411840072,2.10620023855,0.0,2.07350818697,0.0,0.0529885860269,0.0529885860269,0.0529885860269,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415603269911
 01/17  18:00:00,2.20523626172,1.60923187468,0.0,1.56951625677,0.0,0.0402132505853,0.0402132505853,0.0402132505853,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.518313310766
 01/17  19:00:00,2.62789549496,1.56948378576,0.0,1.52636461179,0.0,0.0391306531375,0.0391306531375,0.0391306531375,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.61302895862
 01/17  20:00:00,2.60177196432,1.44582341841,0.0,1.40131595183,0.0,0.0358508285521,0.0358508285521,0.0358508285521,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.628367771512
 01/17  21:00:00,2.3982383594,1.5472945239,0.0,1.50125694989,0.0,0.0383750099864,0.0383750099864,0.0383750099864,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.572166147563
 01/17  22:00:00,2.16863267904,1.7256863502,0.0,1.68072358336,0.0,0.042960526857,0.042960526857,0.042960526857,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.503711343626
 01/17  23:00:00,1.75555574078,2.04039789403,0.0,2.0014883815,0.0,0.0511619340656,0.0511619340656,0.0511619340656,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.39437606499
 01/17  24:00:00,1.3426968693,2.54846689076,0.0,2.51465524837,0.0,0.0642869596086,0.0642869596086,0.0642869596086,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276163443046
 01/18  01:00:00,0.923623458856,3.02327482147,0.0,2.9953074431,0.0,0.0764270810033,0.0764270810033,0.0764270810033,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.150948839677
 01/18  02:00:00,0.753576883991,3.4757980084,0.0,3.45004741983,0.0,0.0877683607107,0.0877683607107,0.0877683607107,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0938748928059
 01/18  03:00:00,0.69915919031,3.84880707319,0.0,3.82335504217,0.0,0.0969694057357,0.0969694057357,0.0969694057357,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783140749311
 01/18  04:00:00,0.698388711926,4.13815895668,0.0,4.11306519471,0.0,0.104028582816,0.104028582816,0.104028582816,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0827900562919
 01/18  05:00:00,0.747802173171,4.42751476915,0.0,4.40336892739,0.0,0.111106118396,0.111106118396,0.111106118396,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128347358664
 01/18  06:00:00,1.00461115483,4.59983168239,0.0,4.57288686362,0.0,0.115081859191,0.115081859191,0.115081859191,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327714819147
 01/18  07:00:00,1.60539640953,5.10809491861,0.0,5.07696283022,0.0,0.127684864375,0.127684864375,0.127684864375,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.699929383935
 01/18  08:00:00,2.01370095017,5.01064309547,0.0,4.97756291907,0.0,0.125205316818,0.125205316818,0.125205316818,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.802583543481
 01/18  09:00:00,1.91477627108,3.92039618996,0.0,3.89242881158,0.0,0.0966120078914,0.0966120078914,0.0966120078914,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.77579582009
 01/18  10:00:00,1.64481125707,3.20710029282,0.0,3.18329779225,0.0,0.0791812037028,0.0791812037028,0.0791812037028,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.693984568714
 01/18  11:00:00,1.54341811944,3.32268924482,0.0,3.29832694884,0.0,0.0829630691206,0.0829630691206,0.0829630691206,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.597039117827
 01/18  12:00:00,1.43422151043,1.79050831396,0.0,1.76613855405,0.0,0.0440607947099,0.0440607947099,0.0440607947099,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.510393314575
 01/18  13:00:00,1.33105030031,0.973456306871,0.0,0.949497063588,0.0,0.0237037709113,0.0237037709113,0.0237037709113,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.44281282706
 01/18  14:00:00,1.25810067315,0.538076007172,0.0,0.513288266691,0.0,0.0128772081604,0.0128772081604,0.0128772081604,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.402659697141
 01/18  15:00:00,1.21874452641,0.443956487065,0.0,0.417772990044,0.0,0.0105283711475,0.0105283711475,0.0105283711475,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.362794259529
 01/18  16:00:00,1.29721013876,0.562721914652,0.0,0.535082949581,0.0,0.01355094031,0.01355094031,0.01355094031,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.367885243167
 01/18  17:00:00,1.61287429095,0.97775083014,0.0,0.945058778557,0.0,0.0243002368116,0.0243002368116,0.0243002368116,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.415981902878
 01/18  18:00:00,2.22176775201,2.21728718276,0.0,2.17757156484,0.0,0.0562696604832,0.0562696604832,0.0562696604832,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.518788391154
 01/18  19:00:00,2.64380936737,2.17360575223,0.0,2.13048657826,0.0,0.0544839488755,0.0544839488755,0.0544839488755,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.61358953529
 01/18  20:00:00,2.62843694314,2.48551450933,0.0,2.44100704276,0.0,0.061944180309,0.061944180309,0.061944180309,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.628939398571
 01/18  21:00:00,2.43775788609,3.10563354021,0.0,3.0595959662,0.0,0.0773739211284,0.0773739211284,0.0773739211284,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.572686763107
 01/18  22:00:00,2.21714234206,3.66260733309,0.0,3.61764456626,0.0,0.0910126150223,0.0910126150223,0.0910126150223,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504168918485
 01/18  23:00:00,1.81405798878,4.39780378211,0.0,4.35889426958,0.0,0.10931474179,0.10931474179,0.10931474179,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.394725505271
 01/18  24:00:00,1.40683860457,5.16273645077,0.0,5.12892480838,0.0,0.128197329782,0.128197329782,0.128197329782,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276394808147
 01/19  01:00:00,0.990082132445,5.76341024012,0.0,5.73544286175,0.0,0.142780895285,0.142780895285,0.142780895285,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151053698984
 01/19  02:00:00,0.820122568734,6.24102367329,0.0,6.21527308472,0.0,0.15426221973,0.15426221973,0.15426221973,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0939267185295
 01/19  03:00:00,0.764396833936,6.56954121551,0.0,6.54408918448,0.0,0.162170590362,0.162170590362,0.162170590362,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783505339315
 01/19  04:00:00,0.76144708775,6.78061625378,0.0,6.75552249181,0.0,0.167046304382,0.167046304382,0.167046304382,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0828307105495
 01/19  05:00:00,0.807512249747,6.93868389434,0.0,6.91453805259,0.0,0.170733345877,0.170733345877,0.170733345877,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128430207758
 01/19  06:00:00,1.05761384263,6.83256341763,0.0,6.80561859886,0.0,0.167822823188,0.167822823188,0.167822823188,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.327976542947
 01/19  07:00:00,1.64386716781,6.74332203854,0.0,6.71218995015,0.0,0.1655579137,0.1655579137,0.1655579137,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.700527092895
 01/19  08:00:00,2.03476376677,5.94056705084,0.0,5.90748687445,0.0,0.145570027234,0.145570027234,0.145570027234,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.803281649666
 01/19  09:00:00,1.95801251965,5.65550408122,0.0,5.62753670284,0.0,0.139168830067,0.139168830067,0.139168830067,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.77647524648
 01/19  10:00:00,1.67281760109,4.3542364491,0.0,4.33043394853,0.0,0.106577360126,0.106577360126,0.106577360126,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.694594756312
 01/19  11:00:00,1.56066101677,4.01989277549,0.0,3.99553047952,0.0,0.0996820481238,0.0996820481238,0.0996820481238,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.59756303615
 01/19  12:00:00,1.45523313363,2.60734343111,0.0,2.5829736712,0.0,0.0646283969031,0.0646283969031,0.0646283969031,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.510837335585
 01/19  13:00:00,1.35037006536,1.71602989965,0.0,1.69207065636,0.0,0.0426418756824,0.0426418756824,0.0426418756824,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.443194487333
 01/19  14:00:00,1.28763320651,1.67485233027,0.0,1.65006458979,0.0,0.0420676222428,0.0420676222428,0.0420676222428,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.403001816419
 01/19  15:00:00,1.24552501929,1.47248477301,0.0,1.44630127599,0.0,0.0370040483731,0.0370040483731,0.0370040483731,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.363099075183
 01/19  16:00:00,1.32162737515,1.49010673797,0.0,1.46246777289,0.0,0.0376599810032,0.0376599810032,0.0376599810032,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.368193438858
 01/19  17:00:00,1.6278817159,1.54415584285,0.0,1.51146379127,0.0,0.0389559422983,0.0389559422983,0.0389559422983,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.416333622339
 01/19  18:00:00,2.22267331378,2.23850349908,0.0,2.19878788116,0.0,0.0567339167945,0.0567339167945,0.0567339167945,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.519229696617
 01/19  19:00:00,2.62937382673,1.59206526158,0.0,1.54894608761,0.0,0.0395276975269,0.0395276975269,0.0395276975269,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.614110245999
 01/19  20:00:00,2.60569186336,1.56478068585,0.0,1.52027321928,0.0,0.0386681166468,0.0386681166468,0.0386681166468,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.62947038246
 01/19  21:00:00,2.40686639612,1.85381793455,0.0,1.80778036054,0.0,0.0459988295623,0.0459988295623,0.0459988295623,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.573170364707
 01/19  22:00:00,2.17943985649,2.1270782545,0.0,2.08211548767,0.0,0.0528851101762,0.0528851101762,0.0528851101762,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504593937757
 01/19  23:00:00,1.76225182761,2.2917914884,0.0,2.25288197587,0.0,0.0571840148101,0.0571840148101,0.0571840148101,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.395050071076
 01/19  24:00:00,1.35009325938,2.84377737445,0.0,2.80996573206,0.0,0.0712370740527,0.0712370740527,0.0712370740527,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276609718684
 01/20  01:00:00,0.932940354063,3.40471246486,0.0,3.37674508648,0.0,0.0855420838946,0.0855420838946,0.0855420838946,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151150731993
 01/20  02:00:00,0.764910322803,3.94431014034,0.0,3.91855955176,0.0,0.0990020988453,0.0990020988453,0.0990020988453,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0939745934833
 01/20  03:00:00,0.714005682169,4.46228881188,0.0,4.43683678086,0.0,0.111745770029,0.111745770029,0.111745770029,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0783842024966
 01/20  04:00:00,0.717358033138,4.92240949454,0.0,4.89731573257,0.0,0.122919707877,0.122919707877,0.122919707877,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0828682524425
 01/20  05:00:00,0.771742342922,5.41372949114,0.0,5.38958364939,0.0,0.134886940104,0.134886940104,0.134886940104,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128506706707
 01/20  06:00:00,1.02942789788,5.61905256783,0.0,5.59210774906,0.0,0.139395254952,0.139395254952,0.139395254952,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32821816644
 01/20  07:00:00,1.6357189722,6.32830895861,0.0,6.29717687022,0.0,0.156857928985,0.156857928985,0.156857928985,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.701078882003
 01/20  08:00:00,2.03485643317,5.88183302535,0.0,5.84875284895,0.0,0.14501821615,0.14501821615,0.14501821615,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.80392612715
 01/20  09:00:00,1.93136454246,4.60753146336,0.0,4.57956408499,0.0,0.111893617312,0.111893617312,0.111893617312,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.77710248205
 01/20  10:00:00,1.6505733441,3.44761250659,0.0,3.42381000602,0.0,0.0837697903238,0.0837697903238,0.0837697903238,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.69515806912
 01/20  11:00:00,1.5403330847,3.19155448891,0.0,3.16719219294,0.0,0.0788704446703,0.0788704446703,0.0788704446703,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.598046707534
 01/20  12:00:00,1.4201602458,1.20459437611,0.0,1.1802246162,0.0,0.0291455995707,0.0291455995707,0.0291455995707,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.511247245081
 01/20  13:00:00,1.31311252206,0.22894878108,0.0,0.204989537796,0.0,0.00503199012993,0.00503199012993,0.00503199012993,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.443546829586
 01/20  14:00:00,1.24552777656,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.402964008708
 01/20  15:00:00,1.20805438851,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.362632492775
 01/20  16:00:00,1.28353273482,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.367758779542
 01/20  17:00:00,1.5887163195,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.416124168239
 01/20  18:00:00,2.18628555583,0.835168230379,0.0,0.795452612463,0.0,0.019967065977,0.019967065977,0.019967065977,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.519608789481
 01/20  19:00:00,2.60589797744,0.656579527371,0.0,0.6134603534,0.0,0.015571133148,0.015571133148,0.015571133148,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.614590961085
 01/20  20:00:00,2.57691587207,0.415831550434,0.0,0.371324083861,0.0,0.00940192235052,0.00940192235052,0.00940192235052,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.629960585458
 01/20  21:00:00,2.38085885201,0.813455396462,0.0,0.767417822452,0.0,0.019544826267,0.019544826267,0.019544826267,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.573616823893
 01/20  22:00:00,2.15272134524,1.05453441841,0.0,1.00957165158,0.0,0.0257742227279,0.0257742227279,0.0257742227279,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.504986313956
 01/20  23:00:00,1.741554397,1.45612214977,0.0,1.41721263724,0.0,0.0361869491852,0.0361869491852,0.0361869491852,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.395349706093
 01/20  24:00:00,1.32718953386,1.91759598959,0.0,1.8837843472,0.0,0.0481349465436,0.0481349465436,0.0481349465436,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.276808120675
 01/21  01:00:00,0.922983702152,2.29433951375,0.0,2.26637213538,0.0,0.0578871264412,0.0578871264412,0.0578871264412,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162275354459
 01/21  02:00:00,0.740110001846,2.55108887392,0.0,2.52533828534,0.0,0.0643673030682,0.0643673030682,0.0643673030682,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.099862044228
 01/21  03:00:00,0.677839087517,2.72393428332,0.0,2.69848225229,0.0,0.0686535376321,0.0686535376321,0.0686535376321,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0826986018145
 01/21  04:00:00,0.670626288085,2.78667419776,0.0,2.76158043579,0.0,0.070184158982,0.070184158982,0.070184158982,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0875066521129
 01/21  05:00:00,0.719866015031,2.81501920484,0.0,2.79087336309,0.0,0.0708507020392,0.0708507020392,0.0708507020392,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.137995461265
 01/21  06:00:00,0.98822410243,2.65872104177,0.0,2.631776223,0.0,0.0667457173994,0.0667457173994,0.0667457173994,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.355567215939
 01/21  07:00:00,1.61432436833,2.48220157863,0.0,2.45106949024,0.0,0.0621306530402,0.0621306530402,0.0621306530402,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.763786041859
 01/21  08:00:00,2.03665213054,1.9811125361,0.0,1.94803235971,0.0,0.0493464259656,0.0493464259656,0.0493464259656,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.880232252788
 01/21  09:00:00,1.976295648,1.78651892444,0.0,1.75855154607,0.0,0.0446436532698,0.0446436532698,0.0446436532698,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.856846250734
 01/21  10:00:00,1.72652989621,1.6400459731,0.0,1.61624347253,0.0,0.041180780921,0.041180780921,0.041180780921,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.768672572173
 01/21  11:00:00,1.62041166361,1.7744648337,0.0,1.75010253772,0.0,0.0448518128536,0.0448518128536,0.0448518128536,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.661227688971
 01/21  12:00:00,1.50778647371,0.488728469914,0.0,0.464358710001,0.0,0.011801371396,0.011801371396,0.011801371396,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.563728941647
 01/21  13:00:00,1.41194910955,0.437077248511,0.0,0.413118005228,0.0,0.0105444428196,0.0105444428196,0.0105444428196,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.489060458296
 01/21  14:00:00,1.33819537483,0.384547165543,0.0,0.359759425062,0.0,0.009224708103,0.009224708103,0.009224708103,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.442818866359
 01/21  15:00:00,1.28851066589,0.214050236678,0.0,0.187866739657,0.0,0.00483854757898,0.00483854757898,0.00483854757898,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.399124650403
 01/21  16:00:00,1.35717377809,0.0397988927658,0.0,0.0121599276949,0.0,0.000314188369741,0.000314188369741,0.000314188369741,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.404026661584
 01/21  17:00:00,1.66866720726,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.460157136752
 01/21  18:00:00,2.25397727854,0.0397156179158,0.0,0.0,0.0,0.0,0.0,0.0,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.571915647949
 01/21  19:00:00,2.69202041097,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.681974212228
 01/21  20:00:00,2.67697295411,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.705174835656
 01/21  21:00:00,2.46780667925,0.0460375740095,0.0,0.0,0.0,0.0,0.0,0.0,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.645254107069
 01/21  22:00:00,2.22270580912,0.0449627668342,0.0,0.0,0.0,0.0,0.0,0.0,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.5651381431
 01/21  23:00:00,1.7815232193,0.0545691975621,0.0,0.0156596850277,0.0,0.000404866052914,0.000404866052914,0.000404866052914,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.442807399598
 01/21  24:00:00,1.33380289475,0.404774436106,0.0,0.370962793716,0.0,0.0096107312215,0.0096107312215,0.0096107312215,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.306410851551
 01/22  01:00:00,0.885571501784,0.814528718049,0.0,0.786561339675,0.0,0.0203854809935,0.0203854809935,0.0203854809935,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162364799539
 01/22  02:00:00,0.704961972474,1.1534536888,0.0,1.12770310023,0.0,0.0291749475361,0.0291749475361,0.0291749475361,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.0999063703885
 01/22  03:00:00,0.645140804986,1.41801539522,0.0,1.39256336419,0.0,0.0359241170228,0.0359241170228,0.0359241170228,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0827297398926
 01/22  04:00:00,0.640586717072,1.58232973682,0.0,1.55723597486,0.0,0.040109956828,0.040109956828,0.040109956828,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0875412832539
