Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/22  05:00:00,0.692660396802,1.72002808945,0.0,1.69588224769,0.0,0.0435744671483,0.0435744671483,0.0435744671483,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138066077928
 01/22  06:00:00,0.965719452405,1.74276047907,0.0,1.7158156603,0.0,0.044020595826,0.044020595826,0.044020595826,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.355787687487
 01/22  07:00:00,1.59707272846,1.76468729771,0.0,1.73355520932,0.0,0.0443755166134,0.0443755166134,0.0443755166134,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.764289538417
 01/22  08:00:00,2.03087892102,1.71322451773,0.0,1.68014434133,0.0,0.0429816313204,0.0429816313204,0.0429816313204,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.880823837918
 01/22  09:00:00,1.97090114688,1.54028257973,0.0,1.51231520135,0.0,0.0386681853146,0.0386681853146,0.0386681853146,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.857427217571
 01/22  10:00:00,1.71698738806,1.24228456725,0.0,1.21848206668,0.0,0.0311139685846,0.0311139685846,0.0311139685846,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.769196876352
 01/22  11:00:00,1.61988953082,1.73533650801,0.0,1.71097421204,0.0,0.0438787817208,0.0438787817208,0.0438787817208,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.661678587319
 01/22  12:00:00,1.54147704688,1.77932878322,0.0,1.7549590233,0.0,0.0451103118618,0.0451103118618,0.0451103118618,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.564110574359
 01/22  13:00:00,1.43496507443,1.31761876247,0.0,1.29365951919,0.0,0.0332319023871,0.0332319023871,0.0332319023871,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.489388963611
 01/22  14:00:00,1.36066974535,1.2491977765,0.0,1.22441003602,0.0,0.0314056070709,0.0314056070709,0.0314056070709,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.443112337918
 01/22  15:00:00,1.31596033857,1.27191841159,0.0,1.24573491457,0.0,0.0320264069849,0.0320264069849,0.0320264069849,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.399386463671
 01/22  16:00:00,1.38918552171,1.27393859087,0.0,1.2462996258,0.0,0.0320618879018,0.0320618879018,0.0320618879018,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.404290705668
 01/22  17:00:00,1.69969558699,1.22637809391,0.0,1.19368604232,0.0,0.0306876753946,0.0306876753946,0.0306876753946,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.460497841091
 01/22  18:00:00,2.29169695567,1.48975081874,0.0,1.45003520082,0.0,0.0372725669356,0.0372725669356,0.0372725669356,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.572362758145
 01/22  19:00:00,2.71277051032,0.822883091621,0.0,0.77976391765,0.0,0.0199553945346,0.0199553945346,0.0199553945346,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.682768917036
 01/22  20:00:00,2.69203254699,0.599934552696,0.0,0.555427086123,0.0,0.0141375464149,0.0141375464149,0.0141375464149,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.706096882125
 01/22  21:00:00,2.48454677773,0.671204398832,0.0,0.625166824823,0.0,0.015916345594,0.015916345594,0.015916345594,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.646077859953
 01/22  22:00:00,2.24213610006,0.77928845829,0.0,0.734325691455,0.0,0.0187298392552,0.0187298392552,0.0187298392552,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.565838594783
 01/22  23:00:00,1.80519688062,0.967908371257,0.0,0.928998858722,0.0,0.0237379281342,0.0237379281342,0.0237379281342,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.443147998843
 01/22  24:00:00,1.35791944919,1.34299573262,0.0,1.30918409023,0.0,0.0335285017116,0.0335285017116,0.0335285017116,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.3066096355
 01/23  01:00:00,0.890182891224,1.68853943111,0.0,1.66057205274,0.0,0.0425407533136,0.0425407533136,0.0425407533136,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151394599735
 01/23  02:00:00,0.715888549747,1.97484377917,0.0,1.9490931906,0.0,0.049860548944,0.049860548944,0.049860548944,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.094094370329
 01/23  03:00:00,0.658232132417,2.21405900791,0.0,2.18860697688,0.0,0.0558880696256,0.0558880696256,0.0558880696256,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0784683531483
 01/23  04:00:00,0.653980488092,2.35544352176,0.0,2.33034975979,0.0,0.0594483540706,0.0594483540706,0.0594483540706,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.082962061203
 01/23  05:00:00,0.70030357402,2.50985357134,0.0,2.48570772959,0.0,0.0632570647731,0.0632570647731,0.0632570647731,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128697813136
 01/23  06:00:00,0.965207758183,2.95658145427,0.0,2.9296366355,0.0,0.0745715517993,0.0745715517993,0.0745715517993,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.328821729892
 01/23  07:00:00,1.56753963694,3.46913312798,0.0,3.43800103959,0.0,0.087300250677,0.087300250677,0.087300250677,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.702457225045
 01/23  08:00:00,1.97193909811,3.22483484122,0.0,3.19175466482,0.0,0.0804910195708,0.0804910195708,0.0804910195708,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.805535988675
 01/23  09:00:00,1.89816719801,3.09293555648,0.0,3.06496817811,0.0,0.0771294905874,0.0771294905874,0.0771294905874,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.778669264322
 01/23  10:00:00,1.65164948157,3.34752447631,0.0,3.32372197574,0.0,0.0834388101091,0.0834388101091,0.0834388101091,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.696565186807
 01/23  11:00:00,1.55138878896,3.546154294,0.0,3.52179199803,0.0,0.0887179592154,0.0887179592154,0.0887179592154,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.599254897253
 01/23  12:00:00,1.48107181192,3.55905762091,0.0,3.534687861,0.0,0.0890332257179,0.0890332257179,0.0890332257179,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.51227118506
 01/23  13:00:00,1.39372362042,3.39399010604,0.0,3.37003086275,0.0,0.0847629613776,0.0847629613776,0.0847629613776,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444426956699
 01/23  14:00:00,1.33286693725,3.45247282217,0.0,3.42768508169,0.0,0.086196571393,0.086196571393,0.086196571393,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.40410659801
 01/23  15:00:00,1.2966320074,3.4780773015,0.0,3.45189380448,0.0,0.087126716975,0.087126716975,0.087126716975,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364083394691
 01/23  16:00:00,1.37147303198,3.45226204295,0.0,3.42462307788,0.0,0.0865104058901,0.0865104058901,0.0865104058901,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369188670803
 01/23  17:00:00,1.6762220633,3.4468397971,0.0,3.41414774551,0.0,0.0861605098896,0.0861605098896,0.0861605098896,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417469402147
 01/23  18:00:00,2.27491998358,4.29276427801,0.0,4.2530486601,0.0,0.107555503975,0.107555503975,0.107555503975,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.520654779229
 01/23  19:00:00,2.67043326879,3.19310503697,0.0,3.149985863,0.0,0.0789055714005,0.0789055714005,0.0789055714005,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.615791814183
 01/23  20:00:00,2.64410581571,3.0593178165,0.0,3.01481034992,0.0,0.0753673682016,0.0753673682016,0.0753673682016,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631185083252
 01/23  21:00:00,2.44071100329,3.17076656168,0.0,3.12472898767,0.0,0.0782817578013,0.0782817578013,0.0782817578013,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.574732043631
 01/23  22:00:00,2.2104037593,3.33595698479,0.0,3.29099421796,0.0,0.082476510696,0.082476510696,0.082476510696,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.505966440049
 01/23  23:00:00,1.79602042082,3.62598183799,0.0,3.58707232546,0.0,0.0899044804867,0.0899044804867,0.0899044804867,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396098198607
 01/23  24:00:00,1.38041096582,4.05595926406,0.0,4.02214762167,0.0,0.10086073378,0.10086073378,0.10086073378,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277303765403
 01/24  01:00:00,0.957175385639,4.39201999267,0.0,4.3640526143,0.0,0.10946775961,0.10946775961,0.10946775961,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151460087854
 01/24  02:00:00,0.781548108609,4.63793914737,0.0,4.6121885588,0.0,0.115488123027,0.115488123027,0.115488123027,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941263551076
 01/24  03:00:00,0.722148133881,4.81594373382,0.0,4.79049170279,0.0,0.119781624333,0.119781624333,0.119781624333,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0784907999041
 01/24  04:00:00,0.716158344648,4.89308290524,0.0,4.86798914328,0.0,0.121601234714,0.121601234714,0.121601234714,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0829870371161
 01/24  05:00:00,0.759911513447,4.94595038653,0.0,4.92180454478,0.0,0.122814151235,0.122814151235,0.122814151235,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128748666102
 01/24  06:00:00,1.01245298373,4.90399102459,0.0,4.87704620582,0.0,0.121656220087,0.121656220087,0.121656220087,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32898228715
 01/24  07:00:00,1.59658015595,4.68385081933,0.0,4.65271873094,0.0,0.115974126304,0.115974126304,0.115974126304,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.70282386843
 01/24  08:00:00,2.01728885542,5.07241441275,0.0,5.03933423635,0.0,0.125412548082,0.125412548082,0.125412548082,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.805964217474
 01/24  09:00:00,1.9274472892,4.29913353119,0.0,4.27116615282,0.0,0.105992811444,0.105992811444,0.105992811444,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779086034658
 01/24  10:00:00,1.67361111942,4.23312215537,0.0,4.2093196548,0.0,0.105026149735,0.105026149735,0.105026149735,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.69693948503
 01/24  11:00:00,1.58611609717,4.9144546406,0.0,4.89009234463,0.0,0.123123873982,0.123123873982,0.123123873982,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.599576290692
 01/24  12:00:00,1.47023810801,3.15268030779,0.0,3.12831054788,0.0,0.0779271313809,0.0779271313809,0.0779271313809,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512543575484
 01/24  13:00:00,1.36076293455,2.08941550764,0.0,2.06545626436,0.0,0.0515681514587,0.0515681514587,0.0515681514587,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444661080747
 01/24  14:00:00,1.28407214289,1.50156634552,0.0,1.47677860504,0.0,0.0371919121021,0.0371919121021,0.0371919121021,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404316462944
 01/24  15:00:00,1.23968811116,1.21116098516,0.0,1.18497748814,0.0,0.0299958401447,0.0299958401447,0.0299958401447,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364270375283
 01/24  16:00:00,1.31693106727,1.27266071424,0.0,1.24502174917,0.0,0.031779389318,0.031779389318,0.031779389318,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369377722673
 01/24  17:00:00,1.63086052375,1.61489410358,0.0,1.582202052,0.0,0.0405832203489,0.0405832203489,0.0405832203489,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417685152139
 01/24  18:00:00,2.24191318014,2.92882389561,0.0,2.88910827769,0.0,0.0742779917331,0.0742779917331,0.0742779917331,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.520925488035
 01/24  19:00:00,2.64854387415,2.28619155424,0.0,2.24307238027,0.0,0.0566967905489,0.0566967905489,0.0566967905489,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.6161112004
 01/24  20:00:00,2.63040003736,2.47910427008,0.0,2.43459680351,0.0,0.0613358779013,0.0613358779013,0.0613358779013,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.6315107952
 01/24  21:00:00,2.43435104256,2.89095818592,0.0,2.84492061191,0.0,0.0716251422502,0.0716251422502,0.0716251422502,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575028698456
 01/24  22:00:00,2.21045534573,3.32150644532,0.0,3.27654367849,0.0,0.0822673794783,0.0822673794783,0.0822673794783,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506227157692
 01/24  23:00:00,1.80139468906,3.83500055206,0.0,3.79609103952,0.0,0.0950796837322,0.0950796837322,0.0950796837322,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396297263609
 01/24  24:00:00,1.38866064585,4.3926540191,0.0,4.35884237671,0.0,0.108978637555,0.108978637555,0.108978637555,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277435541654
 01/25  01:00:00,0.966493068185,4.78145324146,0.0,4.75348586308,0.0,0.118727922601,0.118727922601,0.118727922601,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151517607409
 01/25  02:00:00,0.791160110333,5.04620324909,0.0,5.02045266051,0.0,0.125072178995,0.125072178995,0.125072178995,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941543008637
 01/25  03:00:00,0.731124471137,5.20072000858,0.0,5.17526797756,0.0,0.128738369287,0.128738369287,0.128738369287,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785103922073
 01/25  04:00:00,0.72340673352,5.20647180017,0.0,5.1813780382,0.0,0.128827797771,0.128827797771,0.128827797771,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830088629308
 01/25  05:00:00,0.765166263698,5.1723246417,0.0,5.14817879995,0.0,0.128024475295,0.128024475295,0.128024475295,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128793092293
 01/25  06:00:00,1.01870639598,5.16264159301,0.0,5.13569677424,0.0,0.127769471754,0.127769471754,0.127769471754,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329122447735
 01/25  07:00:00,1.6020897597,4.89537432993,0.0,4.86424224154,0.0,0.121163680076,0.121163680076,0.121163680076,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.70314391841
 01/25  08:00:00,2.02313993483,5.29949685005,0.0,5.26641667366,0.0,0.130889818775,0.130889818775,0.130889818775,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806338026185
 01/25  09:00:00,1.93011254068,4.39854324552,0.0,4.37057586714,0.0,0.108294256527,0.108294256527,0.108294256527,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779449841052
 01/25  10:00:00,1.68097951889,4.51841312238,0.0,4.49461062181,0.0,0.112067817492,0.112067817492,0.112067817492,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697266216745
 01/25  11:00:00,1.59920688767,5.42457479354,0.0,5.40021249757,0.0,0.135934135326,0.135934135326,0.135934135326,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.599856819844
 01/25  12:00:00,1.49098861916,3.97114696028,0.0,3.94677720036,0.0,0.0984399030576,0.0984399030576,0.0984399030576,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512781314957
 01/25  13:00:00,1.37670900217,2.72490370563,0.0,2.70094446235,0.0,0.0673098561554,0.0673098561554,0.0673098561554,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444865443677
 01/25  14:00:00,1.29470988622,1.9235554543,0.0,1.89876771382,0.0,0.0476464609081,0.0476464609081,0.0476464609081,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404499657464
 01/25  15:00:00,1.24899266875,1.57380726757,0.0,1.54762377055,0.0,0.0391371801317,0.0391371801317,0.0391371801317,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364433592886
 01/25  16:00:00,1.32516780796,1.59303964772,0.0,1.56540068265,0.0,0.0398511031885,0.0398511031885,0.0398511031885,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369542749483
 01/25  17:00:00,1.63945130511,1.94379437339,0.0,1.91110232181,0.0,0.0489856696199,0.0489856696199,0.0489856696199,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417873484225
 01/25  18:00:00,2.24975078249,3.22773250976,0.0,3.18801689184,0.0,0.0818792891313,0.0818792891313,0.0818792891313,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521161792985
 01/25  19:00:00,2.65584704296,2.56756603675,0.0,2.52444686278,0.0,0.0637211316151,0.0637211316151,0.0637211316151,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616390028139
 01/25  20:00:00,2.63630295052,2.70700262366,0.0,2.66249515709,0.0,0.0669544649232,0.0669544649232,0.0669544649232,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631795121343
 01/25  21:00:00,2.43894082624,3.06795782474,0.0,3.02192025073,0.0,0.0759559745628,0.0759559745628,0.0759559745628,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575287649823
 01/25  22:00:00,2.21449669126,3.47490629025,0.0,3.42994352341,0.0,0.0860811409324,0.0860811409324,0.0860811409324,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.50645474177
 01/25  23:00:00,1.81117958367,4.21216912205,0.0,4.17325960952,0.0,0.104690785386,0.104690785386,0.104690785386,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396471056567
 01/25  24:00:00,1.40141422795,4.89395483366,0.0,4.86014319127,0.0,0.121617127737,0.121617127737,0.121617127737,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277550633566
 01/26  01:00:00,0.982208080967,5.41790893109,0.0,5.38994155272,0.0,0.134393367294,0.134393367294,0.134393367294,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151567175498
 01/26  02:00:00,0.810579576297,5.8355501386,0.0,5.80979955002,0.0,0.144467714394,0.144467714394,0.144467714394,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941782314287
 01/26  03:00:00,0.754285730924,6.14914521962,0.0,6.12369318859,0.0,0.151882819798,0.151882819798,0.151882819798,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785272014827
 01/26  04:00:00,0.750509923151,6.32559254555,0.0,6.30049878359,0.0,0.155912270764,0.155912270764,0.155912270764,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830275795691
 01/26  05:00:00,0.796581888711,6.47624003776,0.0,6.45209419601,0.0,0.159402111745,0.159402111745,0.159402111745,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128831080855
 01/26  06:00:00,1.05084039839,6.49769273639,0.0,6.47074791762,0.0,0.159783749521,0.159783749521,0.159783749521,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329242172373
 01/26  07:00:00,1.63651270041,6.33161772405,0.0,6.30048563566,0.0,0.15531325865,0.15531325865,0.15531325865,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.703417280545
 01/26  08:00:00,2.06105153312,6.8823402808,0.0,6.8492601044,0.0,0.168482139105,0.168482139105,0.168482139105,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806657304149
 01/26  09:00:00,1.95009925858,5.26379511529,0.0,5.23582773692,0.0,0.127970239717,0.127970239717,0.127970239717,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.779760575766
 01/26  10:00:00,1.66909863485,4.11325084076,0.0,4.08944834019,0.0,0.0999078621364,0.0999078621364,0.0999078621364,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697545288056
 01/26  11:00:00,1.5594778567,3.88439591034,0.0,3.86003361437,0.0,0.0959654854493,0.0959654854493,0.0959654854493,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600096438758
 01/26  12:00:00,1.43717368773,1.82143724492,0.0,1.79706748501,0.0,0.0444218959582,0.0444218959582,0.0444218959582,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512984390632
 01/26  13:00:00,1.32592186136,0.684141693671,0.0,0.660182450388,0.0,0.0163481675872,0.0163481675872,0.0163481675872,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445039991432
 01/26  14:00:00,1.2477022612,0.0443218371313,0.0,0.0195340966505,0.0,0.000482373263646,0.000482373263646,0.000482373263646,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.404656120084
 01/26  15:00:00,1.20969867539,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364276779657
 01/26  16:00:00,1.28502458502,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.36925062974
 01/26  17:00:00,1.59034498292,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417752831658
 01/26  18:00:00,2.17482719805,0.311925657711,0.0,0.272210039796,0.0,0.00679490592593,0.00679490592593,0.00679490592593,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.52132259175
 01/26  19:00:00,2.59220087278,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616464989577
 01/26  20:00:00,2.5694950517,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631941687446
 01/26  21:00:00,2.36601312981,0.158999847246,0.0,0.112962273237,0.0,0.00282877741424,0.00282877741424,0.00282877741424,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575487150542
 01/26  22:00:00,2.13749376153,0.398963654656,0.0,0.354000887822,0.0,0.00888382636498,0.00888382636498,0.00888382636498,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506649126611
 01/26  23:00:00,1.72378416036,0.715921773619,0.0,0.677012261085,0.0,0.0171469218356,0.0171469218356,0.0171469218356,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396619496803
 01/26  24:00:00,1.30774082276,1.12412622488,0.0,1.09031458249,0.0,0.0278454491919,0.0278454491919,0.0278454491919,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.27764890693
 01/27  01:00:00,0.88379150322,1.42811729878,0.0,1.40014992041,0.0,0.0359352098734,0.0359352098734,0.0359352098734,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151608755171
 01/27  02:00:00,0.707140954366,1.62385842662,0.0,1.59810783804,0.0,0.0410091850407,0.0410091850407,0.0410091850407,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0941981388509
 01/27  03:00:00,0.646151682233,1.73103281401,0.0,1.70558078298,0.0,0.0437349234821,0.0437349234821,0.0437349234821,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785410491073
 01/27  04:00:00,0.638156860184,1.7241032625,0.0,1.69900950053,0.0,0.0435438551569,0.0435438551569,0.0435438551569,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830429322093
 01/27  05:00:00,0.679727767274,1.68315700921,0.0,1.65901116746,0.0,0.0425166401013,0.0425166401013,0.0425166401013,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128862431062
 01/27  06:00:00,0.938038942084,1.85326486668,0.0,1.82632004791,0.0,0.0468830736621,0.0468830736621,0.0468830736621,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.32934139193
 01/27  07:00:00,1.52996894584,1.92419189218,0.0,1.89305980379,0.0,0.0485429132474,0.0485429132474,0.0485429132474,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.703643871376
 01/27  08:00:00,1.93930429025,1.84686415588,0.0,1.81378397949,0.0,0.0464702437919,0.0464702437919,0.0464702437919,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.806921956591
 01/27  09:00:00,1.8480352252,1.03881491713,0.0,1.01084753876,0.0,0.0256486353224,0.0256486353224,0.0256486353224,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780018146777
 01/27  10:00:00,1.57773396097,0.353925056992,0.0,0.330122556422,0.0,0.00831186858242,0.00831186858242,0.00831186858242,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.697776607732
 01/27  11:00:00,1.46952522401,0.254918209082,0.0,0.230555913108,0.0,0.00582008812957,0.00582008812957,0.00582008812957,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600289203389
 01/27  12:00:00,1.39266564357,0.0243697599126,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.512898242431
 01/27  13:00:00,1.30934467751,0.0239592432832,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.444810975165
 01/27  14:00:00,1.24654197054,0.0247877404808,0.0,0.0,0.0,0.0,0.0,0.0,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.403978202693
 01/27  15:00:00,1.20906935096,0.026183497021,0.0,0.0,0.0,0.0,0.0,0.0,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.363647455225
 01/27  16:00:00,1.28478208702,0.0276389650709,0.0,0.0,0.0,0.0,0.0,0.0,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.369008131734
 01/27  17:00:00,1.58997791127,0.0326920515826,0.0,0.0,0.0,0.0,0.0,0.0,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.417385760012
 01/27  18:00:00,2.16777813814,0.0397156179158,0.0,0.0,0.0,0.0,0.0,0.0,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521068437772
 01/27  19:00:00,2.59205481837,0.043119173971,0.0,0.0,0.0,0.0,0.0,0.0,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.616318935165
 01/27  20:00:00,2.56912558302,0.0445074665725,0.0,0.0,0.0,0.0,0.0,0.0,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.631572218765
 01/27  21:00:00,2.36271991618,0.0460375740095,0.0,0.0,0.0,0.0,0.0,0.0,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.575022714323
 01/27  22:00:00,2.12829434759,0.0449627668342,0.0,0.0,0.0,0.0,0.0,0.0,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.506333539034
 01/27  23:00:00,1.70631376879,0.0389095125343,0.0,0.0,0.0,0.0,0.0,0.0,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396296027065
 01/27  24:00:00,1.28540299109,0.251449078871,0.0,0.217637436481,0.0,0.0055091752787,0.0055091752787,0.0055091752787,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277647349167
 01/28  01:00:00,0.882828344418,0.704627103833,0.0,0.676659725459,0.0,0.0172892951087,0.0172892951087,0.0172892951087,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162717828057
 01/28  02:00:00,0.705525927323,1.17701905094,0.0,1.15126846237,0.0,0.0295663148312,0.0295663148312,0.0295663148312,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.100078957942
 01/28  03:00:00,0.650545395633,1.63011554532,0.0,1.60466351429,0.0,0.0412076203964,0.0412076203964,0.0412076203964,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.082850827166
 01/28  04:00:00,0.649765759812,1.94443064629,0.0,1.91933688432,0.0,0.0491547071129,0.0491547071129,0.0491547071129,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0876755757095
 01/28  05:00:00,0.706014029616,2.2430388427,0.0,2.21889300095,0.0,0.0566544960851,0.0566544960851,0.0566544960851,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138339681804
 01/28  06:00:00,0.979022171663,2.24069827746,0.0,2.21375345869,0.0,0.0564694258432,0.0564694258432,0.0564694258432,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.356641576728
 01/28  07:00:00,1.62233777186,2.69281163819,0.0,2.6616795498,0.0,0.0676906052522,0.0676906052522,0.0676906052522,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.766239493179
 01/28  08:00:00,2.05487931928,2.58644023474,0.0,2.55336005835,0.0,0.0646909236796,0.0646909236796,0.0646909236796,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.883114943817
 01/28  09:00:00,2.00248818358,2.717114291,0.0,2.68914691262,0.0,0.0680052389116,0.0680052389116,0.0680052389116,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.859677200676
 01/28  10:00:00,1.76200353361,2.95640733793,0.0,2.93260483736,0.0,0.0740995756117,0.0740995756117,0.0740995756117,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.77122741488
 01/28  11:00:00,1.66699264154,3.54898666355,0.0,3.52462436758,0.0,0.089235676675,0.089235676675,0.089235676675,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.663424803082
 01/28  12:00:00,1.57438976986,3.05549614073,0.0,3.03112638081,0.0,0.076545066741,0.076545066741,0.076545066741,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.565588542454
 01/28  13:00:00,1.47696135481,2.95703361257,0.0,2.93307436929,0.0,0.0739559548213,0.0739559548213,0.0739559548213,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.490661191552
 01/28  14:00:00,1.40736889504,3.06610038977,0.0,3.04131264929,0.0,0.0769682006019,0.0769682006019,0.0769682006019,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.444248894079
 01/28  15:00:00,1.36396218511,3.14601498374,0.0,3.11983148672,0.0,0.0790142627586,0.0790142627586,0.0790142627586,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.400400454441
 01/28  16:00:00,1.44166527627,3.32711265217,0.0,3.2994736871,0.0,0.0835190367243,0.0835190367243,0.0835190367243,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.405313311407
 01/28  17:00:00,1.75285494618,3.3066733785,0.0,3.27398132691,0.0,0.0826732958819,0.0826732958819,0.0826732958819,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.461671579785
 01/28  18:00:00,2.36538247996,4.36386590325,0.0,4.32415028534,0.0,0.109495222796,0.109495222796,0.109495222796,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.573825626576
 01/28  19:00:00,2.77794573411,3.3724889464,0.0,3.32936977242,0.0,0.0833917659378,0.0833917659378,0.0833917659378,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.684507769432
 01/28  20:00:00,2.75829488471,3.19643813587,0.0,3.1519306693,0.0,0.0786100870406,0.0786100870406,0.0786100870406,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.707886679218
 01/28  21:00:00,2.55184651285,3.31006710639,0.0,3.26402953238,0.0,0.0815762933935,0.0815762933935,0.0815762933935,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.647717647276
 01/28  22:00:00,2.31451430511,3.62505730749,0.0,3.58009454066,0.0,0.0896730066788,0.0896730066788,0.0896730066788,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.567273632405
 01/28  23:00:00,1.88226520813,4.02052267069,0.0,3.98161315815,0.0,0.0997076351275,0.0997076351275,0.0997076351275,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.444246619352
 01/28  24:00:00,1.43708616073,4.50897961278,0.0,4.47516797039,0.0,0.111973757001,0.111973757001,0.111973757001,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.307331091752
 01/29  01:00:00,0.987098457727,4.88611258189,0.0,4.85814520352,0.0,0.121531342702,0.121531342702,0.121531342702,0.154019476112,0.0331798974413,0.092942924749,0.40603492295,0.162745893773
 01/29  02:00:00,0.804304948134,5.16855664739,0.0,5.14280605881,0.0,0.128332226279,0.128332226279,0.128332226279,0.0898447275923,0.0193549373138,0.0761857795615,0.373851210082,0.100092067305
 01/29  03:00:00,0.742617625765,5.37452713497,0.0,5.34907510394,0.0,0.133270737444,0.133270737444,0.133270737444,0.0641747963185,0.013824954979,0.0623264934745,0.369516703299,0.0828599402504
 01/29  04:00:00,0.735644566039,5.4493257777,0.0,5.42423201573,0.0,0.13502344472,0.13502344472,0.13502344472,0.0641747963185,0.013824954979,0.0539764305342,0.364315295158,0.0876856443291
 01/29  05:00:00,0.785189894993,5.48604887277,0.0,5.46190303102,0.0,0.135809893113,0.135809893113,0.135809893113,0.0641747963185,0.013824954979,0.0658228643082,0.350553236121,0.138360150154
 01/29  06:00:00,1.0575050853,5.45267568796,0.0,5.42573086919,0.0,0.134888574594,0.134888574594,0.134888574594,0.0641747963185,0.013824954979,0.080078180578,0.391189237216,0.356705341611
 01/29  07:00:00,1.68407252806,5.23220336766,0.0,5.20107127927,0.0,0.12927977145,0.12927977145,0.12927977145,0.147602041092,0.0317973945638,0.14038354292,0.451980694856,0.766385083182
 01/29  08:00:00,2.12854774885,5.60019752871,0.0,5.56711735231,0.0,0.138188291941,0.138188291941,0.138188291941,0.301621517204,0.0649772920051,0.228567290958,0.480263351619,0.883286005122
 01/29  09:00:00,2.06082757036,5.10985289774,0.0,5.08188551937,0.0,0.126176634745,0.126176634745,0.126176634745,0.2887865675,0.062212303412,0.30112795013,0.40603492295,0.859845191622
 01/29  10:00:00,1.80770282061,4.84132486628,0.0,4.81752236571,0.0,0.1196472561,0.1196472561,0.1196472561,0.147602041092,0.0317973945638,0.375064554145,0.345568553319,0.77137902139
 01/29  11:00:00,1.71634758037,5.54695519966,0.0,5.52259290369,0.0,0.138460237437,0.138460237437,0.138460237437,0.121932141685,0.0262674173776,0.395792849183,0.353695753539,0.663555181144
 01/29  12:00:00,1.60489610124,4.31363440182,0.0,4.28926464191,0.0,0.106941027448,0.106941027448,0.106941027448,0.121932141685,0.0262674173776,0.413608485392,0.353804116208,0.56569891313
 01/29  13:00:00,1.50034632193,3.90579316191,0.0,3.88183391863,0.0,0.0972459290093,0.0972459290093,0.0972459290093,0.121932141685,0.0262674173776,0.399656479991,0.347844169381,0.490756184483
 01/29  14:00:00,1.4226123823,3.68720616068,0.0,3.6624184202,0.0,0.0921268288601,0.0921268288601,0.0921268288601,0.121932141685,0.0262674173776,0.361435815596,0.359872425705,0.444333753081
 01/29  15:00:00,1.37373809616,3.54304988833,0.0,3.51686639131,0.0,0.0887145022315,0.0887145022315,0.0887145022315,0.128349576704,0.0276499030931,0.331767743197,0.380136244918,0.40047612602
 01/29  16:00:00,1.44482509409,3.45346046573,0.0,3.42582150066,0.0,0.0866025133101,0.0866025133101,0.0866025133101,0.160436990796,0.0345623831569,0.339922588697,0.401266965488,0.405389652639
 01/29  17:00:00,1.75421622634,3.35099061471,0.0,3.31829856313,0.0,0.0839469410697,0.0839469410697,0.0839469410697,0.269534103112,0.0580648119413,0.389638662656,0.4746284928,0.461759214759
 01/29  18:00:00,2.36089777363,4.1722858524,0.0,4.13257023448,0.0,0.104901295187,0.104901295187,0.104901295187,0.500563357112,0.107834640941,0.480421867651,0.576597764883,0.573934847854
 01/29  19:00:00,2.77128677468,3.0826406323,0.0,3.03952145833,0.0,0.0766029788001,0.0766029788001,0.0766029788001,0.744427560815,0.160369475696,0.432594020017,0.626011142216,0.684637597132
 01/29  20:00:00,2.75470066045,3.02939853412,0.0,2.98489106755,0.0,0.074882244534,0.074882244534,0.074882244534,0.789349924612,0.170046944353,0.349590650728,0.646166598759,0.708020297462
 01/29  21:00:00,2.54948435133,3.19270529182,0.0,3.14666771781,0.0,0.0790917021104,0.0790917021104,0.0790917021104,0.680252812296,0.146544515569,0.310730298291,0.668380946025,0.64784007704
 01/29  22:00:00,2.31000150372,3.42953392349,0.0,3.38457115666,0.0,0.085053058195,0.085053058195,0.085053058195,0.571155699981,0.123042103946,0.293949140492,0.652776721604,0.567380779504
 01/29  23:00:00,1.87509123002,3.72093812381,0.0,3.68202861128,0.0,0.0924516381014,0.0924516381014,0.0924516381014,0.429971093908,0.0926271950982,0.234174068073,0.564894596568,0.444328638275
 01/29  24:00:00,1.42942933947,4.18685487328,0.0,4.15304323089,0.0,0.104263077956,0.104263077956,0.104263077956,0.295204002519,0.0635947891276,0.151455627092,0.490882893238,0.307384949533
 01/30  01:00:00,0.961486083904,4.54976189371,0.0,4.52179451534,0.0,0.113553006702,0.113553006702,0.113553006702,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151685539027
 01/30  02:00:00,0.786779679486,4.83862345356,0.0,4.81287286499,0.0,0.120612376672,0.120612376672,0.120612376672,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0942336723391
 01/30  03:00:00,0.728216260582,5.05138628908,0.0,5.02593425805,0.0,0.12577481955,0.12577481955,0.12577481955,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785657313892
 01/30  04:00:00,0.722958853265,5.15837469391,0.0,5.13328093194,0.0,0.128318484783,0.128318484783,0.128318484783,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830702956641
 01/30  05:00:00,0.767533357782,5.24174315261,0.0,5.21759731086,0.0,0.130266769228,0.130266769228,0.130266769228,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128917892442
 01/30  06:00:00,1.02080692508,5.21476239808,0.0,5.18781757931,0.0,0.129476456108,0.129476456108,0.129476456108,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329515992477
 01/30  07:00:00,1.60480883779,4.96316954394,0.0,4.93203745555,0.0,0.122984247243,0.122984247243,0.122984247243,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.704042429335
 01/30  08:00:00,2.02539088585,5.3408862694,0.0,5.307806093,0.0,0.132091336653,0.132091336653,0.132091336653,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.807387459332
 01/30  09:00:00,1.94074205136,4.76278255402,0.0,4.73481517565,0.0,0.117902414571,0.117902414571,0.117902414571,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780471193686
 01/30  10:00:00,1.68599122712,4.68211667613,0.0,4.65831417556,0.0,0.116162240351,0.116162240351,0.116162240351,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.698183502113
 01/30  11:00:00,1.59768126342,5.34147960664,0.0,5.31711731066,0.0,0.133620916608,0.133620916608,0.133620916608,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.600644414319
 01/30  12:00:00,1.50504765216,4.48681004077,0.0,4.46244028086,0.0,0.111831451976,0.111831451976,0.111831451976,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513448799044
 01/30  13:00:00,1.40664791311,3.88123513193,0.0,3.85727588865,0.0,0.0966750353086,0.0966750353086,0.0966750353086,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.44543917546
 01/30  14:00:00,1.34264772217,3.79868512629,0.0,3.77389738581,0.0,0.0950700076144,0.0950700076144,0.0950700076144,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.405013946705
 01/30  15:00:00,1.30483254348,3.76917872829,0.0,3.74299523127,0.0,0.0945188392871,0.0945188392871,0.0945188392871,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364891808456
 01/30  16:00:00,1.37917972996,3.71722958826,0.0,3.68959062319,0.0,0.0933997278148,0.0933997278148,0.0933997278148,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.370006046866
 01/30  17:00:00,1.68071549228,3.58100875972,0.0,3.54831670814,0.0,0.0897211319715,0.0897211319715,0.0897211319715,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418402209049
 01/30  18:00:00,2.27642753961,4.29708244339,0.0,4.25736682547,0.0,0.10789265102,0.10789265102,0.10789265102,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521825188218
 01/30  19:00:00,2.69578882756,4.09681304566,0.0,4.05369387168,0.0,0.102880148778,0.102880148778,0.102880148778,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.617172795581
 01/30  20:00:00,2.65105746077,3.26496650484,0.0,3.22045903826,0.0,0.0809107648986,0.0809107648986,0.0809107648986,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632593331609
 01/30  21:00:00,2.44236015913,3.18160375565,0.0,3.13556618164,0.0,0.0786483322071,0.0786483322071,0.0786483322071,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.576014625067
 01/30  22:00:00,2.21030717102,3.27727452791,0.0,3.23231176108,0.0,0.0812526987959,0.0812526987959,0.0812526987959,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.507093663673
 01/30  23:00:00,1.79571532562,3.56265637301,0.0,3.52374686047,0.0,0.0887386197814,0.0887386197814,0.0887386197814,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396958964115
 01/30  24:00:00,1.37898692552,3.95274018601,0.0,3.91892854362,0.0,0.0988667751564,0.0988667751564,0.0988667751564,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277873683725
 01/31  01:00:00,0.954415677906,4.24715053129,0.0,4.21918315292,0.0,0.106473029162,0.106473029162,0.106473029162,0.154019476112,0.0331798974413,0.0863692416722,0.40603492295,0.151695110569
 01/31  02:00:00,0.777904082715,4.4610744201,0.0,4.43532383152,0.0,0.111733010602,0.111733010602,0.111733010602,0.0898447275923,0.0193549373138,0.0722387554862,0.373851210082,0.0942374416377
 01/31  03:00:00,0.717815678344,4.60955386917,0.0,4.58410183814,0.0,0.115371716839,0.115371716839,0.115371716839,0.0641747963185,0.013824954979,0.0597152550472,0.369516703299,0.0785682518624
 01/31  04:00:00,0.710631260073,4.63628523,0.0,4.61119146804,0.0,0.115988151326,0.115988151326,0.115988151326,0.0641747963185,0.013824954979,0.0526110263622,0.364315295158,0.0830730359287
 01/31  05:00:00,0.753754907761,4.65928848589,0.0,4.63514264414,0.0,0.116482841189,0.116482841189,0.116482841189,0.0641747963185,0.013824954979,0.0631517086927,0.350553236121,0.128923370462
 01/31  06:00:00,1.00528909877,4.55984227568,0.0,4.53289745691,0.0,0.113941531084,0.113941531084,0.113941531084,0.0641747963185,0.013824954979,0.0759814879778,0.391189237216,0.329533091197
 01/31  07:00:00,1.588909944,4.29200512163,0.0,4.26087303324,0.0,0.107046371268,0.107046371268,0.107046371268,0.147602041092,0.0317973945638,0.129758030703,0.451980694856,0.704081411521
 01/31  08:00:00,2.00419039526,4.45001775286,0.0,4.41693757647,0.0,0.110845316611,0.110845316611,0.110845316611,0.301621517204,0.0649772920051,0.207405929039,0.480263351619,0.807432988786
 01/31  09:00:00,1.92230199572,3.98396932168,0.0,3.95600194331,0.0,0.0994180477526,0.0994180477526,0.0994180477526,0.2887865675,0.062212303412,0.268690649238,0.40603492295,0.780515504871
 01/31  10:00:00,1.6693293405,3.98138125718,0.0,3.95757875661,0.0,0.0994605758817,0.0994605758817,0.0994605758817,0.147602041092,0.0317973945638,0.330033495679,0.345568553319,0.69822327996
 01/31  11:00:00,1.58625583387,4.86048809968,0.0,4.83612580371,0.0,0.122161347171,0.122161347171,0.122161347171,0.121932141685,0.0262674173776,0.344876619894,0.353695753539,0.6006785542
 01/31  12:00:00,1.4928407846,3.9776370108,0.0,3.95326725089,0.0,0.0995956354682,0.0995956354682,0.0995956354682,0.121932141685,0.0262674173776,0.361119725873,0.353804116208,0.513477747991
 01/31  13:00:00,1.39933329456,3.57136899665,0.0,3.54740975336,0.0,0.0893355254295,0.0893355254295,0.0893355254295,0.121932141685,0.0262674173776,0.3518459739,0.347844169381,0.445464066786
 01/31  14:00:00,1.32887919061,3.2415340576,0.0,3.21674631712,0.0,0.0812791767604,0.0812791767604,0.0812791767604,0.121932141685,0.0262674173776,0.317847783081,0.359872425705,0.405036246
 01/31  15:00:00,1.2836763307,2.92032540439,0.0,2.89414190737,0.0,0.073342761733,0.073342761733,0.073342761733,0.128349576704,0.0276499030931,0.292642171022,0.380136244918,0.364911673232
 01/31  16:00:00,1.35018392917,2.56301439758,0.0,2.53537543251,0.0,0.0643838365909,0.0643838365909,0.0643838365909,0.160436990796,0.0345623831569,0.302863615842,0.401266965488,0.370026137294
 01/31  17:00:00,1.650429765,2.37125807704,0.0,2.33856602545,0.0,0.0594124660678,0.0594124660678,0.0594124660678,0.269534103112,0.0580648119413,0.353720743409,0.4746284928,0.418425147672
 01/31  18:00:00,2.24060427275,2.85696589887,0.0,2.81725028095,0.0,0.0720406026664,0.0720406026664,0.0720406026664,0.500563357112,0.107834640941,0.445069937436,0.576597764883,0.521853969707
 01/31  19:00:00,2.64005487556,1.89635576773,0.0,1.85323659376,0.0,0.0471122537162,0.0471122537162,0.0471122537162,0.744427560815,0.160369475696,0.398283704478,0.626011142216,0.61720673864
 01/31  20:00:00,2.61176939903,1.68526883338,0.0,1.64076136681,0.0,0.0415880912811,0.0415880912811,0.0415880912811,0.789349924612,0.170046944353,0.315345896534,0.646166598759,0.632627943486
 01/31  21:00:00,2.40641800375,1.72753877392,0.0,1.68150119991,0.0,0.0426746361803,0.0426746361803,0.0426746361803,0.680252812296,0.146544515569,0.275874927963,0.668380946025,0.576046165719
 01/31  22:00:00,2.17826234956,1.9787283949,0.0,1.93376562807,0.0,0.0491801570211,0.0491801570211,0.0491801570211,0.571155699981,0.123042103946,0.258342283024,0.652776721604,0.507121383979
 01/31  23:00:00,1.76573714339,2.34732933658,0.0,2.30841982404,0.0,0.0587392832543,0.0587392832543,0.0587392832543,0.429971093908,0.0926271950982,0.205880856148,0.564894596568,0.396980118413
 01/31  24:00:00,1.35036033508,2.79577296128,0.0,2.76196131889,0.0,0.0702261878975,0.0702261878975,0.0702261878975,0.295204002519,0.0635947891276,0.135920781757,0.490882893238,0.277887680538
 02/01  01:00:00,0.93028449317,3.28168040385,0.0,3.25356774039,0.0,0.0825954678441,0.0825954678441,0.0825954678441,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151696659963
 02/01  02:00:00,0.761453786825,3.69954676918,0.0,3.67366241132,0.0,0.0930426362217,0.0930426362217,0.0930426362217,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0942371676696
 02/01  03:00:00,0.703355278965,4.05291542631,0.0,4.02733117694,0.0,0.101736975178,0.101736975178,0.101736975178,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785679240375
 02/01  04:00:00,0.70347324599,4.37698545677,0.0,4.35176133759,0.0,0.109680427634,0.109680427634,0.109680427634,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830725992079
 02/01  05:00:00,0.749798053234,4.53552449857,0.0,4.51125322387,0.0,0.113447092844,0.113447092844,0.113447092844,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128922349855
 02/01  06:00:00,1.01536962112,4.72548238673,0.0,4.69839759488,0.0,0.11788550754,0.11788550754,0.11788550754,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329529627074
 02/01  07:00:00,1.59240173211,5.21978626683,0.0,5.18849245331,0.0,0.130154239904,0.130154239904,0.130154239904,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.704073427659
 02/01  08:00:00,1.97505446626,5.24905764655,0.0,5.21580562508,0.0,0.130856823935,0.130856823935,0.130856823935,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807423663172
 02/01  09:00:00,1.85631320286,4.13136480782,0.0,4.10325214436,0.0,0.101608963778,0.101608963778,0.101608963778,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780506428791
 02/01  10:00:00,1.62553693072,3.88688673293,0.0,3.86296058301,0.0,0.0963916738292,0.0963916738292,0.0963916738292,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698215133361
 02/01  11:00:00,1.52755067288,4.01168156866,0.0,3.98719271531,0.0,0.100329298802,0.100329298802,0.100329298802,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600671586964
 02/01  12:00:00,1.41368213074,2.32009986136,0.0,2.29560350529,0.0,0.0573084797277,0.0573084797277,0.0573084797277,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513471832322
 02/01  13:00:00,1.31099301186,1.53531857329,0.0,1.51123486641,0.0,0.0379012570629,0.0379012570629,0.0379012570629,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445458970111
 02/01  14:00:00,1.23721246047,1.07251212128,0.0,1.04759561332,0.0,0.0264554364144,0.0264554364144,0.0264554364144,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.40503168942
 02/01  15:00:00,1.19577145579,0.940597587524,0.0,0.914278072337,0.0,0.0231248138159,0.0231248138159,0.0231248138159,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364907616259
 02/01  16:00:00,1.25601874811,1.05435252601,0.0,1.0265699819,0.0,0.026249957152,0.026249957152,0.026249957152,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.370022029918
 02/01  17:00:00,1.51504944306,1.470696655,0.0,1.43783477457,0.0,0.0369486381851,0.0369486381851,0.0369486381851,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418420449248
 02/01  18:00:00,2.04351207892,2.73966917648,0.0,2.69974724367,0.0,0.0695240744998,0.0695240744998,0.0695240744998,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521848073175
 02/01  19:00:00,2.44949121101,2.12636986816,0.0,2.08302669848,0.0,0.0527641327868,0.0527641327868,0.0527641327868,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.617199800669
