Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/01  20:00:00,2.56917747671,2.07062286943,0.0,2.02588419524,0.0,0.0510830128286,0.0510830128286,0.0510830128286,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.632620868993
 02/01  21:00:00,2.43884676979,2.2710109973,0.0,2.22473426706,0.0,0.0561125659188,0.0561125659188,0.0561125659188,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.576039708551
 02/01  22:00:00,2.20968889905,2.92757299391,0.0,2.88237665426,0.0,0.0729235221937,0.0729235221937,0.0729235221937,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.507115705054
 02/01  23:00:00,1.79006626871,3.30217403786,0.0,3.26306239799,0.0,0.0823102821772,0.0823102821772,0.0823102821772,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396975796213
 02/01  24:00:00,1.38059133624,3.76221218638,0.0,3.72822489909,0.0,0.0938031297182,0.0938031297182,0.0938031297182,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277884829004
 02/02  01:00:00,0.956063799986,4.33990531334,0.0,4.31179264988,0.0,0.108381217188,0.108381217188,0.108381217188,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151690217435
 02/02  02:00:00,0.782334827408,4.55922556736,0.0,4.53334120949,0.0,0.113927983963,0.113927983963,0.113927983963,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.094232860512
 02/02  03:00:00,0.717239473361,4.64897294959,0.0,4.62338870022,0.0,0.115624359008,0.115624359008,0.115624359008,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785647346036
 02/02  04:00:00,0.71129519874,4.72785825366,0.0,4.70263413449,0.0,0.117506024087,0.117506024087,0.117506024087,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.083068955504
 02/02  05:00:00,0.757538331031,4.86873318339,0.0,4.84446190869,0.0,0.121194905532,0.121194905532,0.121194905532,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128914814964
 02/02  06:00:00,1.01679508182,4.79715573682,0.0,4.77007094497,0.0,0.119334994499,0.119334994499,0.119334994499,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329505600817
 02/02  07:00:00,1.59410220919,5.30176310926,0.0,5.27046929574,0.0,0.131909669149,0.131909669149,0.131909669149,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.704018475502
 02/02  08:00:00,1.95607065508,4.52233179323,0.0,4.48907977176,0.0,0.111937197982,0.111937197982,0.111937197982,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807359477941
 02/02  09:00:00,1.83896203133,3.44155969648,0.0,3.41344703302,0.0,0.0843202542247,0.0843202542247,0.0843202542247,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780443966812
 02/02  10:00:00,1.58911828346,2.4477151942,0.0,2.42378904428,0.0,0.0600291272851,0.0600291272851,0.0600291272851,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698159032654
 02/02  11:00:00,1.47338742473,1.87095636963,0.0,1.84646751627,0.0,0.0462142237357,0.0462142237357,0.0462142237357,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.60062341388
 02/02  12:00:00,1.37243600794,0.667640812869,0.0,0.643144456801,0.0,0.0161031841118,0.0161031841118,0.0161031841118,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.51343100514
 02/02  13:00:00,1.2729566792,0.0240837068846,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445323894515
 02/02  14:00:00,1.21023632738,0.0249165079638,0.0,0.0,0.0,0.0,0.0,0.0,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404510992749
 02/02  15:00:00,1.17212004473,0.0263195151873,0.0,0.0,0.0,0.0,0.0,0.0,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.36438101901
 02/02  16:00:00,1.22934946977,0.0277825441102,0.0,0.0,0.0,0.0,0.0,0.0,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369602708726
 02/02  17:00:00,1.47787719243,0.032861880422,0.0,0.0,0.0,0.0,0.0,0.0,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418196836796
 02/02  18:00:00,1.98548142114,0.497065525346,0.0,0.457143592532,0.0,0.0115383345844,0.0115383345844,0.0115383345844,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521803155319
 02/02  19:00:00,2.40514157421,0.376929609604,0.0,0.333586439924,0.0,0.00846237017365,0.00846237017365,0.00846237017365,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.617151926484
 02/02  20:00:00,2.53243503635,0.609128073782,0.0,0.564389399591,0.0,0.0143893881679,0.0143893881679,0.0143893881679,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.632572053292
 02/02  21:00:00,2.40808689396,1.03887353505,0.0,0.992596804813,0.0,0.0253971423861,0.0253971423861,0.0253971423861,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575995256253
 02/02  22:00:00,2.17078660335,1.37298211722,0.0,1.32778577757,0.0,0.0340602983871,0.0340602983871,0.0340602983871,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.507076633159
 02/02  23:00:00,1.74300696854,1.4158119953,0.0,1.37670035543,0.0,0.0352808199057,0.0352808199057,0.0352808199057,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396945958314
 02/02  24:00:00,1.33046137979,1.74522929434,0.0,1.71124200705,0.0,0.043692930309,0.043692930309,0.043692930309,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277865071964
 02/03  01:00:00,0.898443139562,2.01596163119,0.0,1.98784896773,0.0,0.050775029647,0.050775029647,0.050775029647,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151675744553
 02/03  02:00:00,0.724689828184,2.23075945442,0.0,2.20487509656,0.0,0.0562913346432,0.0562913346432,0.0562913346432,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0942245106069
 02/03  03:00:00,0.658212101203,2.24395385308,0.0,2.21836960371,0.0,0.0566030235524,0.0566030235524,0.0566030235524,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785586979008
 02/03  04:00:00,0.654277222646,2.39576445694,0.0,2.37054033777,0.0,0.060494917436,0.060494917436,0.060494917436,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830620860613
 02/03  05:00:00,0.697491958847,2.41894938881,0.0,2.39467811411,0.0,0.0611625676813,0.0611625676813,0.0611625676813,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128900780631
 02/03  06:00:00,0.954588595935,2.26582177548,0.0,2.23873698363,0.0,0.0571730896898,0.0571730896898,0.0571730896898,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329461019738
 02/03  07:00:00,1.51433578795,2.07947910851,0.0,2.04818529498,0.0,0.0522451382708,0.0522451382708,0.0522451382708,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.703916585137
 02/03  08:00:00,1.89193461636,1.91248936326,0.0,1.87923734179,0.0,0.0479201631709,0.0479201631709,0.0479201631709,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.807240474033
 02/03  09:00:00,1.79744258269,1.70925201457,0.0,1.68113935112,0.0,0.0429166310071,0.0429166310071,0.0429166310071,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.780328141391
 02/03  10:00:00,1.57122441933,1.6769245841,0.0,1.65299843418,0.0,0.0422392843046,0.0422392843046,0.0422392843046,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.698055011503
 02/03  11:00:00,1.46975744891,1.69305829693,0.0,1.66856944357,0.0,0.0426735621964,0.0426735621964,0.0426735621964,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600534099599
 02/03  12:00:00,1.39915605878,1.69858900987,0.0,1.6740926538,0.0,0.0428989299842,0.0428989299842,0.0428989299842,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.513355310113
 02/03  13:00:00,1.31568732071,1.68968982257,0.0,1.66560611569,0.0,0.0426957189964,0.0426957189964,0.0426957189964,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.445358817028
 02/03  14:00:00,1.25463387573,1.73897871545,0.0,1.71406220749,0.0,0.0439666273514,0.0439666273514,0.0439666273514,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404941913741
 02/03  15:00:00,1.21665114739,1.74423170233,0.0,1.71791218714,0.0,0.0440844918955,0.0440844918955,0.0440844918955,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364827629779
 02/03  16:00:00,1.27075373718,1.62892744423,0.0,1.60114490012,0.0,0.0410658194543,0.0410658194543,0.0410658194543,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369941156685
 02/03  17:00:00,1.51680434391,1.54620703027,0.0,1.51334514985,0.0,0.0387958332816,0.0387958332816,0.0387958332816,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.418328154999
 02/03  18:00:00,2.03837013714,2.54507486824,0.0,2.50515293543,0.0,0.064497934585,0.064497934585,0.064497934585,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521732271318
 02/03  19:00:00,2.44375263525,1.89536876481,0.0,1.85202559513,0.0,0.047162194449,0.047162194449,0.047162194449,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.617063163246
 02/03  20:00:00,2.56633724258,1.95187872892,0.0,1.90714005473,0.0,0.0483821138535,0.0483821138535,0.0483821138535,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.632481533838
 02/03  21:00:00,2.43768506491,2.22050597221,0.0,2.17422924197,0.0,0.0550777570721,0.0550777570721,0.0550777570721,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.575912812522
 02/03  22:00:00,2.20780937268,2.85442439021,0.0,2.80922805056,0.0,0.0711555248999,0.0711555248999,0.0711555248999,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.507004175971
 02/03  23:00:00,1.78917852858,3.26904047855,0.0,3.22992883867,0.0,0.081507711226,0.081507711226,0.081507711226,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396890627036
 02/03  24:00:00,1.38480525895,3.92987246405,0.0,3.89588517676,0.0,0.0980734468317,0.0980734468317,0.0980734468317,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277828434605
 02/04  01:00:00,0.978089382606,4.51919946653,0.0,4.49108680307,0.0,0.112794775647,0.112794775647,0.112794775647,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.16272855852
 02/04  02:00:00,0.801651659058,4.95496771405,0.0,4.92908335619,0.0,0.123454359256,0.123454359256,0.123454359256,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.100076292793
 02/04  03:00:00,0.741864103206,5.36515599825,0.0,5.33957174888,0.0,0.133354517884,0.133354517884,0.133354517884,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0828479671457
 02/04  04:00:00,0.738569538064,5.59424034889,0.0,5.56901622971,0.0,0.138812007834,0.138812007834,0.138812007834,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0876719069098
 02/04  05:00:00,0.804047004553,6.2662971166,0.0,6.2420258419,0.0,0.155615716794,0.155615716794,0.155615716794,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.138331521609
 02/04  06:00:00,1.08919920295,6.49658975921,0.0,6.46950496736,0.0,0.160533109874,0.160533109874,0.160533109874,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.356614913965
 02/04  07:00:00,1.71218952784,7.18369970462,0.0,7.1524058911,0.0,0.177211663761,0.177211663761,0.177211663761,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.766178287318
 02/04  08:00:00,2.12164038617,7.3236244684,0.0,7.29037244693,0.0,0.180662017376,0.180662017376,0.180662017376,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.883043027719
 02/04  09:00:00,2.01565594269,6.13915275847,0.0,6.11104009501,0.0,0.149414256111,0.149414256111,0.149414256111,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.859606575392
 02/04  10:00:00,1.77877626641,5.3957161902,0.0,5.37179004028,0.0,0.131651406624,0.131651406624,0.131651406624,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.771163677796
 02/04  11:00:00,1.68839495085,5.96035302743,0.0,5.93586417407,0.0,0.147558907214,0.147558907214,0.147558907214,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.663370027234
 02/04  12:00:00,1.55886798106,3.99615246671,0.0,3.97165611065,0.0,0.0979351977466,0.0979351977466,0.0979351977466,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.565542205102
 02/04  13:00:00,1.44530501845,3.21211823957,0.0,3.18803453269,0.0,0.0792404410334,0.0792404410334,0.0792404410334,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.490621286641
 02/04  14:00:00,1.35990171888,2.67662307033,0.0,2.65170656237,0.0,0.066375127271,0.066375127271,0.066375127271,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.444213224463
 02/04  15:00:00,1.30822938139,2.45017686195,0.0,2.42385734677,0.0,0.0609961900578,0.0609961900578,0.0609961900578,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.400368593438
 02/04  16:00:00,1.36742785579,2.60908458951,0.0,2.5813020454,0.0,0.0653408731608,0.0653408731608,0.0653408731608,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.405281248731
 02/04  17:00:00,1.63206378467,2.97973738178,0.0,2.94687550135,0.0,0.0748307651916,0.0748307651916,0.0748307651916,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.461634744599
 02/04  18:00:00,2.17542008739,4.52226860283,0.0,4.48234667001,0.0,0.114148499618,0.114148499618,0.114148499618,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.573779726315
 02/04  19:00:00,2.59248938172,3.80912979113,0.0,3.76578662145,0.0,0.0941985535331,0.0941985535331,0.0941985535331,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.684453235096
 02/04  20:00:00,2.72702391941,4.03029303182,0.0,3.98555435763,0.0,0.099475054356,0.099475054356,0.099475054356,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.707830515969
 02/04  21:00:00,2.60239682845,4.58195691035,0.0,4.53568018011,0.0,0.113180769388,0.113180769388,0.113180769388,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.647666193416
 02/04  22:00:00,2.35801843856,5.09206915586,0.0,5.04687281621,0.0,0.125533315347,0.125533315347,0.125533315347,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.567228593936
 02/04  23:00:00,1.92602159595,5.78908388476,0.0,5.74997224489,0.0,0.142736045086,0.142736045086,0.142736045086,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.444212148628
 02/04  24:00:00,1.49248880265,6.52295852753,0.0,6.48897124024,0.0,0.160742098088,0.160742098088,0.160742098088,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.307308481714
 02/05  01:00:00,1.04129128055,7.15557902831,0.0,7.12746636485,0.0,0.176030454065,0.176030454065,0.176030454065,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162694778049
 02/05  02:00:00,0.868949002924,7.77000433841,0.0,7.74411998054,0.0,0.190769970097,0.190769970097,0.190769970097,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.100058025818
 02/05  03:00:00,0.81218365658,8.31042341414,0.0,8.28483916477,0.0,0.203687009904,0.203687009904,0.203687009904,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0828350284991
 02/05  04:00:00,0.814373789728,8.77266612835,0.0,8.74744200917,0.0,0.214630748525,0.214630748525,0.214630748525,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0876574178826
 02/05  05:00:00,0.86915567899,9.04616376631,0.0,9.02189249161,0.0,0.220754226394,0.220754226394,0.220754226394,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.138301686445
 02/05  06:00:00,1.15162794219,9.16290920864,0.0,9.13582441679,0.0,0.223055628866,0.223055628866,0.223055628866,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.356521134213
 02/05  07:00:00,1.78256870854,10.1711069604,0.0,10.1398131469,0.0,0.247805158286,0.247805158286,0.247805158286,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.765963973489
 02/05  08:00:00,2.18722652985,10.0965786824,0.0,10.0633266609,0.0,0.246500078613,0.246500078613,0.246500078613,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.882791110167
 02/05  09:00:00,2.07185849286,8.46959155493,0.0,8.44147889147,0.0,0.205864225511,0.205864225511,0.205864225511,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.859359156169
 02/05  10:00:00,1.81834090429,7.05380867855,0.0,7.02988252863,0.0,0.17143931067,0.17143931067,0.17143931067,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.770940411625
 02/05  11:00:00,1.71674240137,7.16443575993,0.0,7.13994690658,0.0,0.176098374926,0.176098374926,0.176098374926,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.663178010035
 02/05  12:00:00,1.5828966138,4.98936159893,0.0,4.96486524286,0.0,0.122126366168,0.122126366168,0.122126366168,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.56537966942
 02/05  13:00:00,1.45853636541,3.75906352156,0.0,3.73497981468,0.0,0.0926116947216,0.0926116947216,0.0926116947216,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.490481379919
 02/05  14:00:00,1.36847811622,3.02188808452,0.0,2.99697157655,0.0,0.0750764979254,0.0750764979254,0.0750764979254,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.444088251141
 02/05  15:00:00,1.31428547234,2.68808170719,0.0,2.661762192,0.0,0.0671637760849,0.0671637760849,0.0671637760849,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.400257098363
 02/05  16:00:00,1.37207023814,2.78976968329,0.0,2.76198713918,0.0,0.0700957504053,0.0700957504053,0.0700957504053,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.40516875384
 02/05  17:00:00,1.63564918016,3.11351454752,0.0,3.0806526671,0.0,0.0785452387297,0.0785452387297,0.0785452387297,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.461505666548
 02/05  18:00:00,2.18094821054,4.72672982035,0.0,4.68680788754,0.0,0.119837491517,0.119837491517,0.119837491517,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.57361885757
 02/05  19:00:00,2.59385900582,3.86143269406,0.0,3.81808952438,0.0,0.0957594111404,0.0957594111404,0.0957594111404,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.684262001593
 02/05  20:00:00,2.72262553273,3.8573298088,0.0,3.81259113461,0.0,0.0952735058472,0.0952735058472,0.0952735058472,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.707633677804
 02/05  21:00:00,2.59963610816,4.46043364773,0.0,4.41415691749,0.0,0.110600392117,0.110600392117,0.110600392117,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.647485850395
 02/05  22:00:00,2.35100710167,4.79666178366,0.0,4.75146544401,0.0,0.118679788983,0.118679788983,0.118679788983,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.567070783417
 02/05  23:00:00,1.91336641786,5.2629495329,0.0,5.22383789303,0.0,0.130201712899,0.130201712899,0.130201712899,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.444091302724
 02/05  24:00:00,1.47359597406,5.73304020116,0.0,5.69905291388,0.0,0.141928646801,0.141928646801,0.141928646801,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.307229104413
 02/06  01:00:00,0.997486475544,6.05075352641,0.0,6.02264086295,0.0,0.149909803512,0.149909803512,0.149909803512,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151584306669
 02/06  02:00:00,0.826001781416,6.37189708669,0.0,6.34601272882,0.0,0.157652538587,0.157652538587,0.157652538587,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0941752598952
 02/06  03:00:00,0.762575221523,6.50687278186,0.0,6.48128853249,0.0,0.161001342016,0.161001342016,0.161001342016,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785234997575
 02/06  04:00:00,0.75937637942,6.69645849834,0.0,6.67123437917,0.0,0.165633572369,0.165633572369,0.165633572369,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830225879034
 02/06  05:00:00,0.80920091777,6.98510985323,0.0,6.96083857853,0.0,0.172952573105,0.172952573105,0.172952573105,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128819734131
 02/06  06:00:00,1.07031921731,6.99532916917,0.0,6.96824437731,0.0,0.173160619981,0.173160619981,0.173160619981,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329204110821
 02/06  07:00:00,1.63041508886,6.84903872377,0.0,6.81774491024,0.0,0.168911437343,0.168911437343,0.168911437343,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.703329586973
 02/06  08:00:00,2.02782969412,7.49357012979,0.0,7.46031810832,0.0,0.184500840825,0.184500840825,0.184500840825,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.806554874138
 02/06  09:00:00,1.92630125565,6.99268567515,0.0,6.96457301169,0.0,0.172442558715,0.172442558715,0.172442558715,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.779660886645
 02/06  10:00:00,1.6962855837,6.81607968369,0.0,6.79215353377,0.0,0.167899705013,0.167899705013,0.167899705013,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.697455755164
 02/06  11:00:00,1.62912515026,8.13702235459,0.0,8.11253350123,0.0,0.202555800669,0.202555800669,0.202555800669,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.600019562475
 02/06  12:00:00,1.52319277171,6.78191301023,0.0,6.75741665416,0.0,0.167371713551,0.167371713551,0.167371713551,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512919239472
 02/06  13:00:00,1.43030837164,6.37973413905,0.0,6.35565043216,0.0,0.157691594703,0.157691594703,0.157691594703,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444983992251
 02/06  14:00:00,1.36324742558,6.15545014891,0.0,6.13053364095,0.0,0.152916165984,0.152916165984,0.152916165984,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404605924957
 02/06  15:00:00,1.32298624928,6.05961935545,0.0,6.03329984027,0.0,0.150718949158,0.150718949158,0.150718949158,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364528274405
 02/06  16:00:00,1.37888438863,6.00371961256,0.0,5.97593706845,0.0,0.149499145365,0.149499145365,0.149499145365,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369638482224
 02/06  17:00:00,1.62183276007,5.79375030858,0.0,5.76088842816,0.0,0.144169667995,0.144169667995,0.144169667995,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417982736449
 02/06  18:00:00,2.1466260731,6.9440305701,0.0,6.90410863728,0.0,0.17318727319,0.17318727319,0.17318727319,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521298868673
 02/06  19:00:00,2.53360907422,5.55239325486,0.0,5.50905008518,0.0,0.137530035972,0.137530035972,0.137530035972,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616551760694
 02/06  20:00:00,2.64670276356,5.25181002919,0.0,5.20707135499,0.0,0.129269116819,0.129269116819,0.129269116819,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631960051849
 02/06  21:00:00,2.51140446429,5.24156277644,0.0,5.1952860462,0.0,0.129272100708,0.129272100708,0.129272100708,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.57543786826
 02/06  22:00:00,2.268682977,5.36407586983,0.0,5.31887953018,0.0,0.132446540633,0.132446540633,0.132446540633,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.506586764557
 02/06  23:00:00,1.85362603533,5.89821549025,0.0,5.85910385038,0.0,0.146273970433,0.146273970433,0.146273970433,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396571874584
 02/06  24:00:00,1.44384598282,6.34039543703,0.0,6.30640814975,0.0,0.15732523121,0.15732523121,0.15732523121,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277617374091
 02/07  01:00:00,1.01844827989,6.89270576133,0.0,6.86459309788,0.0,0.170918073673,0.170918073673,0.170918073673,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151537840857
 02/07  02:00:00,0.856250604834,7.58007771982,0.0,7.55419336196,0.0,0.187925830262,0.187925830262,0.187925830262,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0941507916385
 02/07  03:00:00,0.798593729033,7.97218321608,0.0,7.94659896671,0.0,0.197037266635,0.197037266635,0.197037266635,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0785060826481
 02/07  04:00:00,0.801973391203,8.44362376299,0.0,8.41839964382,0.0,0.208250063829,0.208250063829,0.208250063829,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0830031082262
 02/07  05:00:00,0.852707950513,8.79521760364,0.0,8.77094632894,0.0,0.216499494417,0.216499494417,0.216499494417,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128779845561
 02/07  06:00:00,1.12367720957,9.22454773385,0.0,9.197462942,0.0,0.22664519567,0.22664519567,0.22664519567,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.329077527389
 02/07  07:00:00,1.71791308784,10.4368414465,0.0,10.405547633,0.0,0.256698679908,0.256698679908,0.256698679908,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.703040343387
 02/07  08:00:00,2.10160076463,10.5119301882,0.0,10.4786781667,0.0,0.258609741124,0.258609741124,0.258609741124,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.806217044357
 02/07  09:00:00,1.98772051241,9.62564410588,0.0,9.59753144243,0.0,0.23419060567,0.23419060567,0.23419060567,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.779332096447
 02/07  10:00:00,1.76021379426,9.51666225967,0.0,9.49273610975,0.0,0.232123199506,0.232123199506,0.232123199506,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.697160471224
 02/07  11:00:00,1.70101723936,11.1555470743,0.0,11.1310582209,0.0,0.274701323338,0.274701323338,0.274701323338,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.599766128908
 02/07  12:00:00,1.58334825478,9.33857133362,0.0,9.31407497755,0.0,0.227742051802,0.227742051802,0.227742051802,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512704384294
 02/07  13:00:00,1.47306943814,8.21908913193,0.0,8.19500542505,0.0,0.200637331863,0.200637331863,0.200637331863,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444799321597
 02/07  14:00:00,1.40403997812,7.88946623267,0.0,7.86454972471,0.0,0.193874272216,0.193874272216,0.193874272216,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404440371265
 02/07  15:00:00,1.34873879449,7.17410853806,0.0,7.14778902288,0.0,0.176619002299,0.176619002299,0.176619002299,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364380766476
 02/07  16:00:00,1.4061154809,7.16340717752,0.0,7.13562463341,0.0,0.176879380707,0.176879380707,0.176879380707,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369489339151
 02/07  17:00:00,1.65720612786,7.25693364178,0.0,7.22407176135,0.0,0.179713240995,0.179713240995,0.179713240995,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417812531237
 02/07  18:00:00,2.20870115055,9.43963773998,0.0,9.39971580717,0.0,0.235475910059,0.235475910059,0.235475910059,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.521085309245
 02/07  19:00:00,2.60537802135,8.56348900648,0.0,8.5201458368,0.0,0.209550924756,0.209550924756,0.209550924756,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616299819046
 02/07  20:00:00,2.73026404528,8.73573865493,0.0,8.69099998074,0.0,0.213087317133,0.213087317133,0.213087317133,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631703133259
 02/07  21:00:00,2.60402575316,9.1263812474,0.0,9.08010451716,0.0,0.222127389771,0.222127389771,0.222127389771,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.57520386807
 02/07  22:00:00,2.37502992001,9.82761441993,0.0,9.78241808028,0.0,0.238999157191,0.238999157191,0.238999157191,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.506381091015
 02/07  23:00:00,1.96162383009,10.4663725263,0.0,10.4272608864,0.0,0.254428830493,0.254428830493,0.254428830493,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396414809283
 02/07  24:00:00,1.55602930097,11.0894712614,0.0,11.0554839741,0.0,0.269612549559,0.269612549559,0.269612549559,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277513373898
 02/08  01:00:00,1.13050001565,11.6335440828,0.0,11.6054314193,0.0,0.28302424037,0.28302424037,0.28302424037,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151483409919
 02/08  02:00:00,0.961657722056,12.0551930563,0.0,12.0293086984,0.0,0.293361429966,0.293361429966,0.293361429966,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0941223091558
 02/08  03:00:00,0.907121217931,12.5561216899,0.0,12.5305374405,0.0,0.305585006916,0.305585006916,0.305585006916,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0784858312648
 02/08  04:00:00,0.895521856372,12.4014296955,0.0,12.3762055764,0.0,0.301821281377,0.301821281377,0.301821281377,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0829803558474
 02/08  05:00:00,0.934724621049,12.2668544671,0.0,12.2425831924,0.0,0.298562602543,0.298562602543,0.298562602543,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128733407971
 02/08  06:00:00,1.19607114202,12.2952380021,0.0,12.2681532102,0.0,0.299186184262,0.299186184262,0.299186184262,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.32893047125
 02/08  07:00:00,1.7680389087,12.6264304859,0.0,12.5951366723,0.0,0.307160402767,0.307160402767,0.307160402767,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.702704441388
 02/08  08:00:00,2.1159372264,11.2415200224,0.0,11.2082680009,0.0,0.273338527643,0.273338527643,0.273338527643,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.805824719601
 02/08  09:00:00,1.99794894953,10.0661909809,0.0,10.0380783175,0.0,0.24480085125,0.24480085125,0.24480085125,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.778950287989
 02/08  10:00:00,1.75333600027,9.27320560346,0.0,9.24927945353,0.0,0.225588297996,0.225588297996,0.225588297996,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.696817578745
 02/08  11:00:00,1.67029312738,9.91485423819,0.0,9.89036538483,0.0,0.244271730524,0.244271730524,0.244271730524,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.599471609738
 02/08  12:00:00,1.54594806664,7.7948839655,0.0,7.77038760944,0.0,0.190591392491,0.190591392491,0.190591392491,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512454855456
 02/08  13:00:00,1.42773443587,6.33683818422,0.0,6.31275447734,0.0,0.155516831795,0.155516831795,0.155516831795,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444584819395
 02/08  14:00:00,1.3564450923,5.91051024916,0.0,5.8855937412,0.0,0.146471657826,0.146471657826,0.146471657826,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404248099841
 02/08  15:00:00,1.31232320556,5.64164898132,0.0,5.61532946613,0.0,0.140374715609,0.140374715609,0.140374715609,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364209464233
 02/08  16:00:00,1.36853985564,5.581876593,0.0,5.55409404889,0.0,0.139476956617,0.139476956617,0.139476956617,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369316137984
 02/08  17:00:00,1.62070426664,5.74212298656,0.0,5.70926110614,0.0,0.143409040614,0.143409040614,0.143409040614,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417614870398
 02/08  18:00:00,2.15538996952,7.27132911902,0.0,7.2314071862,0.0,0.182412737511,0.182412737511,0.182412737511,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.520837300765
 02/08  19:00:00,2.54698100245,6.1259997592,0.0,6.08265658952,0.0,0.151446586318,0.151446586318,0.151446586318,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.616007138578
 02/08  20:00:00,2.66325894133,5.95088201446,0.0,5.90614334027,0.0,0.146380675105,0.146380675105,0.146380675105,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631404671334
 02/08  21:00:00,2.53001587638,6.02411871506,0.0,5.97784198483,0.0,0.148389329374,0.148389329374,0.148389329374,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.574932051693
 02/08  22:00:00,2.2926338455,6.35692047785,0.0,6.3117241382,0.0,0.156841946794,0.156841946794,0.156841946794,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.506142226894
 02/08  23:00:00,1.87027409626,6.6070914879,0.0,6.56797984803,0.0,0.163261498373,0.163261498373,0.163261498373,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.396232407569
 02/08  24:00:00,1.45865848503,6.98383701675,0.0,6.94984972946,0.0,0.17236251,0.17236251,0.17236251,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.27739259752
 02/09  01:00:00,1.02990314552,7.38365598271,0.0,7.35554331925,0.0,0.182489754625,0.182489754625,0.182489754625,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151421025529
 02/09  02:00:00,0.867439304793,8.04248069768,0.0,8.01659633981,0.0,0.199175501156,0.199175501156,0.199175501156,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0940898207029
 02/09  03:00:00,0.803700867764,8.18478843158,0.0,8.15920418221,0.0,0.202187736397,0.202187736397,0.202187736397,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0784627516173
 02/09  04:00:00,0.80264990353,8.48434955111,0.0,8.45912543194,0.0,0.208975187162,0.208975187162,0.208975187162,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0829544972199
 02/09  05:00:00,0.848682926821,8.62897819066,0.0,8.60470691597,0.0,0.212573879095,0.212573879095,0.212573879095,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128680437191
 02/09  06:00:00,1.11445134742,8.86197561615,0.0,8.8348908243,0.0,0.217733812046,0.217733812046,0.217733812046,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.328763048871
 02/09  07:00:00,1.70152853109,9.79143300552,0.0,9.76013919199,0.0,0.241032485316,0.241032485316,0.241032485316,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.702321981228
 02/09  08:00:00,2.05309346726,8.66017999421,0.0,8.62692797274,0.0,0.210941472061,0.210941472061,0.210941472061,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.805378016046
 02/09  09:00:00,1.94359986872,7.8390285671,0.0,7.81091590365,0.0,0.190886539735,0.190886539735,0.190886539735,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.778515518693
 02/09  10:00:00,1.69012346649,6.66841714399,0.0,6.64449099406,0.0,0.162766236208,0.162766236208,0.162766236208,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.696427106762
 02/09  11:00:00,1.60233675599,7.1136853549,0.0,7.08919650154,0.0,0.176650634418,0.176650634418,0.176650634418,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.59913633446
 02/09  12:00:00,1.47823797532,4.98442215053,0.0,4.95992579446,0.0,0.123165450403,0.123165450403,0.123165450403,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.512170706232
 02/09  13:00:00,1.39276198232,4.85139661813,0.0,4.82731291125,0.0,0.120788607071,0.120788607071,0.120788607071,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444340590565
 02/09  14:00:00,1.33575785962,4.99657621465,0.0,4.97165970668,0.0,0.126003344508,0.126003344508,0.126003344508,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.404029180481
 02/09  15:00:00,1.2994962705,5.07180383186,0.0,5.04548431667,0.0,0.127742838539,0.127742838539,0.127742838539,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.364014406245
 02/09  16:00:00,1.35938194152,5.1935493826,0.0,5.16576683849,0.0,0.130516254832,0.130516254832,0.130516254832,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.369118925644
 02/09  17:00:00,1.60776045634,5.2180700158,0.0,5.18520813538,0.0,0.130690306806,0.130690306806,0.130690306806,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417389793907
 02/09  18:00:00,2.14126441299,6.69968703863,0.0,6.65976510582,0.0,0.168569569011,0.168569569011,0.168569569011,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.520554912734
 02/09  19:00:00,2.53212061424,5.52434350464,0.0,5.48100033496,0.0,0.136919397041,0.136919397041,0.136919397041,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.615673939644
 02/09  20:00:00,2.64753970052,5.30306088754,0.0,5.25832221335,0.0,0.131001206884,0.131001206884,0.131001206884,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.631064898751
 02/09  21:00:00,2.51492168156,5.40182320429,0.0,5.35554647406,0.0,0.133604583058,0.133604583058,0.133604583058,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.57462260318
 02/09  22:00:00,2.27417340811,5.60257289855,0.0,5.5573765589,0.0,0.138653474375,0.138653474375,0.138653474375,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.505870261932
 02/09  23:00:00,1.85315639042,5.90643587657,0.0,5.8673242367,0.0,0.146351476131,0.146351476131,0.146351476131,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.39602472397
 02/09  24:00:00,1.44480612079,6.39124572674,0.0,6.35725843946,0.0,0.158647662527,0.158647662527,0.158647662527,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277255080752
 02/10  01:00:00,1.01634681479,6.80424682862,0.0,6.77613416517,0.0,0.169003761997,0.169003761997,0.169003761997,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151350687428
 02/10  02:00:00,0.840576745602,6.94343072605,0.0,6.91754636818,0.0,0.172349429703,0.172349429703,0.172349429703,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0940533329654
 02/10  03:00:00,0.777081015397,7.09227767017,0.0,7.0666934208,0.0,0.17559378537,0.17559378537,0.17559378537,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.078436850278
 02/10  04:00:00,0.77489902139,7.32010977425,0.0,7.29488565508,0.0,0.181253315494,0.181253315494,0.181253315494,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.082925486748
 02/10  05:00:00,0.82036462471,7.4362556466,0.0,7.41198437191,0.0,0.184314893321,0.184314893321,0.184314893321,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128621120854
 02/10  06:00:00,1.08051107128,7.43430989128,0.0,7.40722509943,0.0,0.183981290317,0.183981290317,0.183981290317,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.328575294455
 02/10  07:00:00,1.63559383642,7.10622742901,0.0,7.07493361549,0.0,0.175526695668,0.175526695668,0.175526695668,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.701893076206
 02/10  08:00:00,2.00556602823,6.66377052411,0.0,6.63051850264,0.0,0.163914983091,0.163914983091,0.163914983091,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.804877065986
 02/10  09:00:00,1.91054958848,6.41266247453,0.0,6.38454981107,0.0,0.15832380523,0.15832380523,0.15832380523,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.778027972958
 02/10  10:00:00,1.68472141754,6.35832602207,0.0,6.33439987215,0.0,0.157802046037,0.157802046037,0.157802046037,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.695989247981
 02/10  11:00:00,1.6051090518,7.18601287467,0.0,7.16152402132,0.0,0.179798883524,0.179798883524,0.179798883524,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.598760381154
 02/10  12:00:00,1.50617290111,6.08266428052,0.0,6.05816792445,0.0,0.151419000167,0.151419000167,0.151419000167,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.511852082255
 02/10  13:00:00,1.41069307262,5.57435564678,0.0,5.55027193989,0.0,0.138993571307,0.138993571307,0.138993571307,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.444066716635
 02/10  14:00:00,1.34189996266,5.29364358013,0.0,5.26872707217,0.0,0.132390947709,0.132390947709,0.132390947709,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.403783680312
 02/10  15:00:00,1.2836629902,4.49082073093,0.0,4.46450121574,0.0,0.112128277391,0.112128277391,0.112128277391,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.363795687095
 02/10  16:00:00,1.34083603652,4.46767984234,0.0,4.43989729823,0.0,0.112191501872,0.112191501872,0.112191501872,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.368897773601
 02/10  17:00:00,1.58415886362,4.27132524056,0.0,4.23846336014,0.0,0.107341083904,0.107341083904,0.107341083904,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.417137424089
 02/10  18:00:00,2.11163012487,5.49835575745,0.0,5.45843382463,0.0,0.13925195302,0.13925195302,0.13925195302,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.520238240606
 02/10  19:00:00,2.50974962543,4.60907603208,0.0,4.5657328624,0.0,0.114922079373,0.114922079373,0.114922079373,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.615300268505
 02/10  20:00:00,2.63016190215,4.58532583253,0.0,4.54058715834,0.0,0.114004431732,0.114004431732,0.114004431732,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.630683875527
 02/10  21:00:00,2.50666497942,5.0506357968,0.0,5.00435906656,0.0,0.125694910716,0.125694910716,0.125694910716,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.574275573383
 02/10  22:00:00,2.27482183817,5.62089322845,0.0,5.5756968888,0.0,0.139606900033,0.139606900033,0.139606900033,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.505565266326
 02/10  23:00:00,1.85943234304,6.17022642965,0.0,6.13111478978,0.0,0.152860333765,0.152860333765,0.152860333765,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.39579181896
 02/10  24:00:00,1.45195975894,6.70697244205,0.0,6.67298515477,0.0,0.165955517143,0.165955517143,0.165955517143,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.277100864285
 02/11  01:00:00,1.04045484157,7.10842965456,0.0,7.0803169911,0.0,0.175581511941,0.175581511941,0.175581511941,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162307281191
 02/11  02:00:00,0.860590803597,7.39815703864,0.0,7.37227268078,0.0,0.182615739786,0.182615739786,0.182615739786,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0998540568023
 02/11  03:00:00,0.794421464222,7.53726250431,0.0,7.51167825494,0.0,0.186069787381,0.186069787381,0.186069787381,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0826900586647
 02/11  04:00:00,0.787865272824,7.627320861,0.0,7.60209674183,0.0,0.188283946616,0.188283946616,0.188283946616,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0874957028877
 02/11  05:00:00,0.828810297462,7.33325729466,0.0,7.30898601997,0.0,0.180739449964,0.180739449964,0.180739449964,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137971081347
 02/11  06:00:00,1.09935115789,6.96320237334,0.0,6.93611758148,0.0,0.171812362583,0.171812362583,0.171812362583,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.355487616203
 02/11  07:00:00,1.72127808108,7.60802510321,0.0,7.57673128968,0.0,0.18887521395,0.18887521395,0.18887521395,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.763603290365
 02/11  08:00:00,2.12663904291,7.58253434157,0.0,7.5492823201,0.0,0.188686155343,0.188686155343,0.188686155343,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.880017546491
 02/11  09:00:00,2.02270942843,6.48930655008,0.0,6.46119388663,0.0,0.159438918744,0.159438918744,0.159438918744,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.856635398497
 02/11  10:00:00,1.77736653014,5.40407854559,0.0,5.38015239567,0.0,0.132923059522,0.132923059522,0.132923059522,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.768482288623
 02/11  11:00:00,1.68350173077,5.80099370101,0.0,5.77650484765,0.0,0.144971656239,0.144971656239,0.144971656239,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.661064058124
 02/11  12:00:00,1.55171137249,3.73489874327,0.0,3.7104023872,0.0,0.0927303470915,0.0927303470915,0.0927303470915,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.563590447195
 02/11  13:00:00,1.44055908101,3.03984069882,0.0,3.01575699193,0.0,0.0761745518371,0.0761745518371,0.0761745518371,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.488941238396
 02/11  14:00:00,1.35062532236,2.33087925037,0.0,2.3059627424,0.0,0.0585995975101,0.0585995975101,0.0585995975101,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.442712357704
 02/11  15:00:00,1.29411714733,1.91425732391,0.0,1.88793780872,0.0,0.048222919968,0.048222919968,0.048222919968,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.39902962947
 02/11  16:00:00,1.34875485947,1.90547736841,0.0,1.8776948243,0.0,0.0480182943857,0.0480182943857,0.0480182943857,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.403930831183
 02/11  17:00:00,1.6124808736,2.23325527974,0.0,2.20039339931,0.0,0.0567978223313,0.0567978223313,0.0567978223313,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.460084776392
 02/11  18:00:00,2.15683459042,3.8107494125,0.0,3.77082747969,0.0,0.0974947704779,0.0974947704779,0.0974947704779,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.571847958491
 02/11  19:00:00,2.57555771741,3.1788341572,0.0,3.13549098752,0.0,0.0795631422983,0.0795631422983,0.0795631422983,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.682156982023
 02/11  20:00:00,2.697337947,2.90985255387,0.0,2.86511387968,0.0,0.0721525823489,0.0721525823489,0.0721525823489,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.705467015566
 02/11  21:00:00,2.5651111878,3.14515134044,0.0,3.0988746102,0.0,0.0780605417641,0.0780605417641,0.0780605417641,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.645500780394
 02/11  22:00:00,2.31197715725,3.27264665455,0.0,3.2274503149,0.0,0.0813870548107,0.0813870548107,0.0813870548107,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.565333573165
 02/11  23:00:00,1.87325189853,3.66731574613,0.0,3.62820410626,0.0,0.0914171174988,0.0914171174988,0.0914171174988,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.442761378788
 02/11  24:00:00,1.43507214374,4.16722428581,0.0,4.13323699852,0.0,0.104278166351,0.104278166351,0.104278166351,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.306355754535
 02/12  01:00:00,0.997400503796,5.27549041024,0.0,5.24737774678,0.0,0.13262233965,0.13262233965,0.13262233965,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.162212115706
 02/12  02:00:00,0.828432833952,6.00949517597,0.0,5.9836108181,0.0,0.15050729364,0.15050729364,0.15050729364,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.099804533303
 02/12  03:00:00,0.771694495196,6.55573320276,0.0,6.53014895339,0.0,0.163377918626,0.163377918626,0.163377918626,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0826549583924
 02/12  04:00:00,0.774411027177,7.03934059861,0.0,7.01411647944,0.0,0.174868836927,0.174868836927,0.174868836927,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0874565669298
 02/12  05:00:00,0.834043668547,7.50938358971,0.0,7.48511231501,0.0,0.186052803473,0.186052803473,0.186052803473,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137891098924
 02/12  06:00:00,1.12186526967,7.88196470634,0.0,7.85487991449,0.0,0.194576604616,0.194576604616,0.194576604616,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.355237485948
 02/12  07:00:00,1.75215062,8.92252330055,0.0,8.89122948702,0.0,0.22031906725,0.22031906725,0.22031906725,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.763031975986
 02/12  08:00:00,2.13020073458,7.9118755766,0.0,7.87862355513,0.0,0.192919102802,0.192919102802,0.192919102802,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.879346290709
 02/12  09:00:00,2.03389221224,7.03041471974,0.0,7.00230205628,0.0,0.171280940433,0.171280940433,0.171280940433,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.855976160624
