Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/12  10:00:00,1.79411522396,6.13559189322,0.0,6.1116657433,0.0,0.150266696226,0.150266696226,0.150266696226,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.767887345743
 02/12  11:00:00,1.70264253922,6.61472298439,0.0,6.59023413103,0.0,0.164624090934,0.164624090934,0.164624090934,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.660552431876
 02/12  12:00:00,1.56906680962,4.46922929752,0.0,4.44473294145,0.0,0.110518813828,0.110518813828,0.110518813828,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.563157417587
 02/12  13:00:00,1.44942240348,3.42721088349,0.0,3.40312717661,0.0,0.0854106284233,0.0854106284233,0.0854106284233,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.488568484285
 02/12  14:00:00,1.36174272878,2.78691492566,0.0,2.76199841769,0.0,0.070050009126,0.070050009126,0.070050009126,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.442379352505
 02/12  15:00:00,1.30556757986,2.37790503639,0.0,2.3515855212,0.0,0.0599704398824,0.0599704398824,0.0599704398824,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.398732542083
 02/12  16:00:00,1.36276553947,2.45796922758,0.0,2.43018668347,0.0,0.0623285865893,0.0623285865893,0.0623285865893,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.403631218985
 02/12  17:00:00,1.62093905026,2.58614592538,0.0,2.55328404496,0.0,0.0655999023652,0.0655999023652,0.0655999023652,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.459740873021
 02/12  18:00:00,2.16920836091,4.31687959018,0.0,4.27695765737,0.0,0.110297151632,0.110297151632,0.110297151632,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.571419347822
 02/12  19:00:00,2.58647407337,3.63921829791,0.0,3.59587512823,0.0,0.0909889727257,0.0909889727257,0.0909889727257,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.681647507552
 02/12  20:00:00,2.72618539645,4.07167651764,0.0,4.02693784344,0.0,0.101524436231,0.101524436231,0.101524436231,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.704942611134
 02/12  21:00:00,2.59933290185,4.53731244817,0.0,4.49103571794,0.0,0.112762708555,0.112762708555,0.112762708555,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.645020327649
 02/12  22:00:00,2.35987823778,5.22572256294,0.0,5.18052622329,0.0,0.12970859922,0.12970859922,0.12970859922,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.564913109288
 02/12  23:00:00,1.92307094691,5.71928607415,0.0,5.68017443428,0.0,0.14155805351,0.14155805351,0.14155805351,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.442439491161
 02/12  24:00:00,1.48999987701,6.44467639351,0.0,6.41068910623,0.0,0.159417272127,0.159417272127,0.159417272127,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.306144382033
 02/13  01:00:00,1.0212992927,7.05134047487,0.0,7.02322781142,0.0,0.17421457022,0.17421457022,0.17421457022,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.151092357117
 02/13  02:00:00,0.852511130463,7.46876268911,0.0,7.44287833125,0.0,0.184417129779,0.184417129779,0.184417129779,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0939200177501
 02/13  03:00:00,0.793021420941,7.78387309469,0.0,7.75828884532,0.0,0.191628741301,0.191628741301,0.191628741301,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0783422998907
 02/13  04:00:00,0.789131126448,7.95382933127,0.0,7.9286052121,0.0,0.195591272086,0.195591272086,0.195591272086,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0828196352138
 02/13  05:00:00,0.83792459597,8.2232704528,0.0,8.19899917811,0.0,0.202091219563,0.202091219563,0.202091219563,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128404765872
 02/13  06:00:00,1.09207651321,8.00630559573,0.0,7.97922080387,0.0,0.196231418352,0.196231418352,0.196231418352,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327890608349
 02/13  07:00:00,1.65154569303,7.89103706736,0.0,7.85974325383,0.0,0.193042598699,0.193042598699,0.193042598699,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.700329029791
 02/13  08:00:00,2.00969804175,6.96948807748,0.0,6.93623605602,0.0,0.169873762264,0.169873762264,0.169873762264,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.803050300338
 02/13  09:00:00,1.88906797827,5.68958360823,0.0,5.66147094477,0.0,0.1386200901,0.1386200901,0.1386200901,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.776250077879
 02/13  10:00:00,1.63137115843,4.32519662848,0.0,4.30127047855,0.0,0.106048501179,0.106048501179,0.106048501179,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.694392533729
 02/13  11:00:00,1.5224485774,3.94869226291,0.0,3.92420340956,0.0,0.0985093878248,0.0985093878248,0.0985093878248,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.597389402463
 02/13  12:00:00,1.41342827769,2.3922579963,0.0,2.36776164023,0.0,0.0598362826418,0.0598362826418,0.0598362826418,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.510690176356
 02/13  13:00:00,1.309900897,1.55983686833,0.0,1.53575316145,0.0,0.0392001109412,0.0392001109412,0.0392001109412,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.443068001374
 02/13  14:00:00,1.23442467595,1.0274659055,0.0,1.00254939754,0.0,0.0258109044263,0.0258109044263,0.0258109044263,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402888436891
 02/13  15:00:00,1.19484041224,0.958071503355,0.0,0.931751988167,0.0,0.0241033271265,0.0241033271265,0.0241033271265,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.3629980594
 02/13  16:00:00,1.25927504281,1.23474684675,0.0,1.20696430264,0.0,0.0314369776191,0.0314369776191,0.0314369776191,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.368091304154
 02/13  17:00:00,1.51196871668,1.41917990594,0.0,1.38631802551,0.0,0.0360713004809,0.0360713004809,0.0360713004809,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.416217060566
 02/13  18:00:00,2.04223138103,2.77133415607,0.0,2.73141222326,0.0,0.0710080099937,0.0710080099937,0.0710080099937,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.519083439793
 02/13  19:00:00,2.44643581367,2.1149793948,0.0,2.07163622512,0.0,0.0529708613401,0.0529708613401,0.0529708613401,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.613937674774
 02/13  20:00:00,2.57284116005,2.32515711567,0.0,2.28041844148,0.0,0.058073154829,0.058073154829,0.058073154829,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.629294410333
 02/13  21:00:00,2.44654375444,2.67664413952,0.0,2.63036740928,0.0,0.066839157762,0.066839157762,0.066839157762,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.573010101361
 02/13  22:00:00,2.21182730016,3.11157440362,0.0,3.06637806397,0.0,0.0777245413485,0.0777245413485,0.0777245413485,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.504453087007
 02/13  23:00:00,1.79539849116,3.58492777131,0.0,3.54581613144,0.0,0.0896757898304,0.0896757898304,0.0896757898304,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394942511016
 02/13  24:00:00,1.38561578878,3.99810651189,0.0,3.9641192246,0.0,0.100173912993,0.100173912993,0.100173912993,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276538498269
 02/14  01:00:00,0.957360130024,4.406175558,0.0,4.37806289454,0.0,0.110377236608,0.110377236608,0.110377236608,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150990528053
 02/14  02:00:00,0.787556458767,4.76969273814,0.0,4.74380838028,0.0,0.119514808149,0.119514808149,0.119514808149,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0938676676847
 02/14  03:00:00,0.73002040978,5.13464510785,0.0,5.10906085848,0.0,0.128664831695,0.128664831695,0.128664831695,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0783051983362
 02/14  04:00:00,0.726183145546,5.29495192492,0.0,5.26972780575,0.0,0.132684813575,0.132684813575,0.132684813575,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.082778112823
 02/14  05:00:00,0.76798416084,5.29382809102,0.0,5.26955681632,0.0,0.132235633515,0.132235633515,0.132235633515,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12831991679
 02/14  06:00:00,1.02669667101,5.25730884113,0.0,5.23022404928,0.0,0.131120053818,0.131120053818,0.131120053818,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327622130685
 02/14  07:00:00,1.59379288621,5.44502797695,0.0,5.41373416342,0.0,0.135903069817,0.135903069817,0.135903069817,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.69971575185
 02/14  08:00:00,1.95747815213,4.76033344177,0.0,4.7270814203,0.0,0.118370165254,0.118370165254,0.118370165254,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.802334007726
 02/14  09:00:00,1.86117410957,4.47277618153,0.0,4.44466351807,0.0,0.111423337917,0.111423337917,0.111423337917,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.775552961357
 02/14  10:00:00,1.63306800039,4.32813446103,0.0,4.30420831111,0.0,0.108371436732,0.108371436732,0.108371436732,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.693766440135
 02/14  11:00:00,1.54905564033,4.97829053714,0.0,4.95380168378,0.0,0.125654049367,0.125654049367,0.125654049367,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.596851803848
 02/14  12:00:00,1.45304392324,3.97828772354,0.0,3.95379136747,0.0,0.0999075599,0.0999075599,0.0999075599,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.51023454465
 02/14  13:00:00,1.36170947447,3.63097386429,0.0,3.6068901574,0.0,0.091400301803,0.091400301803,0.091400301803,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.442676387989
 02/14  14:00:00,1.29556709557,3.45916599922,0.0,3.43424949126,0.0,0.0873043553012,0.0873043553012,0.0873043553012,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.402537405634
 02/14  15:00:00,1.25502747884,3.34776556576,0.0,3.32144605058,0.0,0.0846031499832,0.0846031499832,0.0846031499832,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362685303143
 02/14  16:00:00,1.3095016942,3.24085228231,0.0,3.2130697382,0.0,0.0819798535334,0.0819798535334,0.0819798535334,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367775079628
 02/14  17:00:00,1.55387777409,3.10297881256,0.0,3.07011693214,0.0,0.0783412365546,0.0783412365546,0.0783412365546,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.41585618191
 02/14  18:00:00,2.06357960255,3.67191294087,0.0,3.63199100805,0.0,0.09280908653,0.09280908653,0.09280908653,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.518630584774
 02/14  19:00:00,2.46061137599,2.70220580229,0.0,2.65886263261,0.0,0.0676808316455,0.0676808316455,0.0676808316455,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.613403266794
 02/14  20:00:00,2.57472087243,2.43253364768,0.0,2.38779497349,0.0,0.0604977303638,0.0604977303638,0.0604977303638,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.62874954718
 02/14  21:00:00,2.43899649815,2.40358004797,0.0,2.35730331773,0.0,0.0597881068017,0.0597881068017,0.0597881068017,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.572513896028
 02/14  22:00:00,2.1967046181,2.52792363532,0.0,2.48272729567,0.0,0.0630380013742,0.0630380013742,0.0630380013742,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.50401694492
 02/14  23:00:00,1.77554061016,2.79967999728,0.0,2.7605683574,0.0,0.0701510053037,0.0701510053037,0.0701510053037,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394609414539
 02/14  24:00:00,1.36382085592,3.12619369554,0.0,3.09220640825,0.0,0.0785994950268,0.0785994950268,0.0785994950268,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276317983383
 02/15  01:00:00,0.934398230192,3.47268610025,0.0,3.44457343679,0.0,0.0875249736592,0.0875249736592,0.0875249736592,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.15088089117
 02/15  02:00:00,0.774408590546,4.21188984917,0.0,4.1860054913,0.0,0.106423220437,0.106423220437,0.106423220437,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0938113871755
 02/15  03:00:00,0.712682421629,4.41881287728,0.0,4.39322862791,0.0,0.111366719784,0.111366719784,0.111366719784,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0782653220961
 02/15  04:00:00,0.711701075254,4.70929622134,0.0,4.68407210216,0.0,0.118247365197,0.118247365197,0.118247365197,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0827334909091
 02/15  05:00:00,0.759444964277,4.93515624417,0.0,4.91088496948,0.0,0.123787611078,0.123787611078,0.123787611078,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128228742664
 02/15  06:00:00,1.02633827126,5.23483504345,0.0,5.2077502516,0.0,0.131050128643,0.131050128643,0.131050128643,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327333656108
 02/15  07:00:00,1.59851603752,5.65071411686,0.0,5.61942030333,0.0,0.141285172268,0.141285172268,0.141285172268,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.69905680071
 02/15  08:00:00,1.97930435625,5.64364341169,0.0,5.61039139022,0.0,0.140966007034,0.140966007034,0.140966007034,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.801564370062
 02/15  09:00:00,1.8783634005,5.19267830444,0.0,5.16456564099,0.0,0.129361672701,0.129361672701,0.129361672701,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.774803917508
 02/15  10:00:00,1.65040486514,5.07907930368,0.0,5.05515315375,0.0,0.126380992956,0.126380992956,0.126380992956,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.693093748658
 02/15  11:00:00,1.5784768272,6.21559330865,0.0,6.19110445529,0.0,0.155652810174,0.155652810174,0.155652810174,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.596274229906
 02/15  12:00:00,1.4853804893,5.30404996442,0.0,5.27955360835,0.0,0.132733628192,0.132733628192,0.132733628192,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.509745042424
 02/15  13:00:00,1.39741829929,5.12403078018,0.0,5.0999470733,0.0,0.127529887392,0.127529887392,0.127529887392,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.442255627217
 02/15  14:00:00,1.33687485462,5.15575339783,0.0,5.13083688986,0.0,0.128989289957,0.128989289957,0.128989289957,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.40216023003
 02/15  15:00:00,1.30495235324,5.38347384006,0.0,5.35715432488,0.0,0.134864073832,0.134864073832,0.134864073832,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.362349253698
 02/15  16:00:00,1.36888511586,5.66220377059,0.0,5.63442122648,0.0,0.141703043653,0.141703043653,0.141703043653,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367435311164
 02/15  17:00:00,1.61972421717,5.79523459148,0.0,5.76237271106,0.0,0.144575430009,0.144575430009,0.144575430009,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.41546843153
 02/15  18:00:00,2.14047363749,6.81981684323,0.0,6.77989491042,0.0,0.170189585264,0.170189585264,0.170189585264,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.518144120987
 02/15  19:00:00,2.53706705946,5.85686519232,0.0,5.81352202264,0.0,0.144710463676,0.144710463676,0.144710463676,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.612829318231
 02/15  20:00:00,2.64782414263,5.45297997009,0.0,5.4082412959,0.0,0.134186353944,0.134186353944,0.134186353944,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.628164193801
 02/15  21:00:00,2.53069346335,6.13586550416,0.0,6.08958877392,0.0,0.152018231699,0.152018231699,0.152018231699,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.571980736334
 02/15  22:00:00,2.2902896077,6.34999499242,0.0,6.30479865277,0.0,0.157091522663,0.157091522663,0.157091522663,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.503548413227
 02/15  23:00:00,1.87013150041,6.68680760402,0.0,6.64769596415,0.0,0.16509964504,0.16509964504,0.16509964504,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.394251665054
 02/15  24:00:00,1.46261513416,7.18554009347,0.0,7.15155280619,0.0,0.177630698945,0.177630698945,0.177630698945,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.276081057696
 02/16  01:00:00,1.03438485383,7.57943475435,0.0,7.55132209089,0.0,0.187629009118,0.187629009118,0.187629009118,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150763479353
 02/16  02:00:00,0.856933750158,7.65199736864,0.0,7.62611301077,0.0,0.189008574305,0.189008574305,0.189008574305,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0937511929185
 02/16  03:00:00,0.802286639978,8.14301808426,0.0,8.11743383489,0.0,0.201013577234,0.201013577234,0.201013577234,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0782226829936
 02/16  04:00:00,0.803871877445,8.52713060993,0.0,8.50190649075,0.0,0.210465875598,0.210465875598,0.210465875598,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0826857826985
 02/16  05:00:00,0.850300404712,8.71647580891,0.0,8.69220453421,0.0,0.214740422363,0.214740422363,0.214740422363,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128131371814
 02/16  06:00:00,1.11005237533,8.741053863,0.0,8.71396907114,0.0,0.215072599283,0.215072599283,0.215072599283,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.327025289543
 02/16  07:00:00,1.66573006786,8.52537647174,0.0,8.49408265821,0.0,0.209203629629,0.209203629629,0.209203629629,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.698352373688
 02/16  08:00:00,2.03746631077,8.17287359303,0.0,8.13962157157,0.0,0.199950716226,0.199950716226,0.199950716226,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.800741615394
 02/16  09:00:00,1.93678861899,7.70610341564,0.0,7.67799075218,0.0,0.18858763087,0.18858763087,0.18858763087,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.774003177827
 02/16  10:00:00,1.72059956992,8.02059814733,0.0,7.99667199741,0.0,0.197294835868,0.197294835868,0.197294835868,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.692374610527
 02/16  11:00:00,1.65508342307,9.39130172328,0.0,9.36681286992,0.0,0.232876782057,0.232876782057,0.232876782057,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.595656853898
 02/16  12:00:00,1.55873157106,8.35540430398,0.0,8.33090794791,0.0,0.206607785718,0.206607785718,0.206607785718,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.509221966649
 02/16  13:00:00,1.46059773292,7.77847006787,0.0,7.75438636098,0.0,0.19115898829,0.19115898829,0.19115898829,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.441805959952
 02/16  14:00:00,1.40024372863,7.82406842412,0.0,7.79915191616,0.0,0.192761249864,0.192761249864,0.192761249864,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.401757144129
 02/16  15:00:00,1.35805587582,7.6237607156,0.0,7.59744120042,0.0,0.188326817073,0.188326817073,0.188326817073,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.361990033034
 02/16  16:00:00,1.42275718106,7.91413343971,0.0,7.8863508956,0.0,0.195938339587,0.195938339587,0.195938339587,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.367072080435
 02/16  17:00:00,1.6668123201,7.75694547214,0.0,7.72408359172,0.0,0.192078060833,0.192078060833,0.192078060833,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.415053903638
 02/16  18:00:00,2.2018370847,9.35576870207,0.0,9.31584676925,0.0,0.232073142077,0.232073142077,0.232073142077,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.517624011382
 02/16  19:00:00,2.58279708724,7.77571667283,0.0,7.73237350315,0.0,0.191054189317,0.191054189317,0.191054189317,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.612215620368
 02/16  20:00:00,2.6942462602,7.43121044229,0.0,7.3864717681,0.0,0.181234272385,0.181234272385,0.181234272385,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.627538392921
 02/16  21:00:00,2.56022543948,7.4471655683,0.0,7.40088883806,0.0,0.182120126776,0.182120126776,0.182120126776,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.571410817381
 02/16  22:00:00,2.31905869301,7.61352078829,0.0,7.56832444864,0.0,0.186361502254,0.186361502254,0.186361502254,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.503047518946
 02/16  23:00:00,1.89849904529,7.91074444431,0.0,7.87163280443,0.0,0.19384970882,0.19384970882,0.19384970882,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.393869146158
 02/16  24:00:00,1.4871023243,8.24940165485,0.0,8.21541436756,0.0,0.202371172426,0.202371172426,0.202371172426,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.275827774357
 02/17  01:00:00,1.05815023739,8.61543357393,0.0,8.58732091047,0.0,0.211519545588,0.211519545588,0.211519545588,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150638326444
 02/17  02:00:00,0.885500726599,8.86327785778,0.0,8.83739349991,0.0,0.217639640916,0.217639640916,0.217639640916,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0936871027491
 02/17  03:00:00,0.819087156647,8.88636784954,0.0,8.86078360018,0.0,0.217859483228,0.217859483228,0.217859483228,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0781772936696
 02/17  04:00:00,0.812279032118,8.93621848101,0.0,8.91099436184,0.0,0.218923810639,0.218923810639,0.218923810639,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0826350023311
 02/17  05:00:00,0.85508431292,8.95369849781,0.0,8.92942722311,0.0,0.219628173179,0.219628173179,0.219628173179,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.128027529205
 02/17  06:00:00,1.11186406041,8.85540049245,0.0,8.82831570059,0.0,0.217212510038,0.217212510038,0.217212510038,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.326697063864
 02/17  07:00:00,1.66655294632,8.6014170475,0.0,8.57012323398,0.0,0.2107762089,0.2107762089,0.2107762089,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.697602672876
 02/17  08:00:00,2.03165011246,7.98662442225,0.0,7.95337240078,0.0,0.195010146321,0.195010146321,0.195010146321,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.799865986988
 02/17  09:00:00,1.92618832324,7.30306170603,0.0,7.27494904257,0.0,0.178839523925,0.178839523925,0.178839523925,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.773150989025
 02/17  10:00:00,1.69273766056,6.90071661804,0.0,6.87679046811,0.0,0.170198263995,0.170198263995,0.170198263995,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.691609273042
 02/17  11:00:00,1.607926271,7.48068582,0.0,7.45619696664,0.0,0.186376860145,0.186376860145,0.186376860145,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.594999623738
 02/17  12:00:00,1.4964380951,5.84386908073,0.0,5.81937272466,0.0,0.14487142828,0.14487142828,0.14487142828,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.508664848136
 02/17  13:00:00,1.38660965836,4.73168378193,0.0,4.70760007504,0.0,0.117649754504,0.117649754504,0.117649754504,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.441327119176
 02/17  14:00:00,1.31276673215,4.22405998161,0.0,4.19914347365,0.0,0.105713489182,0.105713489182,0.105713489182,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.401327908337
 02/17  15:00:00,1.26943382841,3.99329849622,0.0,3.96697898104,0.0,0.100087119625,0.100087119625,0.100087119625,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.361607683074
 02/17  16:00:00,1.33009786408,4.10674918795,0.0,4.07896664384,0.0,0.103665590271,0.103665590271,0.103665590271,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.366685512766
 02/17  17:00:00,1.58596494235,4.42437892644,0.0,4.39151704602,0.0,0.111671841624,0.111671841624,0.111671841624,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.414612745094
 02/17  18:00:00,2.12295958838,6.07599982888,0.0,6.03607789606,0.0,0.153749169877,0.153749169877,0.153749169877,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.517070487266
 02/17  19:00:00,2.51589198401,5.03167817415,0.0,4.98833500447,0.0,0.124802211005,0.124802211005,0.124802211005,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.611562495454
 02/17  20:00:00,2.63626404099,5.01033527419,0.0,4.9655966,0.0,0.1239180667,0.1239180667,0.1239180667,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.626872379397
 02/17  21:00:00,2.50885021111,5.3107901466,0.0,5.26451341636,0.0,0.131351519816,0.131351519816,0.131351519816,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.570804195978
 02/17  22:00:00,2.27323090896,5.70545550049,0.0,5.66025916084,0.0,0.1410668446,0.1410668446,0.1410668446,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.502514392554
 02/17  23:00:00,1.85745173394,6.19303791368,0.0,6.15392627381,0.0,0.153209499127,0.153209499127,0.153209499127,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.393462044501
 02/17  24:00:00,1.4494898809,6.67081906026,0.0,6.63683177298,0.0,0.16502827508,0.16502827508,0.16502827508,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.275558228303
 02/18  01:00:00,1.03717658012,6.99636784668,0.0,6.96825518323,0.0,0.173150413922,0.173150413922,0.173150413922,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.161460117761
 02/18  02:00:00,0.856987981293,7.25996926428,0.0,7.23408490641,0.0,0.179451484866,0.179451484866,0.179451484866,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0994154894179
 02/18  03:00:00,0.791671537319,7.42969281775,0.0,7.40410856838,0.0,0.183630521625,0.183630521625,0.183630521625,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0823793975167
 02/18  04:00:00,0.781806984727,7.3912308329,0.0,7.36600671373,0.0,0.182571840167,0.182571840167,0.182571840167,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0871495212391
 02/18  05:00:00,0.825566246173,7.21693251468,0.0,7.19266123998,0.0,0.178202883418,0.178202883418,0.178202883418,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137263596605
 02/18  06:00:00,1.10016592258,7.07730732702,0.0,7.05022253516,0.0,0.174838719136,0.174838719136,0.174838719136,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.353276024336
 02/18  07:00:00,1.69515610433,6.79175868257,0.0,6.76046486904,0.0,0.167804641087,0.167804641087,0.167804641087,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.758551886486
 02/18  08:00:00,2.08499246383,6.20864491949,0.0,6.17539289802,0.0,0.152974771201,0.152974771201,0.152974771201,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.874082351559
 02/18  09:00:00,1.99406732135,5.53360458843,0.0,5.50549192497,0.0,0.136625476798,0.136625476798,0.136625476798,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.850806733369
 02/18  10:00:00,1.75705781992,4.75765286024,0.0,4.73372671032,0.0,0.117874543153,0.117874543153,0.117874543153,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.763222094779
 02/18  11:00:00,1.66615789002,5.26366923026,0.0,5.2391803769,0.0,0.132151462334,0.132151462334,0.132151462334,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.656540411278
 02/18  12:00:00,1.53901174136,3.3697163017,0.0,3.34521994563,0.0,0.0838594550298,0.0838594550298,0.0838594550298,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.559761708121
 02/18  13:00:00,1.42729645373,2.64248165396,0.0,2.61839794708,0.0,0.0662076823791,0.0662076823791,0.0662076823791,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.485645480578
 02/18  14:00:00,1.3421250146,2.10672886998,0.0,2.08181236202,0.0,0.0530435808077,0.0530435808077,0.0530435808077,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.439768066646
 02/18  15:00:00,1.29169168754,1.92399946693,0.0,1.89767995174,0.0,0.0484241536006,0.0484241536006,0.0484241536006,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.396402936052
 02/18  16:00:00,1.35379396791,2.18952781846,0.0,2.16174527435,0.0,0.0557064775348,0.0557064775348,0.0557064775348,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.40128175648
 02/18  17:00:00,1.61370388444,2.40525103226,0.0,2.37238915184,0.0,0.0610614503241,0.0610614503241,0.0610614503241,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.457044159235
 02/18  18:00:00,2.1582994119,4.02508584931,0.0,3.98516391649,0.0,0.102749171164,0.102749171164,0.102749171164,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.568058379282
 02/18  19:00:00,2.57225322486,3.2394734735,0.0,3.19613030382,0.0,0.0807631965145,0.0807631965145,0.0807631965145,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.677652435251
 02/18  20:00:00,2.70199984902,3.28041188915,0.0,3.23567321496,0.0,0.0814509877526,0.0814509877526,0.0814509877526,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.70083051218
 02/18  21:00:00,2.5679760216,3.43180069089,0.0,3.38552396065,0.0,0.0851732841798,0.0851732841798,0.0851732841798,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.64125287177
 02/18  22:00:00,2.32517714309,3.94950256671,0.0,3.90430622706,0.0,0.0983045588374,0.0983045588374,0.0983045588374,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.561616054976
 02/18  23:00:00,1.88807934227,4.37397881579,0.0,4.33486717591,0.0,0.109090512954,0.109090512954,0.109090512954,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.439915427076
 02/18  24:00:00,1.44834238349,4.78559965756,0.0,4.75161237027,0.0,0.119417251129,0.119417251129,0.119417251129,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.304486909512
 02/19  01:00:00,0.994445487132,5.22957993405,0.0,5.20146727059,0.0,0.130574475486,0.130574475486,0.130574475486,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.161304963206
 02/19  02:00:00,0.815491991843,5.52713686969,0.0,5.50125251183,0.0,0.138035475039,0.138035475039,0.138035475039,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0993355097943
 02/19  03:00:00,0.750139152626,5.70075953313,0.0,5.67517528376,0.0,0.142154750988,0.142154750988,0.142154750988,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0823227834613
 02/19  04:00:00,0.743989125299,5.81370732356,0.0,5.78848320439,0.0,0.144817048473,0.144817048473,0.144817048473,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0870864535061
 02/19  05:00:00,0.794355978492,5.90867972741,0.0,5.88440845271,0.0,0.147121478859,0.147121478859,0.147121478859,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.137134733483
 02/19  06:00:00,1.07145222178,5.89040114724,0.0,5.86331635538,0.0,0.146527797919,0.146527797919,0.146527797919,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.35287324475
 02/19  07:00:00,1.66698571161,5.66090568674,0.0,5.62961187322,0.0,0.140554211954,0.140554211954,0.140554211954,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.757631922893
 02/19  08:00:00,2.0630521902,5.33674406023,0.0,5.30349203876,0.0,0.132115413007,0.132115413007,0.132115413007,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.873001436124
 02/19  09:00:00,1.97543178405,4.80437059159,0.0,4.77625792813,0.0,0.119051453702,0.119051453702,0.119051453702,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.84974521916
 02/19  10:00:00,1.75905522387,4.8364818516,0.0,4.81255570168,0.0,0.120829925915,0.120829925915,0.120829925915,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.762264115967
 02/19  11:00:00,1.6837942837,5.98515226568,0.0,5.96066341233,0.0,0.150611692169,0.150611692169,0.150611692169,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.655716575124
 02/19  12:00:00,1.57838690021,4.93215501184,0.0,4.90765865577,0.0,0.123931919297,0.123931919297,0.123931919297,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.559064402711
 02/19  13:00:00,1.46918096707,4.34798641885,0.0,4.32390271196,0.0,0.108692419771,0.108692419771,0.108692419771,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.485045256522
 02/19  14:00:00,1.3847337271,3.8403912775,0.0,3.81547476953,0.0,0.096188505716,0.096188505716,0.096188505716,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.439231854235
 02/19  15:00:00,1.32618527996,3.32254772417,0.0,3.29622820898,0.0,0.0833961184291,0.0833961184291,0.0833961184291,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.395924563645
 02/19  16:00:00,1.38223685473,3.37020503378,0.0,3.34242248967,0.0,0.0846318128001,0.0846318128001,0.0846318128001,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.400799308034
 02/19  17:00:00,1.63452608168,3.26593604885,0.0,3.23307416843,0.0,0.082437399332,0.082437399332,0.082437399332,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.456490407467
 02/19  18:00:00,2.16821159016,4.46687462362,0.0,4.4269526908,0.0,0.113351496142,0.113351496142,0.113351496142,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.567368232564
 02/19  19:00:00,2.58181013752,3.64959142872,0.0,3.60624825904,0.0,0.0911404722584,0.0911404722584,0.0911404722584,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.676832072168
 02/19  20:00:00,2.70893614481,3.58928753664,0.0,3.54454886245,0.0,0.0892316889657,0.0892316889657,0.0892316889657,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.699986106759
 02/19  21:00:00,2.57640488088,3.79713404398,0.0,3.75085731374,0.0,0.0943757741063,0.0943757741063,0.0943757741063,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.64047924113
 02/19  22:00:00,2.32856097054,4.11669926763,0.0,4.07150292798,0.0,0.102365419277,0.102365419277,0.102365419277,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.560939021986
 02/19  23:00:00,1.89336465929,4.61094891719,0.0,4.57183727732,0.0,0.11489414603,0.11489414603,0.11489414603,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.439397111023
 02/19  24:00:00,1.45666206996,5.13486691354,0.0,5.10087962625,0.0,0.128077297557,0.128077297557,0.128077297557,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.304146549557
 02/20  01:00:00,0.985261191933,5.57092915813,0.0,5.54281649468,0.0,0.139052022405,0.139052022405,0.139052022405,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150216804165
 02/20  02:00:00,0.813556210762,5.85419263534,0.0,5.82830827747,0.0,0.14591057533,0.14591057533,0.14591057533,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0934716524982
 02/20  03:00:00,0.751999041102,6.063919928,0.0,6.03833567863,0.0,0.150923898383,0.150923898383,0.150923898383,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0780247629691
 02/20  04:00:00,0.747424980789,6.20203295004,0.0,6.17680883086,0.0,0.154240378332,0.154240378332,0.154240378332,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0824643833083
 02/20  05:00:00,0.7910149147,6.27265138312,0.0,6.24838010842,0.0,0.155907297186,0.155907297186,0.155907297186,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12767900698
 02/20  06:00:00,1.05343149793,6.43671552745,0.0,6.40963073559,0.0,0.159882485761,0.159882485761,0.159882485761,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.325594525661
 02/20  07:00:00,1.60909903964,6.27739143887,0.0,6.24609762535,0.0,0.155840728014,0.155840728014,0.155840728014,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.695084247083
 02/20  08:00:00,1.98025842847,5.93490823008,0.0,5.90165620861,0.0,0.146559917134,0.146559917134,0.146559917134,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.796924532188
 02/20  09:00:00,1.87244350738,5.18963573498,0.0,5.16152307152,0.0,0.127957465568,0.127957465568,0.127957465568,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.770288231516
 02/20  10:00:00,1.62782456677,4.35932872862,0.0,4.33540257869,0.0,0.10785619861,0.10785619861,0.10785619861,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.689038244638
 02/20  11:00:00,1.53340078525,4.54898900708,0.0,4.52450015372,0.0,0.114058931987,0.114058931987,0.114058931987,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.592792066145
 02/20  12:00:00,1.42042411908,2.8346047602,0.0,2.81010840413,0.0,0.0707283693918,0.0707283693918,0.0707283693918,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.506793931001
 02/20  13:00:00,1.31874046715,2.05155656871,0.0,2.02747286183,0.0,0.0513887034142,0.0513887034142,0.0513887034142,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.43971897905
 02/20  14:00:00,1.24615528506,1.61227320313,0.0,1.58735669517,0.0,0.0405435622897,0.0405435622897,0.0405435622897,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.399886388134
 02/20  15:00:00,1.20468128546,1.45764264675,0.0,1.43132313156,0.0,0.0366189138222,0.0366189138222,0.0366189138222,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.360323345922
 02/20  16:00:00,1.26846110805,1.70573755559,0.0,1.67795501148,0.0,0.0433274099063,0.0433274099063,0.0433274099063,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.365386937099
 02/20  17:00:00,1.52375036551,2.00589503104,0.0,1.97303315062,0.0,0.0509392286456,0.0509392286456,0.0509392286456,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.413130781236
 02/20  18:00:00,2.05571675003,3.46094710948,0.0,3.42102517667,0.0,0.088365785917,0.088365785917,0.088365785917,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.515211032876
 02/20  19:00:00,2.45531606421,2.6607591727,0.0,2.61741600302,0.0,0.0664203558021,0.0664203558021,0.0664203558021,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.609368430854
 02/20  20:00:00,2.57783633836,2.72410880682,0.0,2.67937013263,0.0,0.0677276919914,0.0677276919914,0.0677276919914,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.624635051479
 02/20  21:00:00,2.45073062643,3.02557989713,0.0,2.97930316689,0.0,0.0752696068308,0.0752696068308,0.0752696068308,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.568766524276
 02/20  22:00:00,2.21548105035,3.41765606202,0.0,3.37245972237,0.0,0.0851078217726,0.0851078217726,0.0851078217726,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.500723556773
 02/20  23:00:00,1.79944875576,3.87038067656,0.0,3.83126903668,0.0,0.0965740764757,0.0965740764757,0.0965740764757,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.392094488968
 02/20  24:00:00,1.39502114804,4.46067793714,0.0,4.42669064985,0.0,0.111465077354,0.111465077354,0.111465077354,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.27465269317
 02/21  01:00:00,0.969693610978,4.94588970536,0.0,4.91777704191,0.0,0.123640164823,0.123640164823,0.123640164823,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.150061080792
 02/21  02:00:00,0.799489388534,5.28083131431,0.0,5.25494695644,0.0,0.131923225471,0.131923225471,0.131923225471,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0933921801292
 02/21  03:00:00,0.738356895021,5.5086756595,0.0,5.48309141013,0.0,0.137337999877,0.137337999877,0.137337999877,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0779685153947
 02/21  04:00:00,0.734016813382,5.65838873674,0.0,5.63316461757,0.0,0.140895120393,0.140895120393,0.140895120393,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0824014738407
 02/21  05:00:00,0.778237584901,5.75781667413,0.0,5.73354539944,0.0,0.143258459506,0.143258459506,0.143258459506,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.12755051486
 02/21  06:00:00,1.03625191473,5.75881696365,0.0,5.73173217179,0.0,0.143109359023,0.143109359023,0.143109359023,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.325188069202
 02/21  07:00:00,1.59166162766,5.61734277776,0.0,5.58604896424,0.0,0.139331739236,0.139331739236,0.139331739236,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.694155823879
 02/21  08:00:00,1.96144370552,5.21455018452,0.0,5.18129816305,0.0,0.128829567884,0.128829567884,0.128829567884,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.795840158479
 02/21  09:00:00,1.85626463732,4.56422602285,0.0,4.53611335939,0.0,0.112833953757,0.112833953757,0.112833953757,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.769232873268
 02/21  10:00:00,1.6235490349,4.1985157303,0.0,4.17458958038,0.0,0.104528479602,0.104528479602,0.104528479602,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.688090431774
 02/21  11:00:00,1.53768485986,4.73118441823,0.0,4.70669556487,0.0,0.119156826417,0.119156826417,0.119156826417,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.591978246322
 02/21  12:00:00,1.41996008393,2.848227786,0.0,2.82373142993,0.0,0.0709540497036,0.0709540497036,0.0709540497036,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.506104215536
 02/21  13:00:00,1.33104663569,2.55339803258,0.0,2.52931432569,0.0,0.0642877154085,0.0642877154085,0.0642877154085,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.439126135602
 02/21  14:00:00,1.26913306776,2.537811777,0.0,2.51289526903,0.0,0.0640527626027,0.0640527626027,0.0640527626027,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.399354970517
 02/21  15:00:00,1.22803454189,2.3794278399,0.0,2.35310832471,0.0,0.0604456439364,0.0604456439364,0.0604456439364,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.359849872238
 02/21  16:00:00,1.29379069816,2.71488259478,0.0,2.68710005067,0.0,0.0691357227674,0.0691357227674,0.0691357227674,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.364908214355
 02/21  17:00:00,1.54749486781,2.96581245683,0.0,2.9329505764,0.0,0.0752300616977,0.0752300616977,0.0752300616977,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.412584450483
 02/21  18:00:00,2.07143983591,4.12957792813,0.0,4.08965599532,0.0,0.104774362751,0.104774362751,0.104774362751,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.514525541914
 02/21  19:00:00,2.46912469903,3.25289827195,0.0,3.20955510227,0.0,0.0810378291203,0.0810378291203,0.0810378291203,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.608559592355
 02/21  20:00:00,2.58788752627,3.16694394199,0.0,3.1222052678,0.0,0.0786036674075,0.0786036674075,0.0786036674075,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.623810263976
 02/21  21:00:00,2.45720276134,3.3216746457,0.0,3.27539791547,0.0,0.0824929316955,0.0824929316955,0.0824929316955,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.568015334324
 02/21  22:00:00,2.21884632286,3.58455367166,0.0,3.53935733201,0.0,0.0891332897583,0.0891332897583,0.0891332897583,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.500063361293
 02/21  23:00:00,1.80066061962,3.94309285342,0.0,3.90398121355,0.0,0.0982901187887,0.0982901187887,0.0982901187887,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.391590310516
 02/21  24:00:00,1.39050863308,4.29581940917,0.0,4.26183212189,0.0,0.107286387273,0.107286387273,0.107286387273,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.274318868295
 02/22  01:00:00,0.962326924151,4.65717922016,0.0,4.6290665567,0.0,0.116436734721,0.116436734721,0.116436734721,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149897824068
 02/22  02:00:00,0.790417672984,4.91592653579,0.0,4.89004217792,0.0,0.122934771806,0.122934771806,0.122934771806,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0933089182448
 02/22  03:00:00,0.728794878071,5.11598109123,0.0,5.09039684186,0.0,0.127834905388,0.127834905388,0.127834905388,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0779095929341
 02/22  04:00:00,0.71977275031,5.07919195726,0.0,5.05396783809,0.0,0.126716954693,0.126716954693,0.126716954693,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.082335576469
 02/22  05:00:00,0.764719909747,5.2089299204,0.0,5.1846586457,0.0,0.129875373569,0.129875373569,0.129875373569,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127415925644
 02/22  06:00:00,1.0227666251,5.20816896618,0.0,5.18108417432,0.0,0.130049801882,0.130049801882,0.130049801882,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.324762336716
 02/22  07:00:00,1.57872111298,5.1106336267,0.0,5.07933981318,0.0,0.127363674435,0.127363674435,0.127363674435,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.693183373999
 02/22  08:00:00,1.94877891762,4.72520221596,0.0,4.69195019449,0.0,0.117300575663,0.117300575663,0.117300575663,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.79470436281
 02/22  09:00:00,1.86287395099,4.85396869769,0.0,4.82585603423,0.0,0.1205486717,0.1205486717,0.1205486717,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.768127468999
 02/22  10:00:00,1.64284419306,4.9944342128,0.0,4.97050806288,0.0,0.124816387763,0.124816387763,0.124816387763,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.687097681767
 02/22  11:00:00,1.5455756634,5.11246918758,0.0,5.08798033422,0.0,0.127900025813,0.127900025813,0.127900025813,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.591125850467
 02/22  12:00:00,1.48099401288,5.3059202847,0.0,5.28142392864,0.0,0.132710383045,0.132710383045,0.132710383045,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.505381811147
 02/22  13:00:00,1.40034681732,5.36516468635,0.0,5.34108097947,0.0,0.134208841364,0.134208841364,0.134208841364,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.438505191278
 02/22  14:00:00,1.33868172228,5.37358654812,0.0,5.34867004015,0.0,0.134158035573,0.134158035573,0.134158035573,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.398798352072
 02/22  15:00:00,1.30318478069,5.45361394874,0.0,5.42729443356,0.0,0.136091808962,0.136091808962,0.136091808962,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.359353946013
 02/22  16:00:00,1.36280685841,5.55583594207,0.0,5.52805339796,0.0,0.138653307209,0.138653307209,0.138653307209,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.364406790155
 02/22  17:00:00,1.60596062982,5.38763539796,0.0,5.35477351754,0.0,0.134268055677,0.134268055677,0.134268055677,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.41201221851
 02/22  18:00:00,2.12923187511,6.53258301705,0.0,6.49266108423,0.0,0.163284387538,0.163284387538,0.163284387538,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.513807556328
 02/22  19:00:00,2.51822574611,5.28280599094,0.0,5.23946282126,0.0,0.130986071247,0.130986071247,0.130986071247,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.607712397313
 02/22  20:00:00,2.6312565574,4.98876928079,0.0,4.9440306066,0.0,0.12283660345,0.12283660345,0.12283660345,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.622946359057
 02/22  21:00:00,2.49698934981,4.98914341328,0.0,4.94286668305,0.0,0.123066333576,0.123066333576,0.123066333576,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.567228520915
 02/22  22:00:00,2.2555428622,5.12210517949,0.0,5.07690883984,0.0,0.126521331645,0.126521331645,0.126521331645,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.499371858745
