Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/22  23:00:00,1.83427880034,5.35061958287,0.0,5.311507943,0.0,0.132436333049,0.132436333049,0.132436333049,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.391062276977
 02/22  24:00:00,1.42276603144,5.64145146951,0.0,5.60746418223,0.0,0.139893435322,0.139893435322,0.139893435322,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.273969218603
 02/23  01:00:00,0.997627557753,6.11321543794,0.0,6.08510277448,0.0,0.151908109546,0.151908109546,0.151908109546,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149727082844
 02/23  02:00:00,0.822428072775,6.23315457448,0.0,6.20727021661,0.0,0.155032198281,0.155032198281,0.155032198281,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0932218915597
 02/23  03:00:00,0.758578282344,6.35934535891,0.0,6.33376110954,0.0,0.157679889542,0.157679889542,0.157679889542,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0778480130525
 02/23  04:00:00,0.757055328262,6.61473563094,0.0,6.58951151177,0.0,0.164068398394,0.164068398394,0.164068398394,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0822667107193
 02/23  05:00:00,0.799949024105,6.65359100922,0.0,6.62931973453,0.0,0.165245134369,0.165245134369,0.165245134369,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127275279201
 02/23  06:00:00,1.05721601267,6.65627211591,0.0,6.62918732405,0.0,0.164944071871,0.164944071871,0.164944071871,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.324317454288
 02/23  07:00:00,1.60903241617,6.41571096607,0.0,6.38441715255,0.0,0.158691166201,0.158691166201,0.158691166201,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.692167185425
 02/23  08:00:00,1.97844436073,6.01145573219,0.0,5.97820371072,0.0,0.148152900043,0.148152900043,0.148152900043,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.793517481534
 02/23  09:00:00,1.8795284137,5.60057163257,0.0,5.57245896912,0.0,0.138358257347,0.138358257347,0.138358257347,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.766972346063
 02/23  10:00:00,1.63534046743,4.78534209271,0.0,4.76141594279,0.0,0.118350063634,0.118350063634,0.118350063634,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.686060280268
 02/23  11:00:00,1.55121224766,5.36203768261,0.0,5.33754882926,0.0,0.134427346287,0.134427346287,0.134427346287,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.590235114258
 02/23  12:00:00,1.44286463395,3.81912620803,0.0,3.79462985196,0.0,0.095335898793,0.095335898793,0.095335898793,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.504626916472
 02/23  13:00:00,1.35662001022,3.63489443102,0.0,3.61081072413,0.0,0.0911309085097,0.0911309085097,0.0911309085097,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.437856317032
 02/23  14:00:00,1.29722259992,3.69008850939,0.0,3.66517200143,0.0,0.0932805670592,0.0932805670592,0.0932805670592,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.39821669823
 02/23  15:00:00,1.26434800926,3.86801731108,0.0,3.84169779589,0.0,0.0977732694382,0.0977732694382,0.0977732694382,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.358835714111
 02/23  16:00:00,1.33119871115,4.26070763063,0.0,4.23292508652,0.0,0.107569137116,0.107569137116,0.107569137116,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.363882812992
 02/23  17:00:00,1.57923289519,4.30908891091,0.0,4.27622703049,0.0,0.108138294903,0.108138294903,0.108138294903,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.411414244655
 02/23  18:00:00,2.11285708506,5.86007605737,0.0,5.82015412456,0.0,0.147659885648,0.147659885648,0.147659885648,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.513057268168
 02/23  19:00:00,2.50546576478,4.80908122943,0.0,4.76573805975,0.0,0.119111391821,0.119111391821,0.119111391821,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.606827095405
 02/23  20:00:00,2.62231902353,4.64907616569,0.0,4.6043374915,0.0,0.114801831073,0.114801831073,0.114801831073,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.622043597569
 02/23  21:00:00,2.49075051757,4.76127992904,0.0,4.7150031988,0.0,0.117649703891,0.117649703891,0.117649703891,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.566406318358
 02/23  22:00:00,2.25290829498,5.03837031335,0.0,4.9931739737,0.0,0.124609369246,0.124609369246,0.124609369246,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.498649253925
 02/23  23:00:00,1.84052834479,5.61348710187,0.0,5.574375462,0.0,0.139237688134,0.139237688134,0.139237688134,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.390510466338
 02/23  24:00:00,1.43212404908,6.02131869489,0.0,5.9873314076,0.0,0.149616831913,0.149616831913,0.149616831913,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.273603839649
 02/24  01:00:00,1.00820059712,6.55704359736,0.0,6.5289309339,0.0,0.162659324652,0.162659324652,0.162659324652,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.149548907103
 02/24  02:00:00,0.8385640758,6.90872406247,0.0,6.8828397046,0.0,0.17125893623,0.17125893623,0.17125893623,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0931311566363
 02/24  03:00:00,0.777318932443,7.12770456171,0.0,7.10212031234,0.0,0.176484753744,0.176484753744,0.176484753744,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0777837989491
 02/24  04:00:00,0.773173377682,7.29088605383,0.0,7.26566193465,0.0,0.180258261061,0.180258261061,0.180258261061,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0821948974718
 02/24  05:00:00,0.817648380019,7.41005173393,0.0,7.38578045924,0.0,0.183091152241,0.183091152241,0.183091152241,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.127128617244
 02/24  06:00:00,1.07739542564,7.51810820859,0.0,7.49102341674,0.0,0.18558738545,0.18558738545,0.18558738545,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.323853553679
 02/24  07:00:00,1.65562402429,8.342566529,0.0,8.31127271548,0.0,0.206342400655,0.206342400655,0.206342400655,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.691107559093
 02/24  08:00:00,2.0130616843,7.49873493678,0.0,7.46548291531,0.0,0.184007772791,0.184007772791,0.184007772791,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.792279932354
 02/24  09:00:00,1.90946253732,6.91584164294,0.0,6.88772897948,0.0,0.169496868803,0.169496868803,0.169496868803,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.765767858226
 02/24  10:00:00,1.69157466917,7.11247041681,0.0,7.08854426688,0.0,0.175666022393,0.175666022393,0.175666022393,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.684978523256
 02/24  11:00:00,1.62702427606,8.48504663341,0.0,8.46055778006,0.0,0.211168203424,0.211168203424,0.211168203424,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.589306285516
 02/24  12:00:00,1.52475398127,7.17715025412,0.0,7.15265389805,0.0,0.178012277903,0.178012277903,0.178012277903,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.503839884683
 02/24  13:00:00,1.4265966467,6.55265826573,0.0,6.52857455885,0.0,0.161784133125,0.161784133125,0.161784133125,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.437179728898
 02/24  14:00:00,1.35545551849,6.13648546821,0.0,6.11156896025,0.0,0.152120002528,0.152120002528,0.152120002528,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.397610181329
 02/24  15:00:00,1.31348389352,5.94537370954,0.0,5.91905419435,0.0,0.147449537805,0.147449537805,0.147449537805,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.35829533
 02/24  16:00:00,1.36919827038,5.86444240646,0.0,5.83665986235,0.0,0.146115071299,0.146115071299,0.146115071299,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.363336438035
 02/24  17:00:00,1.62172203742,6.05523389729,0.0,6.02237201686,0.0,0.151250971831,0.151250971831,0.151250971831,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.410790709964
 02/24  18:00:00,2.16495539546,7.98767094126,0.0,7.94774900845,0.0,0.200540536241,0.200540536241,0.200540536241,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.512274927973
 02/24  19:00:00,2.55545427594,6.91104477213,0.0,6.86770160245,0.0,0.170022998645,0.170022998645,0.170022998645,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.605903999742
 02/24  20:00:00,2.67417645785,6.8343370218,0.0,6.78959834761,0.0,0.167600587003,0.167600587003,0.167600587003,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.621102275956
 02/24  21:00:00,2.55018513003,7.2492082717,0.0,7.20293154146,0.0,0.177941658393,0.177941658393,0.177941658393,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.565548976321
 02/24  22:00:00,2.31348529334,7.58221028309,0.0,7.53701394344,0.0,0.185939860509,0.185939860509,0.185939860509,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.497895761021
 02/24  23:00:00,1.89732453696,8.02248955295,0.0,7.98337791307,0.0,0.19660919086,0.19660919086,0.19660919086,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.389935155781
 02/24  24:00:00,1.49498112834,8.67461030051,0.0,8.64062301322,0.0,0.212854873778,0.212854873778,0.212854873778,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.273222877044
 02/25  01:00:00,1.09253723072,9.36434317673,0.0,9.33623051327,0.0,0.229771808564,0.229771808564,0.229771808564,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.160199373712
 02/25  02:00:00,0.919030291277,9.88439893252,0.0,9.85851457466,0.0,0.242142291036,0.242142291036,0.242142291036,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0987669932312
 02/25  03:00:00,0.856711941579,10.1833762107,0.0,10.1577919613,0.0,0.249129830229,0.249129830229,0.249129830229,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0819204931727
 02/25  04:00:00,0.862364677934,10.7911578366,0.0,10.7659337174,0.0,0.26364067113,0.26364067113,0.26364067113,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0866383834836
 02/25  05:00:00,0.914982077561,10.989911815,0.0,10.9656405403,0.0,0.268662985889,0.268662985889,0.268662985889,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.136219325522
 02/25  06:00:00,1.19560969103,11.238917578,0.0,11.2118327861,0.0,0.273546317266,0.273546317266,0.273546317266,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.350012194654
 02/25  07:00:00,1.81990995319,12.30540004,0.0,12.2741062265,0.0,0.300013060536,0.300013060536,0.300013060536,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.751097315895
 02/25  08:00:00,2.22547837565,12.384274147,0.0,12.3510221255,0.0,0.30221956675,0.30221956675,0.30221956675,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.865323467831
 02/25  09:00:00,2.12600292934,11.3931935796,0.0,11.3650809162,0.0,0.277162759127,0.277162759127,0.277162759127,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.842205059033
 02/25  10:00:00,1.87653112731,10.074705135,0.0,10.050778985,0.0,0.245110585259,0.245110585259,0.245110585259,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.755459360061
 02/25  11:00:00,1.79899545896,11.0620469822,0.0,11.0375581288,0.0,0.271664761275,0.271664761275,0.271664761275,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.649864681276
 02/25  12:00:00,1.65686819213,8.51198075208,0.0,8.48748439601,0.0,0.207366103505,0.207366103505,0.207366103505,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.554111510423
 02/25  13:00:00,1.54202019655,7.56321286543,0.0,7.53912915855,0.0,0.185795105527,0.185795105527,0.185795105527,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.480781800246
 02/25  14:00:00,1.45066733509,6.72066933881,0.0,6.69575283085,0.0,0.16593093928,0.16593093928,0.16593093928,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.435423028661
 02/25  15:00:00,1.39321576119,6.20703399351,0.0,6.18071447832,0.0,0.15382457994,0.15382457994,0.15382457994,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.392526583362
 02/25  16:00:00,1.44963204112,6.24679823911,0.0,6.219015695,0.0,0.155453932664,0.155453932664,0.155453932664,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.397372374561
 02/25  17:00:00,1.71109732237,6.52862467904,0.0,6.49576279861,0.0,0.162942081556,0.162942081556,0.162942081556,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.452556965936
 02/25  18:00:00,2.26631399338,8.63128228545,0.0,8.59136035264,0.0,0.216356204702,0.216356204702,0.216356204702,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.562465927221
 02/25  19:00:00,2.66794019566,7.46303332986,0.0,7.41969016018,0.0,0.183097715061,0.183097715061,0.183097715061,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.671004887508
 02/25  20:00:00,2.78975722311,7.19906617795,0.0,7.15432750376,0.0,0.176050686751,0.176050686751,0.176050686751,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.693988187272
 02/25  21:00:00,2.65775725487,7.39851154923,0.0,7.35223481899,0.0,0.181223390582,0.181223390582,0.181223390582,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.634983998643
 02/25  22:00:00,2.41041919822,7.71195100911,0.0,7.66675466946,0.0,0.189032755394,0.189032755394,0.189032755394,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.556129913553
 02/25  23:00:00,1.97404658984,8.12382209171,0.0,8.08471045184,0.0,0.199257634784,0.199257634784,0.199257634784,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.435715552819
 02/25  24:00:00,1.5355798586,8.53126767172,0.0,8.49728038444,0.0,0.209412672291,0.209412672291,0.209412672291,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.301728963463
 02/26  01:00:00,1.08218010458,8.94518491888,0.0,8.91707225542,0.0,0.219627637091,0.219627637091,0.219627637091,0.152146386518,0.0327763842622,0.0928550823819,0.408144195277,0.159986419047
 02/26  02:00:00,0.903622183387,9.23929987447,0.0,9.21341551661,0.0,0.226843495443,0.226843495443,0.226843495443,0.090160839344,0.0194230361695,0.0760998372053,0.37579329429,0.0986576809341
 02/26  03:00:00,0.839348269779,9.45044215384,0.0,9.42485790447,0.0,0.231843456661,0.231843456661,0.231843456661,0.0619855790406,0.0133533395118,0.0622424290361,0.371436270588,0.0818431949405
 02/26  04:00:00,0.833188951973,9.56664423362,0.0,9.54142011445,0.0,0.234551027627,0.234551027627,0.234551027627,0.0619855790406,0.0133533395118,0.0538948626218,0.366207842146,0.0865523010249
 02/26  05:00:00,0.882280829084,9.6350072613,0.0,9.6107359866,0.0,0.236137588435,0.236137588435,0.236137588435,0.0619855790406,0.0133533395118,0.0657425557055,0.352374291893,0.136043474498
 02/26  06:00:00,1.15669558471,9.60030030243,0.0,9.57321551058,0.0,0.235181796564,0.235181796564,0.235181796564,0.0676206374745,0.0145672805595,0.0799978719753,0.393221389098,0.349462609042
 02/26  07:00:00,1.74824798653,9.38307204497,0.0,9.35177823144,0.0,0.229606441326,0.229606441326,0.229606441326,0.129606216515,0.0279206166389,0.14030009709,0.454328646517,0.749841968444
 02/26  08:00:00,2.14148592501,9.0001088586,0.0,8.96685683713,0.0,0.219701990053,0.219701990053,0.219701990053,0.25921243303,0.0558412332777,0.228479448591,0.482758226172,0.863848593886
 02/26  09:00:00,2.04528573641,8.11368333595,0.0,8.08557067249,0.0,0.197893965,0.197893965,0.197893965,0.231037140861,0.049771545201,0.301038229845,0.408144195277,0.840756660226
 02/26  10:00:00,1.8176878642,7.63127883815,0.0,7.60735268823,0.0,0.187574448695,0.187574448695,0.187574448695,0.112701089013,0.0242788037928,0.37497357455,0.347363714635,0.75415223351
 02/26  11:00:00,1.7501317238,8.98646394309,0.0,8.96197508973,0.0,0.223925166314,0.223925166314,0.223925166314,0.090160839344,0.0194230361695,0.395705006816,0.355533134076,0.648740541075
 02/26  12:00:00,1.67821737167,9.17927778857,0.0,9.1547814325,0.0,0.22966676882,0.22966676882,0.22966676882,0.090160839344,0.0194230361695,0.413520643025,0.355642059669,0.553160024639
 02/26  13:00:00,1.54659231086,7.67060752301,0.0,7.64652381613,0.0,0.191186237847,0.191186237847,0.191186237847,0.090160839344,0.0194230361695,0.39956426318,0.349651152079,0.479962782237
 02/26  14:00:00,1.46711136241,7.40465175127,0.0,7.37973524331,0.0,0.183106620422,0.183106620422,0.183106620422,0.090160839344,0.0194230361695,0.361343598785,0.361741892852,0.434691374842
 02/26  15:00:00,1.41858749431,7.25498961069,0.0,7.2286700955,0.0,0.179849035561,0.179849035561,0.179849035561,0.0957958818448,0.0206369737848,0.331676763602,0.382110978658,0.391873860854
 02/26  16:00:00,1.46808971036,7.03872958402,0.0,7.01094703991,0.0,0.17456988581,0.17456988581,0.17456988581,0.112701089013,0.0242788037928,0.339830371887,0.403351469205,0.396714090657
 02/26  17:00:00,1.71751525768,6.86480929437,0.0,6.83194741395,0.0,0.170115596518,0.170115596518,0.170115596518,0.174686636187,0.0376321347236,0.389541408607,0.47709409536,0.451801386281
 02/26  18:00:00,2.25304175333,8.18787777565,0.0,8.14795584284,0.0,0.204025676093,0.204025676093,0.204025676093,0.338103187372,0.0728363942165,0.48031520192,0.579593077948,0.561524215784
 02/26  19:00:00,2.65011925581,6.74608552429,0.0,6.70274235461,0.0,0.166396170975,0.166396170975,0.166396170975,0.580410413235,0.125035814648,0.432484217059,0.629263148149,0.66988549174
 02/26  20:00:00,2.76942708956,6.37620155157,0.0,6.33146287738,0.0,0.15687272697,0.15687272697,0.15687272697,0.74382696442,0.160240091303,0.349483984996,0.649523308363,0.692836013505
 02/26  21:00:00,2.63466991864,6.45809329094,0.0,6.4118165607,0.0,0.159191647535,0.159191647535,0.159191647535,0.693111422582,0.149314618441,0.310626769787,0.671853054836,0.633928405457
 02/26  22:00:00,2.38384557318,6.62174153369,0.0,6.57654519404,0.0,0.163382917969,0.163382917969,0.163382917969,0.574775370734,0.123821877033,0.293847511999,0.656167769509,0.555206125937
 02/26  23:00:00,1.94290659312,6.8394012705,0.0,6.80028963063,0.0,0.168824894723,0.168824894723,0.168824894723,0.428264026716,0.0922594475479,0.234076814023,0.567829113952,0.435008296161
 02/26  24:00:00,1.50266865044,7.1615016308,0.0,7.12751434351,0.0,0.176965873236,0.176965873236,0.176965873236,0.298657810201,0.0643388309091,0.151364647498,0.493432934242,0.301264554351
 02/27  01:00:00,1.031049635,7.5203101241,0.0,7.49219746065,0.0,0.186086957875,0.186086957875,0.186086957875,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.148970311761
 02/27  02:00:00,0.855486996775,7.62210822916,0.0,7.5962238713,0.0,0.188476344973,0.188476344973,0.188476344973,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0928366688684
 02/27  03:00:00,0.791399416258,7.72173585814,0.0,7.69615160877,0.0,0.190773540546,0.190773540546,0.190773540546,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0775754959622
 02/27  04:00:00,0.784940722575,7.77498813893,0.0,7.74976401975,0.0,0.192258518333,0.192258518333,0.192258518333,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0819619850933
 02/27  05:00:00,0.827215229134,7.80779597972,0.0,7.78352470503,0.0,0.193133637499,0.193133637499,0.193133637499,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.126652981099
 02/27  06:00:00,1.08066508507,7.69844332773,0.0,7.67135853588,0.0,0.190361454035,0.190361454035,0.190361454035,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.322349144527
 02/27  07:00:00,1.63040142049,7.47320325091,0.0,7.44190943738,0.0,0.184556100663,0.184556100663,0.184556100663,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.687671255288
 02/27  08:00:00,1.99923703157,7.07057857847,0.0,7.037326557,0.0,0.174196697656,0.174196697656,0.174196697656,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.788266354762
 02/27  09:00:00,1.90993613433,7.03165654845,0.0,7.00354388499,0.0,0.173876596117,0.173876596117,0.173876596117,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.761861727922
 02/27  10:00:00,1.68470029718,6.94509069346,0.0,6.92116454353,0.0,0.172299712915,0.172299712915,0.172299712915,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.681470460742
 02/27  11:00:00,1.61984705169,8.29713288814,0.0,8.27264403478,0.0,0.2070030906,0.2070030906,0.2070030906,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.586294173973
 02/27  12:00:00,1.51649166621,6.95449715854,0.0,6.93000080248,0.0,0.172302882905,0.172302882905,0.172302882905,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.501286964621
 02/27  13:00:00,1.42617853439,6.59667752571,0.0,6.57259381882,0.0,0.163560286119,0.163560286119,0.163560286119,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.434985463591
 02/27  14:00:00,1.35970126285,6.35786870272,0.0,6.33295219475,0.0,0.158332673832,0.158332673832,0.158332673832,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.395643254382
 02/27  15:00:00,1.32187420307,6.32356186901,0.0,6.29724235382,0.0,0.157592284394,0.157592284394,0.157592284394,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.356542892957
 02/27  16:00:00,1.37574590775,6.1861315652,0.0,6.15834902109,0.0,0.154434569766,0.154434569766,0.154434569766,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.361564576942
 02/27  17:00:00,1.61625183068,5.92942537282,0.0,5.8965634924,0.0,0.147802850152,0.147802850152,0.147802850152,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.408768624893
 02/27  18:00:00,2.13772404434,7.03070056432,0.0,6.99077863151,0.0,0.175846349861,0.175846349861,0.175846349861,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.509737763234
 02/27  19:00:00,2.52268278049,5.65583185457,0.0,5.61248868489,0.0,0.140245254693,0.140245254693,0.140245254693,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.602910248243
 02/27  20:00:00,2.63856220794,5.45745586185,0.0,5.41271718766,0.0,0.135039109172,0.135039109172,0.135039109172,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.618049503875
 02/27  21:00:00,2.50274694623,5.38663635741,0.0,5.34035962717,0.0,0.13328380883,0.13328380883,0.13328380883,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.562768642085
 02/27  22:00:00,2.26504193816,5.64863641569,0.0,5.60344007604,0.0,0.139940037768,0.139940037768,0.139940037768,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.49545222858
 02/27  23:00:00,1.84713025444,5.975335164,0.0,5.93622352413,0.0,0.148280977288,0.148280977288,0.148280977288,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.388069086832
 02/27  24:00:00,1.43757765524,6.30939954434,0.0,6.27541225705,0.0,0.156686986629,0.156686986629,0.156686986629,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.271987291095
 02/28  01:00:00,1.00980788006,6.64386343879,0.0,6.61575077533,0.0,0.165052567242,0.165052567242,0.165052567242,0.152146386518,0.0327763842622,0.0862813993051,0.408144195277,0.148762947459
 02/28  02:00:00,0.837642940959,6.87229679436,0.0,6.84641243649,0.0,0.170737731119,0.170737731119,0.170737731119,0.090160839344,0.0194230361695,0.07215281313,0.37579329429,0.0927312269056
 02/28  03:00:00,0.775097067209,7.03294290593,0.0,7.00735865656,0.0,0.174545769216,0.174545769216,0.174545769216,0.0619855790406,0.0133533395118,0.0596311906089,0.371436270588,0.0775009182429
 02/28  04:00:00,0.774055874074,7.31606989104,0.0,7.29084577187,0.0,0.181457054038,0.181457054038,0.181457054038,0.0619855790406,0.0133533395118,0.0525294584498,0.366207842146,0.0818786008882
 02/28  05:00:00,0.817489037068,7.3989855698,0.0,7.3747142951,0.0,0.183577717612,0.183577717612,0.183577717612,0.0619855790406,0.0133533395118,0.06307140009,0.352374291893,0.126482708921
 02/28  06:00:00,1.07299077878,7.40381553375,0.0,7.3767307419,0.0,0.183225691511,0.183225691511,0.183225691511,0.0676206374745,0.0145672805595,0.0759011793751,0.393221389098,0.321810600758
 02/28  07:00:00,1.62346313174,7.23967576709,0.0,7.20838195356,0.0,0.178847924065,0.178847924065,0.178847924065,0.129606216515,0.0279206166389,0.129674584873,0.454328646517,0.686441143128
 02/28  08:00:00,1.99349582494,6.90256260118,0.0,6.86931057971,0.0,0.169892229245,0.169892229245,0.169892229245,0.25921243303,0.0558412332777,0.207318086672,0.482758226172,0.786829616548
 02/28  09:00:00,1.89075836214,6.33644711979,0.0,6.30833445634,0.0,0.156097118178,0.156097118178,0.156097118178,0.231037140861,0.049771545201,0.268600928953,0.408144195277,0.76046343367
 02/28  10:00:00,1.66450364485,6.1787735625,0.0,6.15484741258,0.0,0.153358855861,0.153358855861,0.153358855861,0.112701089013,0.0242788037928,0.329942516084,0.347363714635,0.680214665463
 02/28  11:00:00,1.59169684488,7.17416507339,0.0,7.14967622004,0.0,0.179931141206,0.179931141206,0.179931141206,0.090160839344,0.0194230361695,0.344788777527,0.355533134076,0.585215916557
 02/28  12:00:00,1.49071981981,5.91214748232,0.0,5.88765112625,0.0,0.147444862938,0.147444862938,0.147444862938,0.090160839344,0.0194230361695,0.361031883506,0.355642059669,0.500373138181
 02/28  13:00:00,1.39962892547,5.52277564691,0.0,5.49869194002,0.0,0.137796157305,0.137796157305,0.137796157305,0.090160839344,0.0194230361695,0.351753757089,0.349651152079,0.434199983483
 02/28  14:00:00,1.33470730866,5.35694639363,0.0,5.33202988566,0.0,0.134042792345,0.134042792345,0.134042792345,0.090160839344,0.0194230361695,0.31775556627,0.361741892852,0.394939181679
 02/28  15:00:00,1.28095287715,4.69080527872,0.0,4.66448576354,0.0,0.117298281963,0.117298281963,0.117298281963,0.0957958818448,0.0206369737848,0.292551191427,0.382110978658,0.35591556947
 02/28  16:00:00,1.33044991168,4.37238098591,0.0,4.3445984418,0.0,0.109772860178,0.109772860178,0.109772860178,0.112701089013,0.0242788037928,0.302771399031,0.403351469205,0.360930290458
 02/28  17:00:00,1.57374428229,4.22435655142,0.0,4.19149467099,0.0,0.106019158375,0.106019158375,0.106019158375,0.174686636187,0.0376321347236,0.353623489359,0.47709409536,0.408044768288
 02/28  18:00:00,2.0929175822,5.20536092265,0.0,5.16543898983,0.0,0.131948123194,0.131948123194,0.131948123194,0.338103187372,0.0728363942165,0.444963271704,0.579593077948,0.508829527766
 02/28  19:00:00,2.48231141567,4.04481732548,0.0,4.0014741558,0.0,0.100945569641,0.100945569641,0.100945569641,0.580410413235,0.125035814648,0.398173901519,0.629263148149,0.601838568474
 02/28  20:00:00,2.6019664867,3.99526543697,0.0,3.95052676278,0.0,0.0995362053066,0.0995362053066,0.0995362053066,0.74382696442,0.160240091303,0.315239230802,0.649523308363,0.616956686503
 02/28  21:00:00,2.47269509166,4.18658098713,0.0,4.14030425689,0.0,0.104227245411,0.104227245411,0.104227245411,0.693111422582,0.149314618441,0.275771399459,0.671853054836,0.561773350929
 02/28  22:00:00,2.23743014204,4.54673769758,0.0,4.50154135793,0.0,0.113202966027,0.113202966027,0.113202966027,0.574775370734,0.123821877033,0.258240654531,0.656167769509,0.494577504203
 02/28  23:00:00,1.82381140174,5.03990213224,0.0,5.00079049237,0.0,0.125630099937,0.125630099937,0.125630099937,0.428264026716,0.0922594475479,0.205783602099,0.567829113952,0.387401111484
 02/28  24:00:00,1.41879166871,5.55028314679,0.0,5.51629585951,0.0,0.138343311194,0.138343311194,0.138343311194,0.298657810201,0.0643388309091,0.135829802162,0.493432934242,0.271544979999
 03/01  01:00:00,0.957493608692,6.12817859741,0.0,6.10364963265,0.0,0.152858642412,0.152858642412,0.152858642412,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148548431772
 03/01  02:00:00,0.794830348969,6.58418889517,0.0,6.56160417982,0.0,0.163934516892,0.163934516892,0.163934516892,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0926222055629
 03/01  03:00:00,0.738251563827,6.97980493399,0.0,6.95748207041,0.0,0.17333710162,0.17333710162,0.17333710162,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0774238331671
 03/01  04:00:00,0.738591959503,7.31835610975,0.0,7.2963474683,0.0,0.181342805074,0.181342805074,0.181342805074,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0817924140726
 03/01  05:00:00,0.785313687689,7.51077894037,0.0,7.4896016783,0.0,0.185780322335,0.185780322335,0.185780322335,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.126306672512
 03/01  06:00:00,1.03570667348,7.59849722524,0.0,7.5748651028,0.0,0.18748727598,0.18748727598,0.18748727598,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.321253809042
 03/01  07:00:00,1.54818477449,7.48006401459,0.0,7.45275942105,0.0,0.184290875897,0.184290875897,0.184290875897,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.685169293685
 03/01  08:00:00,1.84837096511,6.95826755168,0.0,6.92925437532,0.0,0.170467429913,0.170467429913,0.170467429913,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.785344124859
 03/01  09:00:00,1.7296630488,5.86354033909,0.0,5.83901137434,0.0,0.143402744851,0.143402744851,0.143402744851,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.759017690384
 03/01  10:00:00,1.5414035723,4.62770924767,0.0,4.60683311513,0.0,0.113799814854,0.113799814854,0.113799814854,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.678916268835
 03/01  11:00:00,1.45444258725,4.65993433089,0.0,4.63856722629,0.0,0.116669574207,0.116669574207,0.116669574207,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.584101080844
 03/01  12:00:00,1.34502532741,3.06135127174,0.0,3.03997762084,0.0,0.0766157481207,0.0766157481207,0.0766157481207,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.499428318315
 03/01  13:00:00,1.26006659565,2.87351749986,0.0,2.85250389514,0.0,0.0725829128491,0.0725829128491,0.0725829128491,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.433387854784
 03/01  14:00:00,1.19583673411,2.73087787815,0.0,2.70913763477,0.0,0.0694344975124,0.0694344975124,0.0694344975124,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.394211188043
 03/01  15:00:00,1.15069396051,2.76703096575,0.0,2.74406656533,0.0,0.0705427992453,0.0705427992453,0.0705427992453,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.355266954272
 03/01  16:00:00,1.19272803019,2.70661121996,0.0,2.68237029215,0.0,0.0689197878148,0.0689197878148,0.0689197878148,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.360274488898
 03/01  17:00:00,1.39649750361,2.7026680464,0.0,2.67399527735,0.0,0.0686097557313,0.0686097557313,0.0686097557313,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.407296348653
 03/01  18:00:00,1.82240381813,3.42836939693,0.0,3.39353656494,0.0,0.087189246413,0.087189246413,0.087189246413,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.507890480314
 03/01  19:00:00,2.1823770314,2.9291006262,0.0,2.89128268401,0.0,0.0738147746922,0.0738147746922,0.0738147746922,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.600730540549
 03/01  20:00:00,2.36137638776,2.821554449,0.0,2.78251889606,0.0,0.0707662892705,0.0707662892705,0.0707662892705,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.61582680751
 03/01  21:00:00,2.34427723302,2.70680017511,0.0,2.66642263184,0.0,0.0677705292942,0.0677705292942,0.0677705292942,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.560744290511
 03/01  22:00:00,2.11821340032,2.86942860639,0.0,2.8299937295,0.0,0.0717352342405,0.0717352342405,0.0717352342405,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.493673097398
 03/01  23:00:00,1.71697253436,3.17554279218,0.0,3.14141695997,0.0,0.0797837898428,0.0797837898428,0.0797837898428,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.386710469387
 03/01  24:00:00,1.31557156785,3.3791145071,0.0,3.34945979391,0.0,0.0852159749366,0.0852159749366,0.0852159749366,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.271087688612
 03/02  01:00:00,0.898025360533,3.70600040912,0.0,3.68147144437,0.0,0.0936119910777,0.0936119910777,0.0936119910777,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148326834947
 03/02  02:00:00,0.728599879328,3.86678594521,0.0,3.84420122987,0.0,0.0978166584762,0.0978166584762,0.0978166584762,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0925095943381
 03/02  03:00:00,0.663778527465,3.91447940988,0.0,3.8921565463,0.0,0.0989437217445,0.0989437217445,0.0989437217445,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0773441766796
 03/02  04:00:00,0.65672044695,3.9419629571,0.0,3.91995431565,0.0,0.0995603475301,0.0995603475301,0.0995603475301,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0817033590635
 03/02  05:00:00,0.699485983892,3.9649557023,0.0,3.94377844023,0.0,0.100134416696,0.100134416696,0.100134416696,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.126124874354
 03/02  06:00:00,0.945864353959,3.89256506355,0.0,3.86893294111,0.0,0.0982199146622,0.0982199146622,0.0982199146622,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.32067885084
 03/02  07:00:00,1.482049317,4.71700913196,0.0,4.68970453842,0.0,0.119468642772,0.119468642772,0.119468642772,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.683856069324
 03/02  08:00:00,1.78468692874,4.30010947818,0.0,4.27109630183,0.0,0.108317199092,0.108317199092,0.108317199092,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.783810319312
 03/02  09:00:00,1.69501703869,4.39653002821,0.0,4.37200106345,0.0,0.110249498926,0.110249498926,0.110249498926,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.757524926204
 03/02  10:00:00,1.5361782319,4.37276625105,0.0,4.35189011852,0.0,0.109915123391,0.109915123391,0.109915123391,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.677575619892
 03/02  11:00:00,1.46761341203,5.18052764121,0.0,5.15916053661,0.0,0.130991520069,0.130991520069,0.130991520069,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.582949959759
 03/02  12:00:00,1.37096820411,4.12182503267,0.0,4.10045138177,0.0,0.103534206161,0.103534206161,0.103534206161,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.49845273697
 03/02  13:00:00,1.28501702159,3.90816328622,0.0,3.8871496815,0.0,0.0983718920921,0.0983718920921,0.0983718920921,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.432549301473
 03/02  14:00:00,1.22396033156,3.89138903825,0.0,3.86964879486,0.0,0.098309765828,0.098309765828,0.098309765828,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.393459517177
 03/02  15:00:00,1.17640594233,3.82657229054,0.0,3.80360789012,0.0,0.0969244916244,0.0969244916244,0.0969244916244,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.354597243718
 03/02  16:00:00,1.22293928731,3.9404903652,0.0,3.91624943739,0.0,0.0998081800814,0.0998081800814,0.0998081800814,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.35959735375
 03/02  17:00:00,1.43767524517,4.36493945923,0.0,4.33626669018,0.0,0.110560258288,0.110560258288,0.110560258288,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.406523587657
 03/02  18:00:00,1.89654169682,6.3873374725,0.0,6.35250464051,0.0,0.16229673501,0.16229673501,0.16229673501,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.506920870409
 03/02  19:00:00,2.25761967883,6.01690828471,0.0,5.97909034252,0.0,0.150201494571,0.150201494571,0.150201494571,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.599586468098
 03/02  20:00:00,2.43721564202,5.97176826484,0.0,5.9327327119,0.0,0.147772180512,0.147772180512,0.147772180512,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.614660170522
 03/02  21:00:00,2.43352457148,6.38977922977,0.0,6.34940168651,0.0,0.158080399263,0.158080399263,0.158080399263,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.559681759003
 03/02  22:00:00,2.2127865614,6.77172828797,0.0,6.73229341109,0.0,0.167242216782,0.167242216782,0.167242216782,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.492739275934
 03/02  23:00:00,1.82347995241,7.56603975389,0.0,7.53191392168,0.0,0.187004312215,0.187004312215,0.187004312215,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.385997365067
 03/02  24:00:00,1.42983317067,8.09832002247,0.0,8.06866530927,0.0,0.199949756599,0.199949756599,0.199949756599,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.270615509766
 03/03  01:00:00,1.01472604506,8.53929143441,0.0,8.51476246966,0.0,0.21054129478,0.21054129478,0.21054129478,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.148098215774
 03/03  02:00:00,0.845655400029,8.73105706692,0.0,8.70847235157,0.0,0.214988304118,0.214988304118,0.214988304118,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0923934693972
 03/03  03:00:00,0.789826043176,9.14828405156,0.0,9.12596118798,0.0,0.22507335486,0.22507335486,0.22507335486,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0772620592758
 03/03  04:00:00,0.79240620487,9.56841717139,0.0,9.54640852994,0.0,0.235337911153,0.235337911153,0.235337911153,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0816115533598
 03/03  05:00:00,0.840083431065,9.81156182088,0.0,9.79038455881,0.0,0.240919320265,0.240919320265,0.240919320265,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125937417958
 03/03  06:00:00,1.0917568431,9.98716719921,0.0,9.96353507678,0.0,0.244705205047,0.244705205047,0.244705205047,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.320086049595
 03/03  07:00:00,1.62740329099,10.8555484388,0.0,10.8282438453,0.0,0.266176690171,0.266176690171,0.266176690171,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.682501995907
 03/03  08:00:00,1.91953426451,10.0178478982,0.0,9.98883472189,0.0,0.244746043902,0.244746043902,0.244746043902,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.78222881027
 03/03  09:00:00,1.82285573538,9.82685759937,0.0,9.80232863462,0.0,0.239627476096,0.239627476096,0.239627476096,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.755985645716
 03/03  10:00:00,1.64532448417,9.03889978564,0.0,9.01802365311,0.0,0.22044384671,0.22044384671,0.22044384671,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.676193148843
 03/03  11:00:00,1.58272882019,10.0005292739,0.0,9.97916216932,0.0,0.247293929067,0.247293929067,0.247293929067,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.581762958919
 03/03  12:00:00,1.45688150668,7.75439329678,0.0,7.73301964588,0.0,0.190453471691,0.190453471691,0.190453471691,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.497446774012
 03/03  13:00:00,1.35197980604,6.71007005182,0.0,6.68905644711,0.0,0.16619936514,0.16619936514,0.16619936514,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.431684612882
 03/03  14:00:00,1.28024333841,6.2251432609,0.0,6.20340301752,0.0,0.155367889131,0.155367889131,0.155367889131,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.392684400717
 03/03  15:00:00,1.23062223269,6.06725838692,0.0,6.04429398651,0.0,0.151831389546,0.151831389546,0.151831389546,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.353906636147
 03/03  16:00:00,1.27625001896,6.11801627945,0.0,6.09377535164,0.0,0.153817175579,0.153817175579,0.153817175579,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.358899089907
 03/03  17:00:00,1.48665337812,6.3877967627,0.0,6.35912399365,0.0,0.160335264755,0.160335264755,0.160335264755,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.405726714147
 03/03  18:00:00,1.94650686632,8.47146366061,0.0,8.43663082862,0.0,0.213261734438,0.213261734438,0.213261734438,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.505921040483
 03/03  19:00:00,2.2913886302,7.50614588303,0.0,7.46832794084,0.0,0.185150188655,0.185150188655,0.185150188655,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.59840672539
 03/03  20:00:00,2.47337544243,7.52851427879,0.0,7.48947872586,0.0,0.18513500184,0.18513500184,0.18513500184,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.613457149604
 03/03  21:00:00,2.46942602879,7.93521902909,0.0,7.89484148583,0.0,0.195077527213,0.195077527213,0.195077527213,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.558586088358
 03/03  22:00:00,2.25398696661,8.52806809238,0.0,8.4886332155,0.0,0.209405561434,0.209405561434,0.209405561434,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.491776336493
 03/03  23:00:00,1.8636873896,9.29434107912,0.0,9.26021524692,0.0,0.22794708321,0.22794708321,0.22794708321,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.38526203126
 03/03  24:00:00,1.4725701434,9.94493939102,0.0,9.91528467782,0.0,0.243173635723,0.243173635723,0.243173635723,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.270128603372
 03/04  01:00:00,1.07980466616,10.593058541,0.0,10.5685295762,0.0,0.258601332269,0.258601332269,0.258601332269,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.158543116308
 03/04  02:00:00,0.905063143504,10.8629125425,0.0,10.8403278272,0.0,0.264924627509,0.264924627509,0.264924627509,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0979178654055
 03/04  03:00:00,0.845854539097,11.2754563753,0.0,11.2531335117,0.0,0.274432672846,0.274432672846,0.274432672846,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0813199987841
 03/04  04:00:00,0.842499068387,11.4914254819,0.0,11.4694168405,0.0,0.279707222547,0.279707222547,0.279707222547,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0859697013109
 03/04  05:00:00,0.893631297597,11.6206958081,0.0,11.5995185461,0.0,0.282880041813,0.282880041813,0.282880041813,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.134853407327
 03/04  06:00:00,1.16390457154,11.7961434891,0.0,11.7725113666,0.0,0.287098856251,0.287098856251,0.287098856251,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.345743434233
 03/04  07:00:00,1.71476467406,11.6755018362,0.0,11.6481972426,0.0,0.284067180026,0.284067180026,0.284067180026,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.741347376908
 03/04  08:00:00,2.04414634199,11.3692849973,0.0,11.3402718209,0.0,0.276557734197,0.276557734197,0.276557734197,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.85386783553
 03/04  09:00:00,1.94870094887,10.6065453104,0.0,10.5820163456,0.0,0.25806598907,0.25806598907,0.25806598907,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.830955045345
 03/04  10:00:00,1.77344603952,9.63119688,0.0,9.61032074746,0.0,0.234420893525,0.234420893525,0.234420893525,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.745306598912
 03/04  11:00:00,1.69868701753,10.2427218845,0.0,10.2213547799,0.0,0.252965339441,0.252965339441,0.252965339441,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.641133516595
 03/04  12:00:00,1.55993490521,7.80622357003,0.0,7.78484991912,0.0,0.191743310527,0.191743310527,0.191743310527,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.546721574187
 03/04  13:00:00,1.44194913345,6.68267572181,0.0,6.6616621171,0.0,0.165622214553,0.165622214553,0.165622214553,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.474420584782
 03/04  14:00:00,1.35040027498,5.8085191808,0.0,5.78677893742,0.0,0.144880996761,0.144880996761,0.144880996761,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.429740197148
 03/04  15:00:00,1.2979462874,5.8323273065,0.0,5.80936290608,0.0,0.146479751522,0.146479751522,0.146479751522,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.387456756713
 03/04  16:00:00,1.35385096356,6.38164038144,0.0,6.35739945363,0.0,0.160998890365,0.160998890365,0.160998890365,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.392259346863
 03/04  17:00:00,1.55516634081,6.06460458578,0.0,6.03593181673,0.0,0.151968800492,0.151968800492,0.151968800492,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.44668822185
 03/04  18:00:00,2.00798742928,7.56202323575,0.0,7.52719040376,0.0,0.190159826501,0.190159826501,0.190159826501,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.555151581167
 03/04  19:00:00,2.36532889055,6.47904799878,0.0,6.44123005659,0.0,0.160876305837,0.160876305837,0.160876305837,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.662310553011
 03/04  20:00:00,2.5486147414,6.25600811832,0.0,6.21697256539,0.0,0.154547522011,0.154547522011,0.154547522011,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.685039174215
 03/04  21:00:00,2.53013994189,6.17955058633,0.0,6.13917304306,0.0,0.152737134642,0.152737134642,0.152737134642,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.6267850237
 03/04  22:00:00,2.28778814267,6.08696220053,0.0,6.04752732365,0.0,0.150421553126,0.150421553126,0.150421553126,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.548954663395
 03/04  23:00:00,1.86766577839,6.41392292792,0.0,6.37979709572,0.0,0.158671811828,0.158671811828,0.158671811828,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.430222479511
 03/04  24:00:00,1.43504490427,6.52019851644,0.0,6.49054380324,0.0,0.162120292258,0.162120292258,0.162120292258,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.298121862367
 03/05  01:00:00,0.992551288285,6.90051323426,0.0,6.8759842695,0.0,0.171615500475,0.171615500475,0.171615500475,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.158275570225
 03/05  02:00:00,0.821541488038,7.2938474695,0.0,7.27126275415,0.0,0.181539960101,0.181539960101,0.181539960101,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0977808773482
 03/05  03:00:00,0.766584879249,7.85246540339,0.0,7.83014253981,0.0,0.195259873052,0.195259873052,0.195259873052,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0812231387294
 03/05  04:00:00,0.763881797119,8.11720894597,0.0,8.09520030453,0.0,0.20119780026,0.20119780026,0.20119780026,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0858618523298
 03/05  05:00:00,0.820695213261,8.49600296067,0.0,8.47482569859,0.0,0.210164253891,0.210164253891,0.210164253891,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.134633110913
 03/05  06:00:00,1.08482439273,8.44261396786,0.0,8.41898184542,0.0,0.208707103379,0.208707103379,0.208707103379,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.345055008292
 03/05  07:00:00,1.63344337449,8.30684746186,0.0,8.27954286832,0.0,0.204318239473,0.204318239473,0.204318239473,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.739775017888
 03/05  08:00:00,1.94665911291,7.4017509471,0.0,7.37273777074,0.0,0.180917955345,0.180917955345,0.180917955345,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.852020385302
 03/05  09:00:00,1.84569799819,6.39138054059,0.0,6.36685157583,0.0,0.15687733304,0.15687733304,0.15687733304,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.829140750697
 03/05  10:00:00,1.66470709049,5.15166151509,0.0,5.13078538255,0.0,0.127319309367,0.127319309367,0.127319309367,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.743669234042
 03/05  11:00:00,1.56889898098,4.95980069302,0.0,4.93843358841,0.0,0.124585407717,0.124585407717,0.124585407717,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.639725411767
 03/05  12:00:00,1.44611162315,3.14584088002,0.0,3.12446722912,0.0,0.0791118320645,0.0791118320645,0.0791118320645,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.54552977059
