Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/05  13:00:00,1.32942171471,2.13773000506,0.0,2.11671640035,0.0,0.0541206852638,0.0541206852638,0.0541206852638,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.473394695329
 03/05  14:00:00,1.24385845625,1.54145577979,0.0,1.51971553641,0.0,0.0392556592633,0.0392556592633,0.0392556592633,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.428823715912
 03/05  15:00:00,1.18380105109,1.30406393334,0.0,1.28109953292,0.0,0.0331521301038,0.0331521301038,0.0331521301038,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.386639141816
 03/05  16:00:00,1.22834599288,1.4155956233,0.0,1.39135469549,0.0,0.0363184980961,0.0363184980961,0.0363184980961,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.391434768454
 03/05  17:00:00,1.43911983077,1.44172962346,0.0,1.41305685441,0.0,0.0368687432598,0.0368687432598,0.0368687432598,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.445741769039
 03/05  18:00:00,1.87957901915,2.44810213099,0.0,2.413269299,0.0,0.0629310011756,0.0629310011756,0.0629310011756,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.553971996363
 03/05  19:00:00,2.25106561675,1.90447283558,0.0,1.86665489339,0.0,0.0480151659536,0.0480151659536,0.0480151659536,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.660908419104
 03/05  20:00:00,2.44275701705,1.99551346098,0.0,1.95647790804,0.0,0.0501330004109,0.0501330004109,0.0501330004109,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.683595971457
 03/05  21:00:00,2.43156482152,2.20896993311,0.0,2.16859238984,0.0,0.0554842635077,0.0554842635077,0.0554842635077,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.625462774465
 03/05  22:00:00,2.20002263821,2.53594045892,0.0,2.49650558203,0.0,0.0638132018043,0.0638132018043,0.0638132018043,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.547797510254
 03/05  23:00:00,1.78806143992,3.16229021307,0.0,3.12816438086,0.0,0.0799533337049,0.0799533337049,0.0799533337049,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.429336619163
 03/05  24:00:00,1.36185784387,3.54205279392,0.0,3.51239808073,0.0,0.0895149478834,0.0895149478834,0.0895149478834,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.297540146348
 03/06  01:00:00,0.909639369296,4.19805436467,0.0,4.17352539991,0.0,0.106181910296,0.106181910296,0.106181910296,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.147370924491
 03/06  02:00:00,0.745125870629,4.5511973627,0.0,4.52861264735,0.0,0.114827968257,0.114827968257,0.114827968257,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0920242758585
 03/06  03:00:00,0.683233989456,4.71313307448,0.0,4.6908102109,0.0,0.118742345722,0.118742345722,0.118742345722,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0770010146939
 03/06  04:00:00,0.687783634253,5.20624646526,0.0,5.18423782381,0.0,0.131007168027,0.131007168027,0.131007168027,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.081319725869
 03/06  05:00:00,0.737167120873,5.51675229279,0.0,5.49557503071,0.0,0.138598864462,0.138598864462,0.138598864462,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125341563569
 03/06  06:00:00,0.988454900742,5.72209031616,0.0,5.69845819372,0.0,0.143287823891,0.143287823891,0.143287823891,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.318201488394
 03/06  07:00:00,1.49526898537,5.53413218051,0.0,5.50682758697,0.0,0.138346884409,0.138346884409,0.138346884409,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.678197496055
 03/06  08:00:00,1.79492853943,5.04753073451,0.0,5.01851755816,0.0,0.125167871972,0.125167871972,0.125167871972,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.777201257122
 03/06  09:00:00,1.68315237463,4.22327644725,0.0,4.1987474825,0.0,0.104817057714,0.104817057714,0.104817057714,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.751092703352
 03/06  10:00:00,1.5017250138,3.25628714306,0.0,3.23541101052,0.0,0.0812386366721,0.0812386366721,0.0812386366721,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.671798888516
 03/06  11:00:00,1.41098580465,3.13593815099,0.0,3.11457104638,0.0,0.0793239649218,0.0793239649218,0.0793239649218,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.577989907527
 03/06  12:00:00,1.31284767435,1.96112793948,0.0,1.93975428858,0.0,0.0496173259037,0.0496173259037,0.0496173259037,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.494249087467
 03/06  13:00:00,1.21812464164,1.38350443651,0.0,1.36249083179,0.0,0.0350927610357,0.0350927610357,0.0350927610357,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.428936052584
 03/06  14:00:00,1.14686707331,0.965865745258,0.0,0.944125501876,0.0,0.0244554062498,0.0244554062498,0.0244554062498,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.3902206185
 03/06  15:00:00,1.09737273216,0.823873590081,0.0,0.800909189663,0.0,0.0207770181663,0.0207770181663,0.0207770181663,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.351711507004
 03/06  16:00:00,1.14705122043,1.051763511,0.0,1.02752258319,0.0,0.0268378419853,0.0268378419853,0.0268378419853,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.356679624965
 03/06  17:00:00,1.35164512336,1.09580582488,0.0,1.06713305583,0.0,0.0278599104687,0.0278599104687,0.0278599104687,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.403193813672
 03/06  18:00:00,1.7681653079,1.49661407839,0.0,1.4617812464,0.0,0.0380982655738,0.0380982655738,0.0380982655738,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.502742950925
 03/06  19:00:00,2.12943623586,1.07786492315,0.0,1.04004698096,0.0,0.0269477945866,0.0269477945866,0.0269477945866,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.594656725113
 03/06  20:00:00,2.31175120899,1.09712080256,0.0,1.05808524962,0.0,0.0273347157676,0.0273347157676,0.0273347157676,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.609633202241
 03/06  21:00:00,2.30054641399,1.19121012723,0.0,1.15083258397,0.0,0.0296806189396,0.0296806189396,0.0296806189396,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.555103381829
 03/06  22:00:00,2.07893422724,1.4912739769,0.0,1.45183910001,0.0,0.0374136660913,0.0374136660913,0.0374136660913,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.488715492469
 03/06  23:00:00,1.68069247163,1.87071901907,0.0,1.83659318687,0.0,0.047289577413,0.047289577413,0.047289577413,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.382924619086
 03/06  24:00:00,1.28228445639,2.14471570616,0.0,2.11506099297,0.0,0.0544356285393,0.0544356285393,0.0544356285393,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.268580923549
 03/07  01:00:00,0.870838479875,2.65950705107,0.0,2.63497808631,0.0,0.0676370234193,0.0676370234193,0.0676370234193,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.147114921948
 03/07  02:00:00,0.704675904544,2.93084612057,0.0,2.90826140522,0.0,0.07450788473,0.07450788473,0.07450788473,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0918943932999
 03/07  03:00:00,0.647790264361,3.2859938634,0.0,3.26367099982,0.0,0.0833904901313,0.0833904901313,0.0833904901313,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0769091451895
 03/07  04:00:00,0.651564773388,3.73990328537,0.0,3.71789464392,0.0,0.0948909687561,0.0948909687561,0.0948909687561,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0812170642747
 03/07  05:00:00,0.701328596919,4.06823074143,0.0,4.04705347935,0.0,0.10296992436,0.10296992436,0.10296992436,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.125131979717
 03/07  06:00:00,0.947476473041,4.08394248054,0.0,4.0603103581,0.0,0.102972204291,0.102972204291,0.102972204291,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.317538680293
 03/07  07:00:00,1.45183596048,3.84000019777,0.0,3.81269560423,0.0,0.0964278315595,0.0964278315595,0.0964278315595,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.676683524012
 03/07  08:00:00,1.75215778775,3.37428040972,0.0,3.34526723336,0.0,0.0841653993506,0.0841653993506,0.0841653993506,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.775432978065
 03/07  09:00:00,1.64698159867,2.81389741881,0.0,2.78936845406,0.0,0.0703672464935,0.0703672464935,0.0703672464935,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.749371738607
 03/07  10:00:00,1.47368221752,2.17869219484,0.0,2.1578160623,0.0,0.0547414269553,0.0547414269553,0.0547414269553,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.670253301952
 03/07  11:00:00,1.38461851942,2.13756437348,0.0,2.11619726887,0.0,0.0542837609932,0.0542837609932,0.0542837609932,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.576662826228
 03/07  12:00:00,1.28571534576,0.939298869609,0.0,0.917925218708,0.0,0.023609699681,0.023609699681,0.023609699681,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.493124385107
 03/07  13:00:00,1.18976235445,0.31878888994,0.0,0.297775285225,0.0,0.00769720855342,0.00769720855342,0.00769720855342,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.427969317879
 03/07  14:00:00,1.12139180495,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.389200756391
 03/07  15:00:00,1.07560498176,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.350720774765
 03/07  16:00:00,1.11922371986,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.355689966379
 03/07  17:00:00,1.32280560412,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.402214204901
 03/07  18:00:00,1.73515329515,0.273906333761,0.0,0.239073501771,0.0,0.00621775869914,0.00621775869914,0.00621775869914,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.501611445056
 03/07  19:00:00,2.10497573966,0.184207310787,0.0,0.146389368594,0.0,0.00380626997836,0.00380626997836,0.00380626997836,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.593337753526
 03/07  20:00:00,2.28972525366,0.29502998087,0.0,0.255994427937,0.0,0.00665373880984,0.00665373880984,0.00665373880984,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.608288223867
 03/07  21:00:00,2.28366189826,0.580126731217,0.0,0.539749187951,0.0,0.0140210628886,0.0140210628886,0.0140210628886,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.553878422151
 03/07  22:00:00,2.0627117419,0.898481027841,0.0,0.859046150955,0.0,0.0222677449664,0.0222677449664,0.0222677449664,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.487638928246
 03/07  23:00:00,1.66437255596,1.26380952858,0.0,1.22968369637,0.0,0.0317917501746,0.0317917501746,0.0317917501746,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.382102530657
 03/07  24:00:00,1.27017269442,1.69287241435,0.0,1.66321770116,0.0,0.0428682497808,0.0428682497808,0.0428682497808,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.268036540337
 03/08  01:00:00,0.855994570361,2.08615999511,0.0,2.06163103035,0.0,0.0530557790074,0.0530557790074,0.0530557790074,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146852256845
 03/08  02:00:00,0.690862906519,2.39166028087,0.0,2.36907556552,0.0,0.0608281150374,0.0608281150374,0.0608281150374,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0917611649678
 03/08  03:00:00,0.628651688114,2.53563244895,0.0,2.51330958537,0.0,0.0643460581681,0.0643460581681,0.0643460581681,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0768150009053
 03/08  04:00:00,0.622942773607,2.61728621625,0.0,2.5952775748,0.0,0.0663742441988,0.0663742441988,0.0663742441988,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0811117890512
 03/08  05:00:00,0.665464385767,2.65227610787,0.0,2.6310988458,0.0,0.0673206775787,0.0673206775787,0.0673206775787,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.124917015347
 03/08  06:00:00,0.911887137247,2.68320197922,0.0,2.65956985679,0.0,0.0680627042884,0.0680627042884,0.0680627042884,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.316858844502
 03/08  07:00:00,1.41716584251,2.50098542941,0.0,2.47368083587,0.0,0.0633105382233,0.0633105382233,0.0633105382233,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.675130699379
 03/08  08:00:00,1.72061616194,2.16448649983,0.0,2.13547332348,0.0,0.0544374311618,0.0544374311618,0.0544374311618,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.773619320437
 03/08  09:00:00,1.622861018,1.90497460755,0.0,1.8804456428,0.0,0.0480117883404,0.0480117883404,0.0480117883404,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.7476066161
 03/08  10:00:00,1.4525048487,1.39523221038,0.0,1.37435607785,0.0,0.0351493004091,0.0351493004091,0.0351493004091,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.668668059678
 03/08  11:00:00,1.35375068288,0.986519656023,0.0,0.965152551415,0.0,0.0247770561056,0.0247770561056,0.0247770561056,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.575301694575
 03/08  12:00:00,1.27504218432,0.56737627375,0.0,0.546002622848,0.0,0.0140900974004,0.0140900974004,0.0140900974004,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.491970825945
 03/08  13:00:00,1.18100121132,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.426905383295
 03/08  14:00:00,1.12049701367,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.388305965108
 03/08  15:00:00,1.07459423891,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.349710031914
 03/08  16:00:00,1.11819204917,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.354658295694
 03/08  17:00:00,1.32148332573,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.400891926512
 03/08  18:00:00,1.72731441567,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.499990324267
 03/08  19:00:00,2.09919973375,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.591368017588
 03/08  20:00:00,2.28101105471,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.606227763725
 03/08  21:00:00,2.26769068876,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.551928275543
 03/08  22:00:00,2.03863217219,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.48582710351
 03/08  23:00:00,1.63110054446,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.380622269329
 03/08  24:00:00,1.23134131603,0.211869232232,0.0,0.182214519036,0.0,0.00471792122633,0.00471792122633,0.00471792122633,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.267355490495
 03/09  01:00:00,0.81829202773,0.626684581509,0.0,0.602155616753,0.0,0.0156225325344,0.0156225325344,0.0156225325344,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146582960687
 03/09  02:00:00,0.656313354589,1.04132920364,0.0,1.01874448829,0.0,0.0264151143868,0.0264151143868,0.0264151143868,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0916246136886
 03/09  03:00:00,0.602256830642,1.4929317245,0.0,1.47060886093,0.0,0.0380477328468,0.0380477328468,0.0380477328468,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0767184687546
 03/09  04:00:00,0.603968040337,1.86001531212,0.0,1.83800667067,0.0,0.0475074036861,0.0475074036861,0.0475074036861,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0810038962937
 03/09  05:00:00,0.645115033264,1.85298266541,0.0,1.83180540333,0.0,0.0471916065665,0.0471916065665,0.0471916065665,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.124696733856
 03/09  06:00:00,0.895892104474,2.07552102635,0.0,2.05188890391,0.0,0.0527643165914,0.0527643165914,0.0527643165914,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.316162199426
 03/09  07:00:00,1.40053034081,1.90536395063,0.0,1.87805935709,0.0,0.048266253718,0.048266253718,0.048266253718,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.673539482186
 03/09  08:00:00,1.72031063914,2.21381558653,0.0,2.18480241017,0.0,0.0559904074574,0.0559904074574,0.0559904074574,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.77176082134
 03/09  09:00:00,1.6212500718,1.90745598739,0.0,1.88292702263,0.0,0.0482096755226,0.0482096755226,0.0482096755226,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.745797782718
 03/09  10:00:00,1.48460117801,2.70182863834,0.0,2.6809525058,0.0,0.068870080577,0.068870080577,0.068870080577,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.667043608815
 03/09  11:00:00,1.43827122808,4.33266054737,0.0,4.31129344276,0.0,0.110692372207,0.110692372207,0.110692372207,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.573906923673
 03/09  12:00:00,1.34795513245,3.48728740029,0.0,3.46591374939,0.0,0.0881851195554,0.0881851195554,0.0881851195554,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.49078875192
 03/09  13:00:00,1.25782573928,3.10542608168,0.0,3.08441247697,0.0,0.0777681988207,0.0777681988207,0.0777681988207,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.425961712441
 03/09  14:00:00,1.1952263969,3.00058652943,0.0,2.97884628604,0.0,0.0754809186768,0.0754809186768,0.0754809186768,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.387554429663
 03/09  15:00:00,1.14701067532,2.88698422587,0.0,2.86401982545,0.0,0.0727904368173,0.0727904368173,0.0727904368173,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.349336031508
 03/09  16:00:00,1.19383687846,3.00700468397,0.0,2.98276375616,0.0,0.0760252521483,0.0760252521483,0.0760252521483,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.354277872829
 03/09  17:00:00,1.39874586879,3.07539980317,0.0,3.04672703412,0.0,0.0777016405927,0.0777016405927,0.0777016405927,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.400452828978
 03/09  18:00:00,1.84129433531,4.51657290058,0.0,4.48174006859,0.0,0.114666469731,0.114666469731,0.114666469731,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.499303774178
 03/09  19:00:00,2.19255595069,3.77432396938,0.0,3.73650602719,0.0,0.0941255374358,0.0941255374358,0.0941255374358,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.590598697092
 03/09  20:00:00,2.37835080873,3.9448905117,0.0,3.90585495877,0.0,0.0980723744139,0.0980723744139,0.0980723744139,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.605495143337
 03/09  21:00:00,2.37274309886,4.25822580705,0.0,4.21784826378,0.0,0.105646105913,0.105646105913,0.105646105913,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.551334579723
 03/09  22:00:00,2.15332473138,4.64744028597,0.0,4.60800540908,0.0,0.115116437119,0.115116437119,0.115116437119,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.485403225577
 03/09  23:00:00,1.7615304563,5.27111194338,0.0,5.23698611117,0.0,0.130656905688,0.130656905688,0.130656905688,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.380395275481
 03/09  24:00:00,1.3700055169,5.80894992181,0.0,5.77929520862,0.0,0.143831508179,0.143831508179,0.143831508179,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.26690610441
 03/10  01:00:00,0.958375900157,6.30939078151,0.0,6.28486181675,0.0,0.155982062527,0.155982062527,0.155982062527,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.146307303122
 03/10  02:00:00,0.798534294554,6.83534067911,0.0,6.81275596376,0.0,0.168775751871,0.168775751871,0.168775751871,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0914849161689
 03/10  03:00:00,0.740846830437,7.17185512184,0.0,7.14953225826,0.0,0.176736499239,0.176736499239,0.176736499239,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0766197021572
 03/10  04:00:00,0.737818146194,7.37570916013,0.0,7.35370051868,0.0,0.181467975556,0.181467975556,0.181467975556,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0808934302811
 03/10  05:00:00,0.782739946547,7.53264958755,0.0,7.51147232547,0.0,0.185042053068,0.185042053068,0.185042053068,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.124471200638
 03/10  06:00:00,1.02779075214,7.55242743155,0.0,7.52879530911,0.0,0.185376212298,0.185376212298,0.185376212298,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.315448951387
 03/10  07:00:00,1.53112752782,7.36385606265,0.0,7.33655146911,0.0,0.180492579258,0.180492579258,0.180492579258,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.671910343657
 03/10  08:00:00,1.83133163985,6.91719149266,0.0,6.88817831631,0.0,0.16891419836,0.16891419836,0.16891419836,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.76985803115
 03/10  09:00:00,1.71918026948,6.04853281488,0.0,6.02400385012,0.0,0.147991671425,0.147991671425,0.147991671425,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.743945984486
 03/10  10:00:00,1.54140772988,5.16198518845,0.0,5.14110905592,0.0,0.127339756156,0.127339756156,0.127339756156,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.665380485109
 03/10  11:00:00,1.46264416281,5.44505583068,0.0,5.42368872607,0.0,0.136493329399,0.136493329399,0.136493329399,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.572478901206
 03/10  12:00:00,1.35081970347,3.68640493537,0.0,3.66503128447,0.0,0.0922599276518,0.0922599276518,0.0922599276518,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.48957851484
 03/10  13:00:00,1.25349118603,2.95401009317,0.0,2.93299648846,0.0,0.0744739084218,0.0744739084218,0.0744739084218,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.424921449586
 03/10  14:00:00,1.17940493235,2.39048413896,0.0,2.36874389558,0.0,0.0605919455222,0.0605919455222,0.0605919455222,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.386621938273
 03/10  15:00:00,1.12928232441,2.20532653921,0.0,2.18236213879,0.0,0.0558929074948,0.0558929074948,0.0558929074948,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.348505209925
 03/10  16:00:00,1.1718793207,2.15544923041,0.0,2.1312083026,0.0,0.054907785222,0.054907785222,0.054907785222,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.353437781995
 03/10  17:00:00,1.37725763392,2.24104978587,0.0,2.21237701682,0.0,0.0571720809988,0.0571720809988,0.0571720809988,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.399494153702
 03/10  18:00:00,1.81053999897,3.32688535681,0.0,3.29205252482,0.0,0.0851149800467,0.0851149800467,0.0851149800467,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.498100927527
 03/10  19:00:00,2.17068979012,2.91958291916,0.0,2.88176497697,0.0,0.0736786934023,0.0736786934023,0.0736786934023,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.589179380557
 03/10  20:00:00,2.36331111526,3.36185028706,0.0,3.32281473412,0.0,0.0844799894533,0.0844799894533,0.0844799894533,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.60404783482
 03/10  21:00:00,2.35379654592,3.53082172161,0.0,3.49044417834,0.0,0.0880177090895,0.0880177090895,0.0880177090895,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.550016423609
 03/10  22:00:00,2.13878883193,4.08231491241,0.0,4.04288003553,0.0,0.101739006178,0.101739006178,0.101739006178,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.484244757063
 03/10  23:00:00,1.74545119901,4.6334598933,0.0,4.5993340611,0.0,0.115462323601,0.115462323601,0.115462323601,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.379510600276
 03/10  24:00:00,1.35792756556,5.31116505871,0.0,5.28151034551,0.0,0.132339334627,0.132339334627,0.132339334627,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.266320326631
 03/11  01:00:00,0.965563003634,5.87941712447,0.0,5.85488815972,0.0,0.146387262349,0.146387262349,0.146387262349,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.1565155237
 03/11  02:00:00,0.797398404176,6.37343689863,0.0,6.35085218328,0.0,0.158297226562,0.158297226562,0.158297226562,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0968805270249
 03/11  03:00:00,0.740815656121,6.86288475635,0.0,6.84056189277,0.0,0.170127132875,0.170127132875,0.170127132875,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0805866557774
 03/11  04:00:00,0.73524737366,6.99403872707,0.0,6.97203008563,0.0,0.173272058948,0.173272058948,0.173272058948,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0851531701834
 03/11  05:00:00,0.789105736091,7.29562083635,0.0,7.27444357428,0.0,0.180022244792,0.180022244792,0.180022244792,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.133185642842
 03/11  06:00:00,1.0534266143,7.36971452895,0.0,7.34608240651,0.0,0.181832718003,0.181832718003,0.181832718003,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.340531615243
 03/11  07:00:00,1.59486598253,7.15635058406,0.0,7.12904599052,0.0,0.176072215951,0.176072215951,0.176072215951,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.729443649452
 03/11  08:00:00,1.91309508349,6.52047545901,0.0,6.49146228266,0.0,0.159492813245,0.159492813245,0.159492813245,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.839881497989
 03/11  09:00:00,1.81641624187,5.68328174889,0.0,5.65875278413,0.0,0.139516572815,0.139516572815,0.139516572815,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.817219754594
 03/11  10:00:00,1.64906777927,4.94444435418,0.0,4.92356822165,0.0,0.122438313578,0.122438313578,0.122438313578,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.732910918612
 03/11  11:00:00,1.55815849206,4.91073012401,0.0,4.8893630194,0.0,0.123096818297,0.123096818297,0.123096818297,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.630473512271
 03/11  12:00:00,1.44609550964,3.46634328042,0.0,3.44496962951,0.0,0.0869263659846,0.0869263659846,0.0869263659846,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.537699123162
 03/11  13:00:00,1.34316323214,2.95476299345,0.0,2.93374938873,0.0,0.0746027957145,0.0746027957145,0.0746027957145,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.466654102315
 03/11  14:00:00,1.26780896797,2.73334409228,0.0,2.7116038489,0.0,0.0692279452386,0.0692279452386,0.0692279452386,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.422801941664
 03/11  15:00:00,1.21213356656,2.62594312042,0.0,2.60297872,0.0,0.0668568593032,0.0668568593032,0.0668568593032,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.381266928087
 03/11  16:00:00,1.25304045333,2.60823493718,0.0,2.58399400937,0.0,0.0664309469798,0.0664309469798,0.0664309469798,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.38601678002
 03/11  17:00:00,1.46288822369,2.63233658845,0.0,2.6036638194,0.0,0.0668559148207,0.0668559148207,0.0668559148207,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.4395229904
 03/11  18:00:00,1.90741210118,3.86248645478,0.0,3.82765362279,0.0,0.0985146633845,0.0985146633845,0.0985146633845,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.546221416182
 03/11  19:00:00,2.27639157649,3.28426667159,0.0,3.24644872939,0.0,0.082553988756,0.082553988756,0.082553988756,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.651695556035
 03/11  20:00:00,2.46338471251,3.21012733343,0.0,3.17109178049,0.0,0.0802434489712,0.0802434489712,0.0802434489712,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.674113218367
 03/11  21:00:00,2.45407039436,3.467465848,0.0,3.42708830473,0.0,0.0866778395422,0.0866778395422,0.0866778395422,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.616774771273
 03/11  22:00:00,2.21854755181,3.60163029374,0.0,3.56219541685,0.0,0.0899413304106,0.0899413304106,0.0899413304106,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.540194295243
 03/11  23:00:00,1.80416573606,4.07225359211,0.0,4.0381277599,0.0,0.101878278714,0.101878278714,0.101878278714,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.423515970288
 03/11  24:00:00,1.38079534942,4.4821994419,0.0,4.4525447287,0.0,0.112274686418,0.112274686418,0.112274686418,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.293717913356
 03/12  01:00:00,0.940745347841,4.86369591983,0.0,4.83916695508,0.0,0.121887932484,0.121887932484,0.121887932484,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.156197197772
 03/12  02:00:00,0.76750458514,5.13328526399,0.0,5.11070054865,0.0,0.128566121325,0.128566121325,0.128566121325,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.096717813226
 03/12  03:00:00,0.701121534842,5.21924228284,0.0,5.19691941926,0.0,0.130548061669,0.130548061669,0.130548061669,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0804716057056
 03/12  04:00:00,0.693673027578,5.28051876228,0.0,5.25851012083,0.0,0.131825765276,0.131825765276,0.131825765276,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0850251177731
 03/12  05:00:00,0.741469980806,5.31346750812,0.0,5.29229024605,0.0,0.132648024532,0.132648024532,0.132648024532,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.132924107817
 03/12  06:00:00,1.00184072209,5.25206312031,0.0,5.22843099787,0.0,0.131064113686,0.131064113686,0.131064113686,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.339714327348
 03/12  07:00:00,1.54308973235,5.06359384792,0.0,5.03628925438,0.0,0.126162636501,0.126162636501,0.126162636501,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.727576978727
 03/12  08:00:00,1.87389848571,4.92346329101,0.0,4.89445011465,0.0,0.12248946852,0.12248946852,0.12248946852,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.837688244934
 03/12  09:00:00,1.79363085707,4.77065747257,0.0,4.74612850782,0.0,0.118885082268,0.118885082268,0.118885082268,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.815065860344
 03/12  10:00:00,1.64402424781,4.76968902316,0.0,4.74881289062,0.0,0.119338623499,0.119338623499,0.119338623499,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.730967077231
 03/12  11:00:00,1.57199409303,5.502129401,0.0,5.48076229639,0.0,0.138604069697,0.138604069697,0.138604069697,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.628801861839
 03/12  12:00:00,1.46748364218,4.3826120718,0.0,4.3612384209,0.0,0.109729360471,0.109729360471,0.109729360471,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.536284261214
 03/12  13:00:00,1.36812742413,4.0105821902,0.0,3.98956858549,0.0,0.100784885047,0.100784885047,0.100784885047,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.46543620497
 03/12  14:00:00,1.29240193606,3.76281327796,0.0,3.74107303458,0.0,0.0949089273166,0.0949089273166,0.0949089273166,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.421713927673
 03/12  15:00:00,1.23579825935,3.62060605719,0.0,3.59764165677,0.0,0.0914922031826,0.0914922031826,0.0914922031826,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.380296277
 03/12  16:00:00,1.27485427217,3.52794720359,0.0,3.50370627578,0.0,0.089223687469,0.089223687469,0.089223687469,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.385037858362
 03/12  17:00:00,1.48056988409,3.38905685419,0.0,3.36038408514,0.0,0.0856611835746,0.0856611835746,0.0856611835746,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.438399382042
 03/12  18:00:00,1.91333624586,4.17462465608,0.0,4.13979182409,0.0,0.105839182652,0.105839182652,0.105839182652,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.544821041597
 03/12  19:00:00,2.27222545241,3.19290409326,0.0,3.15508615106,0.0,0.080052436352,0.080052436352,0.080052436352,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.65003098436
 03/12  20:00:00,2.45485726026,2.943084012,0.0,2.90404845906,0.0,0.0734293578183,0.0734293578183,0.0734293578183,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.67239985726
 03/12  21:00:00,2.4415576275,3.03089005214,0.0,2.99051250888,0.0,0.0757348135644,0.0757348135644,0.0757348135644,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.615205030393
 03/12  22:00:00,2.20690199512,3.1864083221,0.0,3.14697344522,0.0,0.0796695157806,0.0796695157806,0.0796695157806,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.53882055319
 03/12  23:00:00,1.78783480836,3.45686906955,0.0,3.42274323735,0.0,0.0865990252309,0.0865990252309,0.0865990252309,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.42246429608
 03/12  24:00:00,1.36258798244,3.77693693008,0.0,3.74728221688,0.0,0.0947579498366,0.0947579498366,0.0947579498366,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.293027282965
 03/13  01:00:00,0.904896254486,4.11378131124,0.0,4.08925234648,0.0,0.103367918134,0.103367918134,0.103367918134,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.145441801844
 03/13  02:00:00,0.74190393166,4.48079972885,0.0,4.4582150135,0.0,0.112584052387,0.112584052387,0.112584052387,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.091046252759
 03/13  03:00:00,0.680849596411,4.65871742895,0.0,4.63639456537,0.0,0.117049318121,0.117049318121,0.117049318121,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0763096492494
 03/13  04:00:00,0.676008470766,4.78654229154,0.0,4.76453365009,0.0,0.120004812791,0.120004812791,0.120004812791,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0805469176178
 03/13  05:00:00,0.719320587382,4.88358587566,0.0,4.86240861358,0.0,0.122330128843,0.122330128843,0.122330128843,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123763765697
 03/13  06:00:00,0.962175464401,4.87634708866,0.0,4.85271496623,0.0,0.121998150017,0.121998150017,0.121998150017,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.313211725927
 03/13  07:00:00,1.46263227864,4.68998778231,0.0,4.66268318877,0.0,0.117107393843,0.117107393843,0.117107393843,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.666800279885
 03/13  08:00:00,1.7687446512,4.50678804617,0.0,4.47777486982,0.0,0.112295627335,0.112295627335,0.112295627335,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.763889613531
 03/13  09:00:00,1.67808215423,4.5096388512,0.0,4.48510988644,0.0,0.112702285861,0.112702285861,0.112702285861,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.738137254803
 03/13  10:00:00,1.50979676682,4.03930769201,0.0,4.01843155948,0.0,0.1009455764,0.1009455764,0.1009455764,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.660163701801
 03/13  11:00:00,1.42149065667,3.97028796598,0.0,3.94892086137,0.0,0.0998190988495,0.0998190988495,0.0998190988495,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.567999625612
 03/13  12:00:00,1.31264991032,2.3123018827,0.0,2.2909282318,0.0,0.0578863370927,0.0578863370927,0.0578863370927,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.485782312251
 03/13  13:00:00,1.21305803917,1.48144330715,0.0,1.46042970244,0.0,0.0373037763724,0.0373037763724,0.0373037763724,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.421658434777
 03/13  14:00:00,1.13726770572,0.849841831435,0.0,0.828101588052,0.0,0.0213796657606,0.0213796657606,0.0213796657606,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.383696991403
 03/13  15:00:00,1.08276335793,0.48369764787,0.0,0.460733247453,0.0,0.0119799514618,0.0119799514618,0.0119799514618,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.34589919948
 03/13  16:00:00,1.12717069901,0.515365142001,0.0,0.491124214194,0.0,0.0128340644303,0.0128340644303,0.0128340644303,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.350802881097
 03/13  17:00:00,1.32926096904,0.493988193463,0.0,0.465315424413,0.0,0.0121824209205,0.0121824209205,0.0121824209205,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.396487148902
 03/13  18:00:00,1.75391571073,1.26829441028,0.0,1.23346157829,0.0,0.0322636394098,0.0322636394098,0.0322636394098,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.494327979927
 03/13  19:00:00,2.11910858316,1.06044728929,0.0,1.0226293471,0.0,0.0265493815602,0.0265493815602,0.0265493815602,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.584727485443
 03/13  20:00:00,2.30915178847,1.38938835112,0.0,1.35035279819,0.0,0.0348603501465,0.0348603501465,0.0348603501465,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.599508147341
 03/13  21:00:00,2.30223497111,1.62352818782,0.0,1.58315064456,0.0,0.0405907143407,0.0405907143407,0.0405907143407,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.545881843547
 03/13  22:00:00,2.08991612055,2.24862682818,0.0,2.2091919513,0.0,0.0565000362529,0.0565000362529,0.0565000362529,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.480611015612
 03/13  23:00:00,1.6948269511,2.69069430203,0.0,2.65656846982,0.0,0.0676129442584,0.0676129442584,0.0676129442584,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.376735731711
 03/13  24:00:00,1.29930519526,3.00926816745,0.0,2.97961345425,0.0,0.075554329423,0.075554329423,0.075554329423,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.264482961528
 03/14  01:00:00,0.886735716065,3.40500413344,0.0,3.38047516868,0.0,0.0855083095784,0.0855083095784,0.0855083095784,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.145140871979
 03/14  02:00:00,0.729459304088,3.9816301898,0.0,3.95904547445,0.0,0.100291864799,0.100291864799,0.100291864799,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0908938127748
 03/14  03:00:00,0.670673012827,4.25757903509,0.0,4.23525617151,0.0,0.106980478209,0.106980478209,0.106980478209,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0762019055777
 03/14  04:00:00,0.664710999364,4.33723135599,0.0,4.31522271454,0.0,0.108827768784,0.108827768784,0.108827768784,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0804264902229
 03/14  05:00:00,0.708145223737,4.45339364703,0.0,4.43221638496,0.0,0.111400622366,0.111400622366,0.111400622366,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.12351790853
 03/14  06:00:00,0.950444377723,4.44160437718,0.0,4.41797225474,0.0,0.111044562751,0.111044562751,0.111044562751,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.312434226515
 03/14  07:00:00,1.45031331828,4.27007271565,0.0,4.24276812211,0.0,0.106564322679,0.106564322679,0.106564322679,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.665024390692
 03/14  08:00:00,1.74570106862,3.6825669543,0.0,3.65355377795,0.0,0.091326235738,0.091326235738,0.091326235738,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.761815422539
 03/14  09:00:00,1.64295826588,3.19416809635,0.0,3.1696391316,0.0,0.0795970960557,0.0795970960557,0.0795970960557,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.736118556265
 03/14  10:00:00,1.47802597845,2.82612264002,0.0,2.80524650749,0.0,0.0709877701753,0.0709877701753,0.0709877701753,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.65835071966
 03/14  11:00:00,1.38426171532,2.53961378398,0.0,2.51824667937,0.0,0.0641468246625,0.0641468246625,0.0641468246625,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.566442958451
 03/14  12:00:00,1.29154225422,1.51470449313,0.0,1.49333084223,0.0,0.0380979546996,0.0380979546996,0.0380979546996,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.484463038546
 03/14  13:00:00,1.19752435201,0.913635576509,0.0,0.892621971794,0.0,0.0229040713406,0.0229040713406,0.0229040713406,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.420524452653
 03/14  14:00:00,1.12840271958,0.546024035325,0.0,0.524283791942,0.0,0.0135311757671,0.0135311757671,0.0135311757671,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.382680495259
 03/14  15:00:00,1.07867010249,0.363073487004,0.0,0.340109086586,0.0,0.00879235641024,0.00879235641024,0.00879235641024,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.344993539088
 03/14  16:00:00,1.11917736763,0.246007517764,0.0,0.221766589957,0.0,0.0057564343464,0.0057564343464,0.0057564343464,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.349887179809
 03/14  17:00:00,1.3203041796,0.192705162265,0.0,0.164032393214,0.0,0.00427064921404,0.00427064921404,0.00427064921404,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.395442131166
 03/14  18:00:00,1.72369141497,0.163435676923,0.0,0.128602844932,0.0,0.0033505441056,0.0033505441056,0.0033505441056,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.493016779468
 03/14  19:00:00,2.09099409126,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.583162375099
 03/14  20:00:00,2.27284945723,0.044425679901,0.0,0.00539012696772,0.0,0.00014041511396,0.00014041511396,0.00014041511396,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.597925751136
 03/14  21:00:00,2.26423233318,0.194851105152,0.0,0.154473561887,0.0,0.00402495261601,0.00402495261601,0.00402495261601,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.544444967349
 03/14  22:00:00,2.04302953144,0.457098504759,0.0,0.417663627873,0.0,0.0108762642246,0.0108762642246,0.0108762642246,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.479348198532
 03/14  23:00:00,1.64629393152,0.805535179385,0.0,0.77140934718,0.0,0.0200442697318,0.0200442697318,0.0200442697318,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.375771386655
 03/14  24:00:00,1.25245986734,1.16269216647,0.0,1.13303745328,0.0,0.0293475381123,0.0293475381123,0.0293475381123,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.263844424917
 03/15  01:00:00,0.842140640704,1.62091688696,0.0,1.5963879222,0.0,0.0412202563139,0.0412202563139,0.0412202563139,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144833849882
 03/15  02:00:00,0.678421119319,1.94133283399,0.0,1.91874811864,0.0,0.0494091757117,0.0494091757117,0.0494091757117,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0907383170932
 03/15  03:00:00,0.613675938696,1.97476964387,0.0,1.9524467803,0.0,0.0500933219163,0.0500933219163,0.0500933219163,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0760919877396
 03/15  04:00:00,0.609916382702,2.13576741061,0.0,2.11375876916,0.0,0.0541560279611,0.0541560279611,0.0541560279611,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0803036143841
 03/15  05:00:00,0.648650300517,2.05699995643,0.0,2.03582269435,0.0,0.0521564750159,0.0521564750159,0.0521564750159,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.12326713266
 03/15  06:00:00,0.88827345727,1.96172207441,0.0,1.93808995197,0.0,0.0496666408461,0.0496666408461,0.0496666408461,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.311641227967
 03/15  07:00:00,1.38567757468,1.73313265059,0.0,1.70582805705,0.0,0.0437398679402,0.0437398679402,0.0437398679402,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.663213101828
 03/15  08:00:00,1.69747774271,1.79280758914,0.0,1.76379441279,0.0,0.0452184466838,0.0452184466838,0.0452184466838,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.75969988569
 03/15  09:00:00,1.6166510453,2.17542521665,0.0,2.1508962519,0.0,0.0553487968482,0.0553487968482,0.0553487968482,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.734059634888
 03/15  10:00:00,1.46342999003,2.28331767853,0.0,2.26244154599,0.0,0.0582408786022,0.0582408786022,0.0582408786022,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.656501622818
 03/15  11:00:00,1.39832558239,3.13659413321,0.0,3.11522702861,0.0,0.0797983740277,0.0797983740277,0.0797983740277,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.564855276158
 03/15  12:00:00,1.31092803863,2.33146012607,0.0,2.31008647517,0.0,0.0588293000917,0.0588293000917,0.0588293000917,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.483117477566
 03/15  13:00:00,1.22913130144,2.20320386706,0.0,2.18219026234,0.0,0.0556676032297,0.0556676032297,0.0556676032297,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.419367870185
 03/15  14:00:00,1.16628345084,2.07074804728,0.0,2.0490078039,0.0,0.0524486694409,0.0524486694409,0.0524486694409,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.381643732837
 03/15  15:00:00,1.12677065709,2.27392362293,0.0,2.25095922251,0.0,0.0578166259159,0.0578166259159,0.0578166259159,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.344069824186
 03/15  16:00:00,1.1704340707,2.2809445136,0.0,2.2567035858,0.0,0.057947091833,0.057947091833,0.057947091833,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.348953225389
 03/15  17:00:00,1.37612485315,2.41457286376,0.0,2.38590009471,0.0,0.0611571713413,0.0611571713413,0.0611571713413,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.394376282584
 03/15  18:00:00,1.80866957519,3.52707512865,0.0,3.49224229666,0.0,0.0896660419591,0.0896660419591,0.0896660419591,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.491679441831
 03/15  19:00:00,2.16771642005,3.12016349068,0.0,3.08234554849,0.0,0.0782823551817,0.0782823551817,0.0782823551817,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.58160234871
 03/15  20:00:00,2.35120260696,3.20884911454,0.0,3.16981356161,0.0,0.0800979394273,0.0800979394273,0.0800979394273,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.596321376551
 03/15  21:00:00,2.34078318661,3.29653217336,0.0,3.2561546301,0.0,0.0820413251842,0.0820413251842,0.0820413251842,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.542979448208
 03/15  22:00:00,2.11762063809,3.48858985043,0.0,3.44915497354,0.0,0.0867553653482,0.0867553653482,0.0867553653482,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.478060204053
 03/15  23:00:00,1.72172924202,3.87045349774,0.0,3.83632766554,0.0,0.0964631371005,0.0964631371005,0.0964631371005,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.374787829789
 03/15  24:00:00,1.32819918831,4.23363760103,0.0,4.20398288784,0.0,0.105738120998,0.105738120998,0.105738120998,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.263193163001
 03/16  01:00:00,0.915492826104,4.59726907198,0.0,4.57274010722,0.0,0.114885425758,0.114885425758,0.114885425758,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144520865838
 03/16  02:00:00,0.750292977612,4.85969343589,0.0,4.83710872054,0.0,0.12143952048,0.12143952048,0.12143952048,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.090579830618
