Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/16  03:00:00,0.689309852681,5.04032212796,0.0,5.01799926438,0.0,0.125839227356,0.125839227356,0.125839227356,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.075979996284
 03/16  04:00:00,0.688850476034,5.33672093592,0.0,5.31471229447,0.0,0.133215272375,0.133215272375,0.133215272375,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0801784633024
 03/16  05:00:00,0.734706577929,5.55033778264,0.0,5.52916052057,0.0,0.138468324542,0.138468324542,0.138468324542,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.123011560546
 03/16  06:00:00,0.979594270334,5.69559463102,0.0,5.67196250858,0.0,0.141795685226,0.141795685226,0.141795685226,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.310832996651
 03/16  07:00:00,1.47914228616,5.59314025492,0.0,5.56583566138,0.0,0.139050727303,0.139050727303,0.139050727303,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.661366953948
 03/16  08:00:00,1.78203506055,5.33154597187,0.0,5.30253279551,0.0,0.131932020638,0.131932020638,0.131932020638,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.757543629569
 03/16  09:00:00,1.6861671987,5.11590384936,0.0,5.0913748846,0.0,0.126963509775,0.126963509775,0.126963509775,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.731961075364
 03/16  10:00:00,1.53296353256,5.21653835395,0.0,5.19566222141,0.0,0.129659121246,0.129659121246,0.129659121246,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.654616922701
 03/16  11:00:00,1.47353049391,6.24248296396,0.0,6.22111585935,0.0,0.156621538226,0.156621538226,0.156621538226,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.563237023475
 03/16  12:00:00,1.37799868151,5.10817131464,0.0,5.08679766374,0.0,0.127271413461,0.127271413461,0.127271413461,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.481746007071
 03/16  13:00:00,1.28610925493,4.56649509091,0.0,4.5454814862,0.0,0.113824405001,0.113824405001,0.113824405001,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.418189021911
 03/16  14:00:00,1.2217504175,4.35235851015,0.0,4.33061826677,0.0,0.108972346751,0.108972346751,0.108972346751,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.380587022196
 03/16  15:00:00,1.17290008974,4.17944341223,0.0,4.15647901182,0.0,0.104887550814,0.104887550814,0.104887550814,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.343128331936
 03/16  16:00:00,1.21794989626,4.22907508379,0.0,4.20483415598,0.0,0.106414820177,0.106414820177,0.106414820177,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.348001322608
 03/16  17:00:00,1.41643529866,4.08004796848,0.0,4.05137519943,0.0,0.102553933643,0.102553933643,0.102553933643,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.393289965801
 03/16  18:00:00,1.84491643965,5.05015207879,0.0,5.0153192468,0.0,0.127275972911,0.127275972911,0.127275972911,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.490316375345
 03/16  19:00:00,2.18894854024,4.06074614609,0.0,4.0229282039,0.0,0.101122825249,0.101122825249,0.101122825249,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.579993998837
 03/16  20:00:00,2.36439662281,3.8265229827,0.0,3.78748742977,0.0,0.0949320291638,0.0949320291638,0.0949320291638,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.594681302661
 03/16  21:00:00,2.35223530626,3.82891959429,0.0,3.78854205102,0.0,0.0949871706196,0.0949871706196,0.0949871706196,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.541485722424
 03/16  22:00:00,2.12817214631,3.97271484049,0.0,3.93327996361,0.0,0.0986196594965,0.0986196594965,0.0986196594965,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.476747418125
 03/16  23:00:00,1.726797012,4.12345355237,0.0,4.08932772016,0.0,0.102533409535,0.102533409535,0.102533409535,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.37378532734
 03/16  24:00:00,1.33074892528,4.37623780587,0.0,4.34658309268,0.0,0.108951657531,0.108951657531,0.108951657531,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.26252936344
 03/17  01:00:00,0.917340041378,4.68931914432,0.0,4.66479017957,0.0,0.117051530922,0.117051530922,0.117051530922,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.144201975947
 03/17  02:00:00,0.751831585702,4.92588561474,0.0,4.9033008994,0.0,0.123139577653,0.123139577653,0.123139577653,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0904183815351
 03/17  03:00:00,0.690741230412,5.09578833927,0.0,5.0734654757,0.0,0.127384704979,0.127384704979,0.127384704979,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0758658963923
 03/17  04:00:00,0.685691775038,5.20791061776,0.0,5.18590197631,0.0,0.130184097441,0.130184097441,0.130184097441,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0800509372404
 03/17  05:00:00,0.73060805186,5.38939609475,0.0,5.36821883268,0.0,0.13463013932,0.13463013932,0.13463013932,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.122751219698
 03/17  06:00:00,0.971458955323,5.38608637658,0.0,5.36245425414,0.0,0.134483688259,0.134483688259,0.134483688259,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.310009678607
 03/17  07:00:00,1.46806565635,5.21695938858,0.0,5.18965479503,0.0,0.129854570443,0.129854570443,0.129854570443,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.659486480998
 03/17  08:00:00,1.7694414145,4.9013142535,0.0,4.87230107715,0.0,0.121534711696,0.121534711696,0.121534711696,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.755347292464
 03/17  09:00:00,1.67756838548,4.84283705702,0.0,4.81830809226,0.0,0.120502264408,0.120502264408,0.120502264408,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.729823507506
 03/17  10:00:00,1.52203820554,4.83005048075,0.0,4.80917434822,0.0,0.120653527426,0.120653527426,0.120653527426,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.652697189502
 03/17  11:00:00,1.45690058015,5.63080182623,0.0,5.60943472162,0.0,0.141639957467,0.141639957467,0.141639957467,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.561588690475
 03/17  12:00:00,1.3627567067,4.53596113869,0.0,4.51458748779,0.0,0.11342640224,0.11342640224,0.11342640224,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.480349043482
 03/17  13:00:00,1.27148929775,4.00639139018,0.0,3.98537778547,0.0,0.100405208693,0.100405208693,0.100405208693,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.416988261032
 03/17  14:00:00,1.20133559832,3.5658026237,0.0,3.54406238032,0.0,0.0896338890578,0.0896338890578,0.0896338890578,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.379510660706
 03/17  15:00:00,1.15102130752,3.3303117316,0.0,3.30734733118,0.0,0.0839677640308,0.0839677640308,0.0839677640308,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.342169336497
 03/17  16:00:00,1.19070829964,3.17191863552,0.0,3.14767770772,0.0,0.0801428773074,0.0801428773074,0.0801428773074,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.34703166885
 03/17  17:00:00,1.3895054687,3.03788825739,0.0,3.00921548834,0.0,0.076730707961,0.076730707961,0.076730707961,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.392183361518
 03/17  18:00:00,1.80896255272,3.65830509985,0.0,3.62347226786,0.0,0.0927105155668,0.0927105155668,0.0927105155668,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.488927945759
 03/17  19:00:00,2.15539186988,2.7652044001,0.0,2.7273864579,0.0,0.0692044327914,0.0692044327914,0.0692044327914,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.578355720936
 03/17  20:00:00,2.33120046874,2.54483563636,0.0,2.50580008343,0.0,0.0634064633433,0.0634064633433,0.0634064633433,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.593010714415
 03/17  21:00:00,2.31919055673,2.54922967602,0.0,2.50885213276,0.0,0.0634639235991,0.0634639235991,0.0634639235991,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.539964219908
 03/17  22:00:00,2.10065444483,2.89957876943,0.0,2.86014389254,0.0,0.0724391464178,0.0724391464178,0.0724391464178,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.475410229729
 03/17  23:00:00,1.70300859884,3.18390396836,0.0,3.14977813615,0.0,0.0797661281042,0.0797661281042,0.0797661281042,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.372764195606
 03/17  24:00:00,1.30831500854,3.47583267284,0.0,3.44617795964,0.0,0.0871938786135,0.0871938786135,0.0871938786135,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.261853225616
 03/18  01:00:00,0.90944072313,3.68869143403,0.0,3.66416246927,0.0,0.0926346027098,0.0926346027098,0.0926346027098,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.154145902835
 03/18  02:00:00,0.737411136829,3.96348915876,0.0,3.94090444341,0.0,0.0995205049057,0.0995205049057,0.0995205049057,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0956699813344
 03/18  03:00:00,0.673504382676,4.1276261966,0.0,4.10530333302,0.0,0.103671514686,0.103671514686,0.103671514686,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0797310005228
 03/18  04:00:00,0.667041373159,4.22527270893,0.0,4.20326406748,0.0,0.106018602508,0.106018602508,0.106018602508,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0842006261217
 03/18  05:00:00,0.714992310714,4.3017647845,0.0,4.28058752243,0.0,0.107854254977,0.107854254977,0.107854254977,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.131240207279
 03/18  06:00:00,0.972760984498,4.28238242856,0.0,4.25875030612,0.0,0.107246425286,0.107246425286,0.107246425286,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.334452278155
 03/18  07:00:00,1.50741999178,4.10104426944,0.0,4.0737396759,0.0,0.102511301443,0.102511301443,0.102511301443,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.715558573215
 03/18  08:00:00,1.83338194534,3.8534625378,0.0,3.82444936145,0.0,0.0960940069758,0.0960940069758,0.0960940069758,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.823567166107
 03/18  09:00:00,1.75702581379,3.84033638355,0.0,3.81580741879,0.0,0.0961476602145,0.0961476602145,0.0961476602145,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.801198239124
 03/18  10:00:00,1.59150445396,3.17410079906,0.0,3.15322466653,0.0,0.0793339035972,0.0793339035972,0.0793339035972,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.718452003282
 03/18  11:00:00,1.51129601777,3.51128572264,0.0,3.48991861803,0.0,0.0886686761215,0.0886686761215,0.0886686761215,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.618039180152
 03/18  12:00:00,1.4072999849,2.32779981209,0.0,2.30642616119,0.0,0.0586550592328,0.0586550592328,0.0586550592328,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.527174905177
 03/18  13:00:00,1.30213414249,1.68808623188,0.0,1.66707262716,0.0,0.042632894884,0.042632894884,0.042632894884,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.457594913494
 03/18  14:00:00,1.23148501693,1.61638924176,0.0,1.59464899837,0.0,0.0409970960633,0.0409970960633,0.0409970960633,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.41470883979
 03/18  15:00:00,1.17852673315,1.58593378781,0.0,1.56296938739,0.0,0.0404701339218,0.0404701339218,0.0404701339218,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.374046820066
 03/18  16:00:00,1.22033521885,1.60762638287,0.0,1.58338545506,0.0,0.0410073404685,0.0410073404685,0.0410073404685,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.378735152044
 03/18  17:00:00,1.4292495594,1.63724662011,0.0,1.60857385106,0.0,0.0415751199824,0.0415751199824,0.0415751199824,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.431165120953
 03/18  18:00:00,1.86278174086,2.523177528,0.0,2.48834469601,0.0,0.0643008741033,0.0643008741033,0.0643008741033,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.535804845139
 03/18  19:00:00,2.23087906316,1.96958971451,0.0,1.93177177232,0.0,0.04942330239,0.04942330239,0.04942330239,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.639313729074
 03/18  20:00:00,2.41733328096,1.88139377431,0.0,1.84235822138,0.0,0.0469365760678,0.0469365760678,0.0469365760678,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.661368659717
 03/18  21:00:00,2.40458718224,1.96134961203,0.0,1.92097206877,0.0,0.0488710421303,0.0488710421303,0.0488710421303,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.605098356564
 03/18  22:00:00,2.17256586199,2.17032547152,0.0,2.13089059463,0.0,0.0541781532735,0.0541781532735,0.0541781532735,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.529975782567
 03/18  23:00:00,1.75683590285,2.48788161155,0.0,2.45375577935,0.0,0.0623712442806,0.0623712442806,0.0623712442806,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.415693171515
 03/18  24:00:00,1.33415913713,2.81442729176,0.0,2.78477257856,0.0,0.0707754505356,0.0707754505356,0.0707754505356,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.288580936954
 03/19  01:00:00,0.895794278613,3.1494240276,0.0,3.12489506284,0.0,0.0793526525286,0.0793526525286,0.0793526525286,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.153781408499
 03/19  02:00:00,0.722754658612,3.37381355659,0.0,3.35122884124,0.0,0.0850501073567,0.0850501073567,0.0850501073567,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0954839006654
 03/19  03:00:00,0.658576801208,3.52904580472,0.0,3.50672294115,0.0,0.0888754421291,0.0888754421291,0.0888754421291,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0795994916115
 03/19  04:00:00,0.652180687551,3.62814175447,0.0,3.60613311302,0.0,0.091304315567,0.091304315567,0.091304315567,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0840542274557
 03/19  05:00:00,0.700078758439,3.70608598646,0.0,3.68490872438,0.0,0.0932396920193,0.0932396920193,0.0932396920193,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.130941217963
 03/19  06:00:00,0.956728328396,3.66629442673,0.0,3.6426623043,0.0,0.092148073369,0.092148073369,0.092148073369,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.33351797397
 03/19  07:00:00,1.48691375231,3.3559314149,0.0,3.32862682136,0.0,0.084138989432,0.084138989432,0.084138989432,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.713424645753
 03/19  08:00:00,1.81394911568,3.16606226651,0.0,3.13704909015,0.0,0.0791684448356,0.0791684448356,0.0791684448356,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.821059898588
 03/19  09:00:00,1.73746214153,3.15013217651,0.0,3.12560321175,0.0,0.0790462528165,0.0790462528165,0.0790462528165,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.798735974258
 03/19  10:00:00,1.59311771452,3.30195306393,0.0,3.2810769314,0.0,0.0831692802576,0.0831692802576,0.0831692802576,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.716229887186
 03/19  11:00:00,1.51972131722,3.91150633748,0.0,3.89013923287,0.0,0.099004943404,0.099004943404,0.099004943404,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.616128212318
 03/19  12:00:00,1.42878324697,3.24161459348,0.0,3.22024094258,0.0,0.081755734942,0.081755734942,0.081755734942,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.525557491532
 03/19  13:00:00,1.3343191248,3.02363311686,0.0,3.00261951214,0.0,0.0762101383131,0.0762101383131,0.0762101383131,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.456202652373
 03/19  14:00:00,1.26290262653,2.91655858247,0.0,2.89481833909,0.0,0.07365851598,0.07365851598,0.07365851598,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.413465029483
 03/19  15:00:00,1.20891605265,2.84804432275,0.0,2.82507992233,0.0,0.0719690772006,0.0719690772006,0.0719690772006,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.37293719628
 03/19  16:00:00,1.24871448497,2.78796548205,0.0,2.76372455425,0.0,0.0705056834101,0.0705056834101,0.0705056834101,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.377616075224
 03/19  17:00:00,1.45414302929,2.68287720824,0.0,2.65420443919,0.0,0.067753067142,0.067753067142,0.067753067142,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.429880643675
 03/19  18:00:00,1.87886888946,3.24292212652,0.0,3.20808929453,0.0,0.0819888927863,0.0819888927863,0.0819888927863,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.534203975058
 03/19  19:00:00,2.23920301296,2.38318989595,0.0,2.34537195376,0.0,0.0596501506315,0.0596501506315,0.0596501506315,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.637410830635
 03/19  20:00:00,2.42189733784,2.14701030428,0.0,2.10797475134,0.0,0.0534592912034,0.0534592912034,0.0534592912034,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.659410001464
 03/19  21:00:00,2.40870562417,2.1982718822,0.0,2.15789433893,0.0,0.0547839780059,0.0547839780059,0.0547839780059,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.60330386262
 03/19  22:00:00,2.17484889292,2.32553511426,0.0,2.28610023737,0.0,0.0580316025183,0.0580316025183,0.0580316025183,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.528405364249
 03/19  23:00:00,1.75795773664,2.58345893258,0.0,2.54933310038,0.0,0.0646953172465,0.0646953172465,0.0646953172465,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.414490932336
 03/19  24:00:00,1.33514082463,2.88862124308,0.0,2.85896652988,0.0,0.0725466140513,0.0725466140513,0.0725466140513,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.287791460933
 03/20  01:00:00,0.880617235885,3.23070930517,0.0,3.20618034041,0.0,0.0813198041695,0.0813198041695,0.0813198041695,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.143210897207
 03/20  02:00:00,0.714745198956,3.43630998547,0.0,3.41372527013,0.0,0.0865547937962,0.0865547937962,0.0865547937962,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0899167786458
 03/20  03:00:00,0.652752920744,3.566990754,0.0,3.54466789043,0.0,0.0897508686219,0.0897508686219,0.0897508686219,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0755114230813
 03/20  04:00:00,0.646899987785,3.65043367266,0.0,3.62842503121,0.0,0.0917884835207,0.0917884835207,0.0917884835207,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0796547639078
 03/20  05:00:00,0.688151896484,3.69889668534,0.0,3.67771942327,0.0,0.0929827445665,0.0929827445665,0.0929827445665,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121942459076
 03/20  06:00:00,0.925968386136,3.6462130308,0.0,3.62258090836,0.0,0.0915506688395,0.0915506688395,0.0915506688395,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.30745212884
 03/20  07:00:00,1.41903050077,3.45920074596,0.0,3.43189615242,0.0,0.0866611016043,0.0866611016043,0.0866611016043,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.653644794255
 03/20  08:00:00,1.7339248284,3.71008700225,0.0,3.68107382589,0.0,0.0928410590463,0.0928410590463,0.0928410590463,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.74852435901
 03/20  09:00:00,1.63647776918,3.43258615054,0.0,3.40805718578,0.0,0.0860520148317,0.0860520148317,0.0860520148317,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.723183140782
 03/20  10:00:00,1.48007536373,3.37059511415,0.0,3.34971898162,0.0,0.0846543505257,0.0846543505257,0.0846543505257,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.646733524594
 03/20  11:00:00,1.4256381617,4.55920730893,0.0,4.53784020432,0.0,0.115498095606,0.115498095606,0.115498095606,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.556468133887
 03/20  12:00:00,1.33439969813,3.56945835262,0.0,3.54808470172,0.0,0.0894090690322,0.0894090690322,0.0894090690322,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.476009368127
 03/20  13:00:00,1.25052723431,3.31650104054,0.0,3.29548743582,0.0,0.0831733157731,0.0831733157731,0.0831733157731,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.413258090521
 03/20  14:00:00,1.1950219107,3.43640973109,0.0,3.4146694877,0.0,0.0866638994483,0.0866638994483,0.0866638994483,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.376166962693
 03/20  15:00:00,1.15142329012,3.45888670238,0.0,3.43592230196,0.0,0.0873488651,0.0873488651,0.0873488651,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.339190218029
 03/20  16:00:00,1.19664120968,3.53385462252,0.0,3.50961369471,0.0,0.0890879346996,0.0890879346996,0.0890879346996,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.344019521505
 03/20  17:00:00,1.39628240617,3.4538815269,0.0,3.42520875784,0.0,0.0869451719165,0.0869451719165,0.0869451719165,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.388745835032
 03/20  18:00:00,1.82282068178,4.39567846141,0.0,4.36084562942,0.0,0.110881768684,0.110881768684,0.110881768684,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.484614821693
 03/20  19:00:00,2.16660617109,3.42769862292,0.0,3.38988068073,0.0,0.0855080012557,0.0855080012557,0.0855080012557,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.573266453681
 03/20  20:00:00,2.34208400925,3.20025262578,0.0,3.16121707285,0.0,0.0794796323102,0.0794796323102,0.0794796323102,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.587821085956
 03/20  21:00:00,2.33314195471,3.30250396035,0.0,3.26212641709,0.0,0.0821418433204,0.0821418433204,0.0821418433204,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.535237698174
 03/20  22:00:00,2.11053357836,3.47484826998,0.0,3.43541339309,0.0,0.0864722603318,0.0864722603318,0.0864722603318,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.471256249342
 03/20  23:00:00,1.71756852395,3.90707063075,0.0,3.87294479854,0.0,0.0974982047317,0.0974982047317,0.0974982047317,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.369592044087
 03/20  24:00:00,1.33326082595,4.57054520167,0.0,4.54089048847,0.0,0.114240122034,0.114240122034,0.114240122034,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.259752799615
 03/21  01:00:00,0.929447915397,5.2295256329,0.0,5.20499666814,0.0,0.130491976692,0.130491976692,0.130491976692,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142869404196
 03/21  02:00:00,0.769287757468,5.68315642937,0.0,5.66057171402,0.0,0.141270137371,0.141270137371,0.141270137371,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0897439935827
 03/21  03:00:00,0.707771123617,5.8484982048,0.0,5.82617534123,0.0,0.14489117041,0.14489117041,0.14489117041,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0753893241661
 03/21  04:00:00,0.711487318422,6.32578723865,0.0,6.3037785972,0.0,0.156512273271,0.156512273271,0.156512273271,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0795183047939
 03/21  05:00:00,0.756924985603,6.56225406968,0.0,6.54107680761,0.0,0.16203440044,0.16203440044,0.16203440044,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121663892322
 03/21  06:00:00,0.997403913057,6.65575901722,0.0,6.63212689478,0.0,0.163867100218,0.163867100218,0.163867100218,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.306571224382
 03/21  07:00:00,1.50824725031,7.22871309145,0.0,7.20140849791,0.0,0.17788986023,0.17788986023,0.17788986023,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.651632785175
 03/21  08:00:00,1.78634203145,6.06716633592,0.0,6.03815315957,0.0,0.147608291385,0.147608291385,0.147608291385,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.746174329722
 03/21  09:00:00,1.68163748154,5.4458924152,0.0,5.42136345044,0.0,0.133498880069,0.133498880069,0.133498880069,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.720895987903
 03/21  10:00:00,1.52853959669,5.4428119122,0.0,5.42193577966,0.0,0.135172658771,0.135172658771,0.135172658771,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.644679449304
 03/21  11:00:00,1.44252681717,5.38751873894,0.0,5.36615163433,0.0,0.134150436341,0.134150436341,0.134150436341,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.554704448625
 03/21  12:00:00,1.38114311532,5.50620213174,0.0,5.48482848084,0.0,0.13764721156,0.13764721156,0.13764721156,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.474514642787
 03/21  13:00:00,1.29586361679,5.20585247859,0.0,5.18483887388,0.0,0.129794430957,0.129794430957,0.129794430957,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.411973357816
 03/21  14:00:00,1.24545294392,5.53692480247,0.0,5.51518455909,0.0,0.138246590042,0.138246590042,0.138246590042,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.375015305324
 03/21  15:00:00,1.20560764267,5.70169633343,0.0,5.67873193301,0.0,0.142559322743,0.142559322743,0.142559322743,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.338164112935
 03/21  16:00:00,1.24167285738,5.42750529508,0.0,5.40326436728,0.0,0.135156971231,0.135156971231,0.135156971231,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.342982132672
 03/21  17:00:00,1.44739793761,5.58579722581,0.0,5.55712445676,0.0,0.13924457733,0.13924457733,0.13924457733,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.387561961055
 03/21  18:00:00,1.88932801814,7.12879202261,0.0,7.09395919062,0.0,0.178874663719,0.178874663719,0.178874663719,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.48312926302
 03/21  19:00:00,2.22797732707,6.02089027273,0.0,5.98307233054,0.0,0.148632066167,0.148632066167,0.148632066167,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.571513544743
 03/21  20:00:00,2.40384572071,5.81087138886,0.0,5.77183583592,0.0,0.143028790558,0.143028790558,0.143028790558,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.586033639165
 03/21  21:00:00,2.40243585437,6.20469765115,0.0,6.16432010789,0.0,0.153063716242,0.153063716242,0.153063716242,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.533609724908
 03/21  22:00:00,2.1823358933,6.49104668147,0.0,6.45161180459,0.0,0.15970534459,0.15970534459,0.15970534459,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.469825480024
 03/21  23:00:00,1.7949771839,7.15067567004,0.0,7.11654983784,0.0,0.175999456878,0.175999456878,0.175999456878,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.368499451888
 03/21  24:00:00,1.40642567144,7.65525806263,0.0,7.62560334943,0.0,0.188128422554,0.188128422554,0.188128422554,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.259029344579
 03/22  01:00:00,0.998851579072,8.15750807471,0.0,8.13297910995,0.0,0.200242558645,0.200242558645,0.200242558645,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.142522485918
 03/22  02:00:00,0.841011849427,8.69209048971,0.0,8.66950577436,0.0,0.213169728622,0.213169728622,0.213169728622,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0895684942909
 03/22  03:00:00,0.78243568104,8.97254298171,0.0,8.95022011814,0.0,0.219679737724,0.219679737724,0.219679737724,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0752653142755
 03/22  04:00:00,0.779004684699,9.17572311172,0.0,9.15371447027,0.0,0.224168041665,0.224168041665,0.224168041665,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0793799026769
 03/22  05:00:00,0.827679729814,9.54307339405,0.0,9.52189613197,0.0,0.233071763006,0.233071763006,0.233071763006,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121381273967
 03/22  06:00:00,1.06708486149,9.5986798038,0.0,9.57504768137,0.0,0.23444265444,0.23444265444,0.23444265444,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.305676618593
 03/22  07:00:00,1.55816435868,9.44130184218,0.0,9.41399724864,0.0,0.229850519983,0.229850519983,0.229850519983,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.649589233786
 03/22  08:00:00,1.85571828631,9.02435118464,0.0,8.99533800829,0.0,0.219371311128,0.219371311128,0.219371311128,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.743787564844
 03/22  09:00:00,1.74999438373,8.37637569076,0.0,8.351846726,0.0,0.204178644586,0.204178644586,0.204178644586,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.718573125578
 03/22  10:00:00,1.57210183757,7.37956396843,0.0,7.3586878359,0.0,0.180821022475,0.180821022475,0.180821022475,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.642593326476
 03/22  11:00:00,1.50557029522,7.98154050531,0.0,7.96017340071,0.0,0.19898510895,0.19898510895,0.19898510895,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.552913254067
 03/22  12:00:00,1.39216950018,6.0322555097,0.0,6.0108818588,0.0,0.150191617019,0.150191617019,0.150191617019,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.47299662219
 03/22  13:00:00,1.28997646326,4.98887519022,0.0,4.96786158551,0.0,0.125212169307,0.125212169307,0.125212169307,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.410668465933
 03/22  14:00:00,1.21563533341,4.33176317505,0.0,4.31002293167,0.0,0.109598679428,0.109598679428,0.109598679428,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.373845605428
 03/22  15:00:00,1.15675870959,3.73272375495,0.0,3.70975935454,0.0,0.0947525267225,0.0947525267225,0.0947525267225,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.337121975872
 03/22  16:00:00,1.19634964535,3.56872968579,0.0,3.54448875798,0.0,0.090887541657,0.090887541657,0.090887541657,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.341928350211
 03/22  17:00:00,1.39591543163,3.49447810375,0.0,3.4658053347,0.0,0.0889646864206,0.0889646864206,0.0889646864206,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.38635934599
 03/22  18:00:00,1.82954426632,4.72450463386,0.0,4.68967180187,0.0,0.120599722393,0.120599722393,0.120599722393,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.481620452526
 03/22  19:00:00,2.18376801979,4.22097158014,0.0,4.18315363795,0.0,0.106203031138,0.106203031138,0.106203031138,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.569733272496
 03/22  20:00:00,2.370915681,4.47927430382,0.0,4.44023875089,0.0,0.111914169794,0.111914169794,0.111914169794,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.584218220226
 03/22  21:00:00,2.36936257344,4.89048572449,0.0,4.85010818123,0.0,0.121643835646,0.121643835646,0.121643835646,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.531956324579
 03/22  22:00:00,2.16290094864,5.70106782345,0.0,5.66163294657,0.0,0.141723504497,0.141723504497,0.141723504497,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.468372375461
 03/22  23:00:00,1.77529105801,6.35237613662,0.0,6.31825030442,0.0,0.157422988451,0.157422988451,0.157422988451,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.367389794428
 03/22  24:00:00,1.39406456805,7.13546377238,0.0,7.10580905918,0.0,0.17650205335,0.17650205335,0.17650205335,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.258294610399
 03/23  01:00:00,0.985928136841,7.60220058949,0.0,7.57767162473,0.0,0.187671313832,0.187671313832,0.187671313832,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.1421702885
 03/23  02:00:00,0.824232247891,7.97951295386,0.0,7.95692823852,0.0,0.196568280318,0.196568280318,0.196568280318,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0893903410595
 03/23  03:00:00,0.765643157535,8.25162634896,0.0,8.22930348538,0.0,0.203013098107,0.203013098107,0.203013098107,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0751394303872
 03/23  04:00:00,0.761923484952,8.43099152605,0.0,8.4089828846,0.0,0.207227718528,0.207227718528,0.207227718528,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.079239026068
 03/23  05:00:00,0.808266258886,8.70964345348,0.0,8.68846619141,0.0,0.213945784046,0.213945784046,0.213945784046,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.121093781998
 03/23  06:00:00,1.05149102143,8.95112286214,0.0,8.9274907397,0.0,0.219756983429,0.219756983429,0.219756983429,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.304768449545
 03/23  07:00:00,1.54292212136,8.86105758524,0.0,8.8337529917,0.0,0.216682608306,0.216682608306,0.216682608306,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.647514908149
 03/23  08:00:00,1.81621522746,7.49192501305,0.0,7.4629118367,0.0,0.182291006382,0.182291006382,0.182291006382,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.741364810738
 03/23  09:00:00,1.69680152702,6.26008165127,0.0,6.23555268651,0.0,0.153343744106,0.153343744106,0.153343744106,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.71621516935
 03/23  10:00:00,1.52008215892,5.28029625285,0.0,5.25942012032,0.0,0.130919025318,0.130919025318,0.130919025318,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.640475644991
 03/23  11:00:00,1.43483602994,5.16552201641,0.0,5.1441549118,0.0,0.13006914164,0.13006914164,0.13006914164,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.551094956096
 03/23  12:00:00,1.32581190798,3.38574898099,0.0,3.36437533009,0.0,0.0853750450192,0.0853750450192,0.0853750450192,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.471455601988
 03/23  13:00:00,1.2331026802,2.73527774759,0.0,2.71426414287,0.0,0.0696629595,0.0696629595,0.0696629595,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.40934389268
 03/23  14:00:00,1.15906094146,2.11923971327,0.0,2.09749946989,0.0,0.0542116130381,0.0542116130381,0.0542116130381,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.37265827986
 03/23  15:00:00,1.10671308637,1.78596168278,0.0,1.76299728236,0.0,0.0457647617966,0.0457647617966,0.0457647617966,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.336064117577
 03/23  16:00:00,1.14837751588,1.71285958764,0.0,1.68861865983,0.0,0.0439849914687,0.0439849914687,0.0439849914687,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.340858770937
 03/23  17:00:00,1.34972713859,1.71708511549,0.0,1.68841234644,0.0,0.0439970264253,0.0439970264253,0.0439970264253,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.385138712948
 03/23  18:00:00,1.77309753021,2.55772837788,0.0,2.52289554589,0.0,0.0656845370257,0.0656845370257,0.0656845370257,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.480088901787
 03/23  19:00:00,2.12995705131,2.14276353115,0.0,2.10494558895,0.0,0.054199233167,0.054199233167,0.054199233167,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.567926101986
 03/23  20:00:00,2.32095718726,2.52816804267,0.0,2.48913248974,0.0,0.0637984862818,0.0637984862818,0.0637984862818,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.582375409994
 03/23  21:00:00,2.31452786988,2.73118491548,0.0,2.69080737222,0.0,0.068487492162,0.068487492162,0.068487492162,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.530277964503
 03/23  22:00:00,2.10124156594,3.25142140016,0.0,3.21198652327,0.0,0.0815391788685,0.0815391788685,0.0815391788685,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.466897318383
 03/23  23:00:00,1.71784910022,4.02420035136,0.0,3.99007451916,0.0,0.10110743721,0.10110743721,0.10110743721,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.366263387877
 03/23  24:00:00,1.33277099088,4.62626502685,0.0,4.59661031365,0.0,0.115954341544,0.115954341544,0.115954341544,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.257548745035
 03/24  01:00:00,0.927648481191,5.18709400698,0.0,5.16256504223,0.0,0.129749078479,0.129749078479,0.129749078479,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.141812868203
 03/24  02:00:00,0.767099609968,5.59306697622,0.0,5.57048226087,0.0,0.139616400038,0.139616400038,0.139616400038,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0892095834165
 03/24  03:00:00,0.708795352352,5.86926447485,0.0,5.84694161128,0.0,0.146293013658,0.146293013658,0.146293013658,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0750117096532
 03/24  04:00:00,0.702534956227,5.94949719477,0.0,5.92748855333,0.0,0.147981926702,0.147981926702,0.147981926702,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0790962891689
 03/24  05:00:00,0.743417181723,6.01694892181,0.0,5.99577165974,0.0,0.149388081609,0.149388081609,0.149388081609,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.120802407272
 03/24  06:00:00,0.9767514187,5.88411219614,0.0,5.8604800737,0.0,0.145938831097,0.145938831097,0.145938831097,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.303846999146
 03/24  07:00:00,1.47539066673,6.08720032085,0.0,6.05989572731,0.0,0.15125570866,0.15125570866,0.15125570866,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.645410353162
 03/24  08:00:00,1.75322768877,4.93437651399,0.0,4.90536333764,0.0,0.121761525705,0.121761525705,0.121761525705,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.738906752728
 03/24  09:00:00,1.64077419071,4.01990587534,0.0,3.99537691058,0.0,0.0997086993922,0.0997086993922,0.0997086993922,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.713822877751
 03/24  10:00:00,1.46277678978,3.03071701941,0.0,3.00984088687,0.0,0.0757621560353,0.0757621560353,0.0757621560353,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.638327145135
 03/24  11:00:00,1.36543194589,2.47290741872,0.0,2.45154031411,0.0,0.0625098188208,0.0625098188208,0.0625098188208,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.54925019487
 03/24  12:00:00,1.27974540342,1.6077157205,0.0,1.58634206959,0.0,0.0408719861904,0.0408719861904,0.0408719861904,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.469892156256
 03/24  13:00:00,1.19561108239,1.31436077204,0.0,1.29334716732,0.0,0.0335152148514,0.0335152148514,0.0335152148514,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.408000039515
 03/24  14:00:00,1.13939739201,1.39066311286,0.0,1.36892286947,0.0,0.0357526800603,0.0357526800603,0.0357526800603,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.371453663392
 03/24  15:00:00,1.09578689233,1.39804852137,0.0,1.37508412095,0.0,0.0359118346316,0.0359118346316,0.0359118346316,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.334990850711
 03/24  16:00:00,1.14098758738,1.47210837394,0.0,1.44786744613,0.0,0.0376802399976,0.0376802399976,0.0376802399976,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.339773593907
 03/24  17:00:00,1.3407975513,1.42728212307,0.0,1.39860935402,0.0,0.0363058565642,0.0363058565642,0.0363058565642,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.383900295517
 03/24  18:00:00,1.75554011412,1.95215204472,0.0,1.91731921273,0.0,0.049680980278,0.049680980278,0.049680980278,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.478535042447
 03/24  19:00:00,2.11083986432,1.47060687107,0.0,1.43278892888,0.0,0.0369155250718,0.0369155250718,0.0369155250718,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.566092623091
 03/24  20:00:00,2.28974568267,1.38020185091,0.0,1.34116629798,0.0,0.0344566158108,0.0344566158108,0.0344566158108,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.580505775878
 03/24  21:00:00,2.27960375661,1.4146293121,0.0,1.37425176884,0.0,0.0352661727199,0.0352661727199,0.0352661727199,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.528575170667
 03/24  22:00:00,2.05717039713,1.55854052693,0.0,1.51910565004,0.0,0.0389645356015,0.0389645356015,0.0389645356015,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.465400792848
 03/24  23:00:00,1.66105454511,1.8065540802,0.0,1.772428248,0.0,0.0454557314147,0.0454557314147,0.0454557314147,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.365120538567
 03/24  24:00:00,1.27178300373,2.20214788017,0.0,2.17249316697,0.0,0.05572313446,0.05572313446,0.05572313446,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.256791964963
 03/25  01:00:00,0.881212147041,2.64152938222,0.0,2.61700041747,0.0,0.0670833702385,0.0670833702385,0.0670833702385,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.151468559217
 03/25  02:00:00,0.71392767953,3.04759616172,0.0,3.02501144637,0.0,0.0774032706565,0.0774032706565,0.0774032706565,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0943037582836
 03/25  03:00:00,0.657583235543,3.49755687736,0.0,3.47523401378,0.0,0.0887158396027,0.0887158396027,0.0887158396027,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0787655284727
 03/25  04:00:00,0.654310406925,3.730440508,0.0,3.70843186655,0.0,0.0943623839057,0.0943623839057,0.0943623839057,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.0831258784902
 03/25  05:00:00,0.710161621444,4.16444528058,0.0,4.1432680185,0.0,0.105218473044,0.105218473044,0.105218473044,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.129045299943
 03/25  06:00:00,0.967740789144,4.33280620587,0.0,4.30917408344,0.0,0.109084971258,0.109084971258,0.109084971258,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.327593536828
 03/25  07:00:00,1.51006369645,4.80728117721,0.0,4.77997658367,0.0,0.120820184881,0.120820184881,0.120820184881,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.699893394447
 03/25  08:00:00,1.8239309392,4.20882284223,0.0,4.17980966588,0.0,0.105048871946,0.105048871946,0.105048871946,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.805161294991
 03/25  09:00:00,1.75172257407,4.37085991604,0.0,4.34633095128,0.0,0.108919926755,0.108919926755,0.108919926755,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.783122732854
 03/25  10:00:00,1.60941678798,4.52330725946,0.0,4.50243112693,0.0,0.113558809834,0.113558809834,0.113558809834,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.70213943107
 03/25  11:00:00,1.52345168197,4.5713511113,0.0,4.54998400669,0.0,0.114852771696,0.114852771696,0.114852771696,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.604010748779
 03/25  12:00:00,1.44762381884,4.42043431816,0.0,4.39906066725,0.0,0.110852327215,0.110852327215,0.110852327215,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.515301471127
 03/25  13:00:00,1.35977511391,4.40066502782,0.0,4.37965142311,0.0,0.110494461253,0.110494461253,0.110494461253,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.447374318546
 03/25  14:00:00,1.29142986524,4.37794460035,0.0,4.35620435696,0.0,0.110072603581,0.110072603581,0.110072603581,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.405578180585
 03/25  15:00:00,1.24348283558,4.51180872423,0.0,4.48884432381,0.0,0.113571980762,0.113571980762,0.113571980762,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.365901075653
 03/25  16:00:00,1.28584540093,4.55637329116,0.0,4.53213236335,0.0,0.11473267393,0.11473267393,0.11473267393,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.370520000667
 03/25  17:00:00,1.49539955074,4.66552089844,0.0,4.63684812939,0.0,0.117154478141,0.117154478141,0.117154478141,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.42173575413
 03/25  18:00:00,1.93139213402,5.74897308249,0.0,5.7141402505,0.0,0.144663268956,0.144663268956,0.144663268956,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.524052843447
 03/25  19:00:00,2.28301819236,4.63186006104,0.0,4.59404211885,0.0,0.115531642411,0.115531642411,0.115531642411,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.625344518255
 03/25  20:00:00,2.46406339939,4.36113233742,0.0,4.32209678449,0.0,0.10804513837,0.10804513837,0.10804513837,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.646990215841
 03/25  21:00:00,2.45313178783,4.45285834303,0.0,4.41248079977,0.0,0.110589020074,0.110589020074,0.110589020074,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.591924984211
 03/25  22:00:00,2.22309327615,4.67571335569,0.0,4.6362784788,0.0,0.11623409926,0.11623409926,0.11623409926,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.518447250737
 03/25  23:00:00,1.81365608121,5.13931518572,0.0,5.10518935351,0.0,0.12801711077,0.12801711077,0.12801711077,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.406867483385
 03/25  24:00:00,1.40016825231,5.71801895153,0.0,5.68836423833,0.0,0.142580110804,0.142580110804,0.142580110804,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.28278539186
 03/26  01:00:00,0.966326152628,6.11469203564,0.0,6.09016307089,0.0,0.152602730698,0.152602730698,0.152602730698,0.152249154704,0.0327985060931,0.104853078911,0.356115477877,0.151063204345
 03/26  02:00:00,0.793253906539,6.30538846213,0.0,6.28280374678,0.0,0.156936229361,0.156936229361,0.156936229361,0.0903979231577,0.0194741103112,0.0878160666328,0.327888550488,0.0940970265893
 03/26  03:00:00,0.730730480808,6.52126995291,0.0,6.49894708933,0.0,0.162009174309,0.162009174309,0.162009174309,0.0618512235796,0.0133243957819,0.074195304001,0.324086944105,0.0786194390311
 03/26  04:00:00,0.725052837636,6.65422626006,0.0,6.63221761861,0.0,0.165267437812,0.165267437812,0.165267437812,0.0618512235796,0.0133243957819,0.0654775087209,0.319525016446,0.082963255295
 03/26  05:00:00,0.776118250527,6.90768999666,0.0,6.88651273458,0.0,0.171507211963,0.171507211963,0.171507211963,0.0618512235796,0.0133243957819,0.0766233129137,0.307454916182,0.128713190106
 03/26  06:00:00,1.03221985149,7.03913968806,0.0,7.01550756562,0.0,0.174601791924,0.174601791924,0.174601791924,0.0666090081704,0.0143493487755,0.0903649480936,0.343094976018,0.32655577851
 03/26  07:00:00,1.55733513804,6.88300469627,0.0,6.85570010273,0.0,0.170461878823,0.170461878823,0.170461878823,0.104671308796,0.0225489761569,0.149073326641,0.396412505532,0.697523142088
 03/26  08:00:00,1.87854294206,6.5895344448,0.0,6.56052126844,0.0,0.162445817122,0.162445817122,0.162445817122,0.185553694638,0.0399731873457,0.235331903097,0.421217987177,0.802376352683
 03/26  09:00:00,1.80624530147,6.72024965053,0.0,6.69572068577,0.0,0.166177609936,0.166177609936,0.166177609936,0.147491386046,0.0317735565319,0.307655494001,0.356115477877,0.780387777075
 03/26  10:00:00,1.65881957612,6.66903827853,0.0,6.648162146,0.0,0.165429808989,0.165429808989,0.165429808989,0.0761245853185,0.016399256479,0.381467636441,0.303083068842,0.699671220054
 03/26  11:00:00,1.60350502513,7.88951045852,0.0,7.86814335391,0.0,0.197028718751,0.197028718751,0.197028718751,0.0618512235796,0.0133243957819,0.402557461323,0.310211080809,0.601888144887
 03/26  12:00:00,1.49884653066,6.61255358461,0.0,6.5911799337,0.0,0.163871575806,0.163871575806,0.163871575806,0.0618512235796,0.0133243957819,0.419344280164,0.310306120969,0.513504934355
 03/26  13:00:00,1.3995071308,6.11558278877,0.0,6.09456918406,0.0,0.15177292849,0.15177292849,0.15177292849,0.0618512235796,0.0133243957819,0.405007802557,0.305078912193,0.445827868195
 03/26  14:00:00,1.3218283868,5.6953514542,0.0,5.67361121082,0.0,0.141852660341,0.141852660341,0.141852660341,0.0618512235796,0.0133243957819,0.368331091807,0.315628369904,0.404196645392
