Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/26  15:00:00,1.26330035716,5.39019942437,0.0,5.36723502395,0.0,0.134622012808,0.134622012808,0.134622012808,0.0618512235796,0.0133243957819,0.338789280063,0.333400879742,0.36466856518
 03/26  16:00:00,1.30525484951,5.4019129724,0.0,5.3776720446,0.0,0.135385134765,0.135385134765,0.135385134765,0.0713668007277,0.0153743034853,0.345273911264,0.351933710857,0.369276988414
 03/26  17:00:00,1.50909543212,5.28187617487,0.0,5.25320340582,0.0,0.132277091624,0.132277091624,0.132277091624,0.109429077454,0.0235739257181,0.390586416417,0.41627589888,0.420309022025
 03/26  18:00:00,1.94729072374,6.46116619584,0.0,6.42633336385,0.0,0.162340022189,0.162340022189,0.162340022189,0.218858154908,0.0471478685982,0.47431730908,0.505708689028,0.52227467994
 03/26  19:00:00,2.29674430899,5.28703868717,0.0,5.24922074498,0.0,0.131371402836,0.131371402836,0.131371402836,0.423443003842,0.0912208713508,0.431787154716,0.549047001788,0.62323087446
 03/26  20:00:00,2.48045067874,5.11038654791,0.0,5.07135099498,0.0,0.126607981143,0.126607981143,0.126607981143,0.632785621435,0.136318823665,0.356555128611,0.566724471466,0.644814652424
 03/26  21:00:00,2.47142500115,5.27637182549,0.0,5.23599428222,0.0,0.130875460596,0.130875460596,0.130875460596,0.680363467342,0.146568353601,0.320834258427,0.586207704176,0.589931757003
 03/26  22:00:00,2.2456744953,5.66858409489,0.0,5.629149218,0.0,0.140559666392,0.140559666392,0.140559666392,0.570934389888,0.122994427883,0.305317187182,0.572521921199,0.516702902754
 03/26  23:00:00,1.83515119244,6.09308196008,0.0,6.05895612788,0.0,0.15084761288,0.15084761288,0.15084761288,0.4282007725,0.092245820912,0.246236541847,0.495444351795,0.405532092503
 03/26  24:00:00,1.418779854,6.55635839716,0.0,6.52670368397,0.0,0.16206862626,0.16206862626,0.16206862626,0.29974054075,0.064572079787,0.16331420629,0.430531922814,0.281908478101
 03/27  01:00:00,0.9705362805,7.03600429774,0.0,7.01147533298,0.0,0.173739221478,0.173739221478,0.173739221478,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.140710524513
 03/27  02:00:00,0.80896299562,7.38388323408,0.0,7.36129851873,0.0,0.182037143422,0.182037143422,0.182037143422,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0886522256838
 03/27  03:00:00,0.75797300417,7.9512409826,0.0,7.92891811903,0.0,0.195864467569,0.195864467569,0.195864467569,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0746179075608
 03/27  04:00:00,0.756235172432,8.21852353732,0.0,8.19651489587,0.0,0.202122234705,0.202122234705,0.202122234705,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.078656197371
 03/27  05:00:00,0.799259729237,8.40411611568,0.0,8.38293885361,0.0,0.206128942084,0.206128942084,0.206128942084,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119904094311
 03/27  06:00:00,1.03932191905,8.62933290795,0.0,8.60570078551,0.0,0.211350053656,0.211350053656,0.211350053656,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.301006276941
 03/27  07:00:00,1.53078968958,8.72225929335,0.0,8.69495469981,0.0,0.213143354236,0.213143354236,0.213143354236,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.638921730438
 03/27  08:00:00,1.80407747848,7.41187381577,0.0,7.38286063942,0.0,0.180189874895,0.180189874895,0.180189874895,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.731328193247
 03/27  09:00:00,1.68847893742,6.32572883199,0.0,6.30119986723,0.0,0.154789216578,0.154789216578,0.154789216578,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.706447107279
 03/27  10:00:00,1.50933385948,5.21195669221,0.0,5.19108055968,0.0,0.128943343962,0.128943343962,0.128943343962,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.631703026903
 03/27  11:00:00,1.43112330716,5.31347803242,0.0,5.29211092781,0.0,0.133888818544,0.133888818544,0.133888818544,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.543562556412
 03/27  12:00:00,1.32381235637,3.54709318401,0.0,3.52571953311,0.0,0.0897592100568,0.0897592100568,0.0897592100568,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.465071885336
 03/27  13:00:00,1.22477421635,2.61861024137,0.0,2.59759663666,0.0,0.0668216213921,0.0668216213921,0.0668216213921,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.403856766941
 03/27  14:00:00,1.14874855466,1.9027945119,0.0,1.88105426852,0.0,0.0488178589592,0.0488178589592,0.0488178589592,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.367739647141
 03/27  15:00:00,1.09732506102,1.59113388748,0.0,1.56816948707,0.0,0.040759054949,0.040759054949,0.040759054949,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.331681799084
 03/27  16:00:00,1.1354057953,1.37814137366,0.0,1.35390044586,0.0,0.0354441796269,0.0354441796269,0.0354441796269,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.336427862193
 03/27  17:00:00,1.33416655352,1.30733456944,0.0,1.27866180039,0.0,0.0334930819251,0.0334930819251,0.0334930819251,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.380082072378
 03/27  18:00:00,1.7571576373,2.17993752974,0.0,2.14510469775,0.0,0.0560892970896,0.0560892970896,0.0560892970896,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.47374424881
 03/27  19:00:00,2.11580067142,1.87460377645,0.0,1.83678583426,0.0,0.0475292243016,0.0475292243016,0.0475292243016,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.560439730957
 03/27  20:00:00,2.30284090222,2.11597741993,0.0,2.07694186699,0.0,0.0533162143376,0.0533162143376,0.0533162143376,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.574741396894
 03/27  21:00:00,2.3077932842,2.72840355884,0.0,2.68802601557,0.0,0.068705690516,0.068705690516,0.068705690516,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.523325180461
 03/27  22:00:00,2.09544183208,3.26185910806,0.0,3.22242423118,0.0,0.0818500013497,0.0818500013497,0.0818500013497,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.460786762041
 03/27  23:00:00,1.70809447793,3.83110423726,0.0,3.79697840505,0.0,0.0960190848783,0.0960190848783,0.0960190848783,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.361597117925
 03/27  24:00:00,1.32495379426,4.44198083411,0.0,4.41232612091,0.0,0.111226894606,0.111226894606,0.111226894606,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.254458995349
 03/28  01:00:00,0.919545870511,4.92468109889,0.0,4.90015213414,0.0,0.123125938463,0.123125938463,0.123125938463,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.14033339754
 03/28  02:00:00,0.763760798977,5.48776208272,0.0,5.46517736737,0.0,0.137025582075,0.137025582075,0.137025582075,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0884615903879
 03/28  03:00:00,0.705938354858,5.76738178442,0.0,5.74505892085,0.0,0.143964502724,0.143964502724,0.143964502724,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0744832230942
 03/28  04:00:00,0.701957283153,5.94898893407,0.0,5.92698029262,0.0,0.147994858243,0.147994858243,0.147994858243,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0785056845534
 03/28  05:00:00,0.743307861514,6.05655372891,0.0,6.03537646684,0.0,0.150484363301,0.150484363301,0.150484363301,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119596805371
 03/28  06:00:00,0.977166590631,6.04804890644,0.0,6.024416784,0.0,0.150166349467,0.150166349467,0.150166349467,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.300034652707
 03/28  07:00:00,1.47053785639,6.24480401678,0.0,6.21749942324,0.0,0.15511062267,0.15511062267,0.15511062267,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.636702628816
 03/28  08:00:00,1.75561899076,5.43122044566,0.0,5.40220726931,0.0,0.134323216046,0.134323216046,0.134323216046,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.728736364375
 03/28  09:00:00,1.65219999332,4.87909891118,0.0,4.85456994643,0.0,0.121032750283,0.121032750283,0.121032750283,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.703924629469
 03/28  10:00:00,1.49327664236,4.60852150435,0.0,4.58764537182,0.0,0.11515155019,0.11515155019,0.11515155019,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.629437603559
 03/28  11:00:00,1.41975754507,4.9416315048,0.0,4.92026440019,0.0,0.124468212362,0.124468212362,0.124468212362,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.541617400508
 03/28  12:00:00,1.33397039717,4.03845664982,0.0,4.01708299891,0.0,0.10156577394,0.10156577394,0.10156577394,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.463423362259
 03/28  13:00:00,1.23606480468,3.1648064018,0.0,3.14379279708,0.0,0.0795291939264,0.0795291939264,0.0795291939264,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.402439782735
 03/28  14:00:00,1.17120984716,2.86684750464,0.0,2.84510726126,0.0,0.0725493351607,0.0725493351607,0.0725493351607,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.366469463444
 03/28  15:00:00,1.11773870916,2.45458936806,0.0,2.43162496764,0.0,0.0623043897069,0.0623043897069,0.0623043897069,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.330550112463
 03/28  16:00:00,1.15602730228,2.25042717433,0.0,2.22618624653,0.0,0.0572099155108,0.0572099155108,0.0572099155108,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.335283633291
 03/28  17:00:00,1.34748036797,1.89510196578,0.0,1.86642919673,0.0,0.048112710062,0.048112710062,0.048112710062,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.378776258687
 03/28  18:00:00,1.75801396667,2.29980311801,0.0,2.26497028602,0.0,0.0585840721667,0.0585840721667,0.0585840721667,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.472105803104
 03/28  19:00:00,2.11688350806,1.99451038417,0.0,1.95669244198,0.0,0.050545326005,0.050545326005,0.050545326005,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.558506465897
 03/28  20:00:00,2.29638941835,1.94009676995,0.0,1.90106121701,0.0,0.0488361207536,0.0488361207536,0.0488361207536,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.572770006609
 03/28  21:00:00,2.2893274926,2.07451902501,0.0,2.03414148175,0.0,0.0520353720694,0.0520353720694,0.0520353720694,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.521529707309
 03/28  22:00:00,2.06993274373,2.30962629932,0.0,2.27019142244,0.0,0.0579188865462,0.0579188865462,0.0579188865462,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.459208788502
 03/28  23:00:00,1.67654988086,2.61416841716,0.0,2.58004258496,0.0,0.0656795032648,0.0656795032648,0.0656795032648,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.360392102467
 03/28  24:00:00,1.28593251653,2.89903270953,0.0,2.86937799633,0.0,0.0730035059763,0.0730035059763,0.0730035059763,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.253661106251
 03/29  01:00:00,0.88058044971,3.35635536374,0.0,3.33182639899,0.0,0.0845422953198,0.0845422953198,0.0845422953198,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.139951619882
 03/29  02:00:00,0.72076183781,3.73845577014,0.0,3.7158710548,0.0,0.0942195765436,0.0942195765436,0.0942195765436,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0882686347519
 03/29  03:00:00,0.661434729253,3.96123368498,0.0,3.93891082141,0.0,0.0995972208071,0.0995972208071,0.0995972208071,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0743468794052
 03/29  04:00:00,0.657367794058,4.12684108364,0.0,4.1048324422,0.0,0.103557724786,0.103557724786,0.103557724786,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0783533289154
 03/29  05:00:00,0.696146798671,4.13795949645,0.0,4.11678223438,0.0,0.103634306451,0.103634306451,0.103634306451,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.119285799379
 03/29  06:00:00,0.926441731939,4.01759866991,0.0,3.99396654747,0.0,0.100424866395,0.100424866395,0.100424866395,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.299051277086
 03/29  07:00:00,1.40783523602,3.78855299607,0.0,3.76124840253,0.0,0.0946540971488,0.0946540971488,0.0946540971488,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.63445653396
 03/29  08:00:00,1.69065825671,2.89521614007,0.0,2.86620296372,0.0,0.0719858729507,0.0719858729507,0.0719858729507,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.726112973423
 03/29  09:00:00,1.58699187604,2.3325901088,0.0,2.30806114404,0.0,0.0583778293815,0.0583778293815,0.0583778293815,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.701371433094
 03/29  10:00:00,1.42836335424,2.07649544696,0.0,2.05561931442,0.0,0.0525312659735,0.0525312659735,0.0525312659735,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.627144599648
 03/29  11:00:00,1.34921460394,2.19313731776,0.0,2.17177021315,0.0,0.0558940943566,0.0558940943566,0.0558940943566,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.539648577378
 03/29  12:00:00,1.2839108421,2.08210131555,0.0,2.06072766465,0.0,0.0531747977629,0.0531747977629,0.0531747977629,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.461754783365
 03/29  13:00:00,1.19433545158,1.5386939492,0.0,1.51768034448,0.0,0.0392340698045,0.0392340698045,0.0392340698045,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.401005553754
 03/29  14:00:00,1.12687163606,1.1626141304,0.0,1.14087388702,0.0,0.0294967548243,0.0294967548243,0.0294967548243,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.365183832679
 03/29  15:00:00,1.09806165972,1.70841481092,0.0,1.6854504105,0.0,0.0437727867943,0.0437727867943,0.0437727867943,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.329404665936
 03/29  16:00:00,1.14210419296,1.74105243863,0.0,1.71681151083,0.0,0.0444449553605,0.0444449553605,0.0444449553605,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.334125484121
 03/29  17:00:00,1.33958675651,1.63876663661,0.0,1.61009386756,0.0,0.0415408076083,0.0415408076083,0.0415408076083,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.37745454968
 03/29  18:00:00,1.75274632946,2.16443732301,0.0,2.12960449102,0.0,0.0549747878183,0.0549747878183,0.0549747878183,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.470447450245
 03/29  19:00:00,2.10193042063,1.49887357574,0.0,1.46105563355,0.0,0.0375490292739,0.0375490292739,0.0375490292739,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.556549675194
 03/29  20:00:00,2.27935760115,1.35783661855,0.0,1.31880106562,0.0,0.0337996844871,0.0337996844871,0.0337996844871,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.570774625683
 03/29  21:00:00,2.27600631629,1.62102070252,0.0,1.58064315925,0.0,0.0405315125254,0.0405315125254,0.0405315125254,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.519712390549
 03/29  22:00:00,2.05947777274,1.95564966702,0.0,1.91621479014,0.0,0.0490610998919,0.0490610998919,0.0490610998919,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.457611604163
 03/29  23:00:00,1.67379032735,2.54409007212,0.0,2.50996423991,0.0,0.0641396195621,0.0641396195621,0.0641396195621,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.359172432662
 03/29  24:00:00,1.29471633995,3.27289642174,0.0,3.24324170854,0.0,0.0825949348858,0.0825949348858,0.0825949348858,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.252853500756
 03/30  01:00:00,0.894771688818,3.93669811602,0.0,3.91216915126,0.0,0.0991198552156,0.0991198552156,0.0991198552156,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.139565299095
 03/30  02:00:00,0.739916820184,4.52474306372,0.0,4.50215834837,0.0,0.113569790788,0.113569790788,0.113569790788,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0880734028825
 03/30  03:00:00,0.683819997406,4.87892311157,0.0,4.85660024799,0.0,0.122120401116,0.122120401116,0.122120401116,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0742089672505
 03/30  04:00:00,0.685563111221,5.28336808202,0.0,5.26135944057,0.0,0.131907168662,0.131907168662,0.131907168662,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0781992022013
 03/30  05:00:00,0.729009748909,5.48773882181,0.0,5.46656155974,0.0,0.136811859762,0.136811859762,0.136811859762,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.118971196306
 03/30  06:00:00,0.963514059087,5.5654228394,0.0,5.54179071696,0.0,0.138492090492,0.138492090492,0.138492090492,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.298056380138
 03/30  07:00:00,1.45697589225,5.87823054785,0.0,5.85092595431,0.0,0.146067195424,0.146067195424,0.146067195424,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.632184091916
 03/30  08:00:00,1.72871104439,4.58580897582,0.0,4.55679579947,0.0,0.112692799496,0.112692799496,0.112692799496,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.723458834553
 03/30  09:00:00,1.61924402765,3.77002227765,0.0,3.74549331289,0.0,0.0932131062613,0.0932131062613,0.0932131062613,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.698788307821
 03/30  10:00:00,1.45411888527,3.22241751857,0.0,3.20154138604,0.0,0.0806066796362,0.0806066796362,0.0806066796362,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.62482471702
 03/30  11:00:00,1.37398044795,3.2655666296,0.0,3.24419952499,0.0,0.0826518548757,0.0826518548757,0.0826518548757,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.537656660872
 03/30  12:00:00,1.2838727081,2.16607360437,0.0,2.14469995347,0.0,0.0548248151152,0.0548248151152,0.0548248151152,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.460066632011
 03/30  13:00:00,1.19344840575,1.56779071979,0.0,1.54677711507,0.0,0.0397980761786,0.0397980761786,0.0397980761786,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.399554501553
 03/30  14:00:00,1.1242806993,1.11065986024,0.0,1.08891961686,0.0,0.0282065347233,0.0282065347233,0.0282065347233,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.363883116016
 03/30  15:00:00,1.07486990879,0.858534134501,0.0,0.835569734084,0.0,0.0217399263913,0.0217399263913,0.0217399263913,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.328245775405
 03/30  16:00:00,1.11523836384,0.74364520533,0.0,0.719404277523,0.0,0.01875086493,0.01875086493,0.01875086493,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.332953745433
 03/30  17:00:00,1.31540866781,0.743505333949,0.0,0.714832564898,0.0,0.0186999319555,0.0186999319555,0.0186999319555,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.376117336633
 03/30  18:00:00,1.72882846671,1.28790753775,0.0,1.25307470576,0.0,0.0327347503056,0.0327347503056,0.0327347503056,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.468769625006
 03/30  19:00:00,2.08906807565,1.06590521027,0.0,1.02808726808,0.0,0.0266664315207,0.0266664315207,0.0266664315207,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.554569927969
 03/30  20:00:00,2.27465773183,1.24599317629,0.0,1.20695762335,0.0,0.031118606876,0.031118606876,0.031118606876,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.568755833973
 03/30  21:00:00,2.27347842119,1.59246656277,0.0,1.55208901951,0.0,0.0398422608116,0.0398422608116,0.0398422608116,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.517873747164
 03/30  22:00:00,2.06136886786,2.09525393814,0.0,2.05581906125,0.0,0.0525681100993,0.0525681100993,0.0525681100993,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.455995689078
 03/30  23:00:00,1.6714181532,2.51031409206,0.0,2.47618825985,0.0,0.0630014203664,0.0630014203664,0.0630014203664,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.3579384577
 03/30  24:00:00,1.28963949939,3.11745548853,0.0,3.08780077533,0.0,0.0783351655103,0.0783351655103,0.0783351655103,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.25203642957
 03/31  01:00:00,0.88109162154,3.41023192235,0.0,3.38570295759,0.0,0.0858305334967,0.0858305334967,0.0858305334967,0.152249154704,0.0327985060931,0.0982793958339,0.356115477877,0.139174553535
 03/31  02:00:00,0.723841117359,3.89309757003,0.0,3.87051285468,0.0,0.097691533888,0.097691533888,0.097691533888,0.0903979231577,0.0194741103112,0.0838690425574,0.327888550488,0.0878759569573
 03/31  03:00:00,0.665942390911,4.16314605646,0.0,4.14082319289,0.0,0.104382284861,0.104382284861,0.104382284861,0.0618512235796,0.0133243957819,0.0715840655737,0.324086944105,0.0740694770095
 03/31  04:00:00,0.661734510882,4.32303632369,0.0,4.30102768224,0.0,0.108234447101,0.108234447101,0.108234447101,0.0618512235796,0.0133243957819,0.064112104549,0.319525016446,0.0780433234244
 03/31  05:00:00,0.696702916505,4.20086215264,0.0,4.17968489056,0.0,0.104823212597,0.104823212597,0.104823212597,0.0618512235796,0.0133243957819,0.0739521572983,0.307454916182,0.118653011067
 03/31  06:00:00,0.935951054854,4.47792327523,0.0,4.45429115279,0.0,0.111935230777,0.111935230777,0.111935230777,0.0666090081704,0.0143493487755,0.0862682554934,0.343094976018,0.29705023562
 03/31  07:00:00,1.42515512733,4.66375015372,0.0,4.63644556018,0.0,0.116544546626,0.116544546626,0.116544546626,0.104671308796,0.0225489761569,0.138447814423,0.396412505532,0.629885975793
 03/31  08:00:00,1.70900517766,3.86130328404,0.0,3.83229010769,0.0,0.0956710710482,0.0956710710482,0.0956710710482,0.185553694638,0.0399731873457,0.214170541178,0.421217987177,0.720774696269
 03/31  09:00:00,1.61204523912,3.55489845196,0.0,3.5303694872,0.0,0.0886266276434,0.0886266276434,0.0886266276434,0.147491386046,0.0317735565319,0.275218193109,0.356115477877,0.696175997909
 03/31  10:00:00,1.45087233757,3.18083229752,0.0,3.15995616499,0.0,0.0797062273971,0.0797062273971,0.0797062273971,0.0761245853185,0.016399256479,0.336436577975,0.303083068842,0.622478621555
 03/31  11:00:00,1.37203431438,3.27498159839,0.0,3.25361449378,0.0,0.0827201409141,0.0827201409141,0.0827201409141,0.0618512235796,0.0133243957819,0.351641232033,0.310211080809,0.535642241261
 03/31  12:00:00,1.27994601063,2.08839688472,0.0,2.06702323382,0.0,0.0526053399787,0.0526053399787,0.0526053399787,0.0618512235796,0.0133243957819,0.366855520645,0.310306120969,0.458359409676
 03/31  13:00:00,1.18769427754,1.40490820354,0.0,1.38389459882,0.0,0.0355113939602,0.0355113939602,0.0355113939602,0.0618512235796,0.0133243957819,0.357197296466,0.305078912193,0.398087055557
 03/31  14:00:00,1.11510711346,0.806082367732,0.0,0.784342124349,0.0,0.0203483627347,0.0203483627347,0.0203483627347,0.0618512235796,0.0133243957819,0.324743059292,0.315628369904,0.362567702167
 03/31  15:00:00,1.06158052194,0.39026050818,0.0,0.367296107762,0.0,0.00962252370535,0.00962252370535,0.00962252370535,0.0618512235796,0.0133243957819,0.299663707888,0.333400879742,0.327073791246
 03/31  16:00:00,1.10025325971,0.212511744301,0.0,0.188270816494,0.0,0.00495073772911,0.00495073772911,0.00495073772911,0.0713668007277,0.0153743034853,0.308214938409,0.351933710857,0.331768768507
 03/31  17:00:00,1.29717057216,0.0973315014327,0.0,0.0686587323823,0.0,0.00181415734318,0.00181415734318,0.00181415734318,0.109429077454,0.0235739257181,0.354668497169,0.41627589888,0.374765015594
 03/31  18:00:00,1.70650404056,0.494351629079,0.0,0.459518797089,0.0,0.0121071039527,0.0121071039527,0.0121071039527,0.218858154908,0.0471478685982,0.438965378865,0.505708689028,0.467072845208
 03/31  19:00:00,2.06574295108,0.241103219406,0.0,0.203285277213,0.0,0.00534342175287,0.00534342175287,0.00534342175287,0.423443003842,0.0912208713508,0.397476839177,0.549047001788,0.552567813167
 03/31  20:00:00,2.25105928033,0.404155086728,0.0,0.365119533795,0.0,0.0095617548889,0.0095617548889,0.0095617548889,0.632785621435,0.136318823665,0.322310374418,0.566724471466,0.56671423446
 03/31  21:00:00,2.25456873415,0.915108739749,0.0,0.874731196484,0.0,0.0227919892464,0.0227919892464,0.0227919892464,0.680363467342,0.146568353601,0.2859788881,0.586207704176,0.51601433169
 03/31  22:00:00,2.04275413003,1.41591137053,0.0,1.37647649364,0.0,0.035587547141,0.035587547141,0.035587547141,0.570934389888,0.122994427883,0.269710329714,0.572521921199,0.454361514202
 03/31  23:00:00,1.65777742292,2.00497425542,0.0,1.97084842322,0.0,0.0506086127627,0.0506086127627,0.0506086127627,0.4282007725,0.092245820912,0.217943329922,0.495444351795,0.35669053503
 03/31  24:00:00,1.27704150301,2.63657424151,0.0,2.60691952831,0.0,0.0665634782567,0.0665634782567,0.0665634782567,0.29974054075,0.064572079787,0.147779360955,0.430531922814,0.251210120452
 04/01  01:00:00,0.889024108659,3.14876624973,0.0,3.12428571333,0.0,0.0793792633071,0.0793792633071,0.0793792633071,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.148522367479
 04/01  02:00:00,0.729810983752,3.6552281734,0.0,3.63268804782,0.0,0.0919667949862,0.0919667949862,0.0919667949862,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0928017162532
 04/01  03:00:00,0.669186833478,4.0507295368,0.0,4.028450746,0.0,0.101635867102,0.101635867102,0.101635867102,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0777042194172
 04/01  04:00:00,0.668157792559,4.3799567032,0.0,4.35799151415,0.0,0.109636665978,0.109636665978,0.109636665978,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0819445162428
 04/01  05:00:00,0.719317500271,4.68303475116,0.0,4.66189930007,0.0,0.117025494188,0.117025494188,0.117025494188,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.126632749987
 04/01  06:00:00,0.966938219822,4.69570526704,0.0,4.6721198023,0.0,0.117205152501,0.117205152501,0.117205152501,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.320054801446
 04/01  07:00:00,1.50221208598,5.06537291393,0.0,5.03812222877,0.0,0.126034507985,0.126034507985,0.126034507985,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.682675159685
 04/01  08:00:00,1.82443598954,4.31445715205,0.0,4.28550125739,0.0,0.106679180669,0.106679180669,0.106679180669,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.784930653898
 04/01  09:00:00,1.73206054512,3.67033512219,0.0,3.6458545858,0.0,0.0908952578842,0.0908952578842,0.0908952578842,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.763255210064
 04/01  10:00:00,1.56040795278,3.25743916221,0.0,3.23660424613,0.0,0.0813602849788,0.0813602849788,0.0813602849788,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.684209624211
 04/01  11:00:00,1.46901282661,3.02809958071,0.0,3.00677466189,0.0,0.0762505267361,0.0762505267361,0.0762505267361,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.588591536261
 04/01  12:00:00,1.37907609312,2.2100754711,0.0,2.18874401892,0.0,0.0558070619556,0.0558070619556,0.0558070619556,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.502250909496
 04/01  13:00:00,1.27612961242,1.52444515974,0.0,1.50347304289,0.0,0.0385597344487,0.0385597344487,0.0385597344487,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.436140451218
 04/01  14:00:00,1.200356173,1.16241789128,0.0,1.14072057039,0.0,0.0294810306021,0.0294810306021,0.0294810306021,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.39554230262
 04/01  15:00:00,1.14342331498,0.909080477816,0.0,0.886161416787,0.0,0.0229365327631,0.0229365327631,0.0229365327631,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.356947756868
 04/01  16:00:00,1.16980653839,0.785549354724,0.0,0.761356286597,0.0,0.0198583174147,0.0198583174147,0.0198583174147,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.361490393863
 04/01  17:00:00,1.33074911465,0.673597355032,0.0,0.644981195594,0.0,0.0168400480229,0.0168400480229,0.0168400480229,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.411371551159
 04/01  18:00:00,1.64149116705,1.06037663556,0.0,1.0256125752,0.0,0.0267655472134,0.0267655472134,0.0267655472134,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.511135740218
 04/01  19:00:00,1.85453494845,0.817863060392,0.0,0.780119783436,0.0,0.0203001507716,0.0203001507716,0.0203001507716,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.60999038771
 04/01  20:00:00,1.98519792461,0.940123887139,0.0,0.901165403412,0.0,0.0233639956137,0.0233639956137,0.0233639956137,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.631186281207
 04/01  21:00:00,2.17272771352,1.21615869162,0.0,1.17586086709,0.0,0.0303746381415,0.0303746381415,0.0303746381415,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.57744559223
 04/01  22:00:00,2.13002567766,1.45910494581,0.0,1.41974792653,0.0,0.0364935086822,0.0364935086822,0.0364935086822,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.5057757555
 04/01  23:00:00,1.72222389312,1.91022621424,0.0,1.87616775782,0.0,0.0480790217638,0.0480790217638,0.0480790217638,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.397166803027
 04/01  24:00:00,1.30607644851,2.41735079582,0.0,2.38775463092,0.0,0.0610079456786,0.0610079456786,0.0610079456786,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.276415262487
 04/02  01:00:00,0.714728055139,3.04446868556,0.0,3.02192855997,0.0,0.0770249732179,0.0770249732179,0.0770249732179,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0926606094086
 04/02  02:00:00,0.654572513924,3.45417733018,0.0,3.43189853939,0.0,0.0871507128697,0.0871507128697,0.0871507128697,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0775750540947
 04/02  03:00:00,0.652401684774,3.73591574343,0.0,3.71395055438,0.0,0.0940394858776,0.0940394858776,0.0940394858776,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0817855885579
 04/02  04:00:00,0.704293186837,4.07214033637,0.0,4.05100488528,0.0,0.102347593199,0.102347593199,0.102347593199,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.126286337542
 04/02  05:00:00,0.954087793684,4.20639688359,0.0,4.18281141885,0.0,0.105475932379,0.105475932379,0.105475932379,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.31893359543
 04/02  06:00:00,1.47467953134,4.04234369624,0.0,4.01509301108,0.0,0.101074109689,0.101074109689,0.101074109689,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.680103003339
 04/02  07:00:00,1.8077049054,3.73920545222,0.0,3.71024955755,0.0,0.092970349654,0.092970349654,0.092970349654,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.781908400774
 04/02  08:00:00,1.72570529594,3.51044875623,0.0,3.48596821983,0.0,0.087508016627,0.087508016627,0.087508016627,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.760287202134
 04/02  09:00:00,1.55088605738,2.98159258265,0.0,2.96075766656,0.0,0.0745169328441,0.0745169328441,0.0745169328441,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.68153108094
 04/02  10:00:00,1.44717888315,2.26274180863,0.0,2.24141688982,0.0,0.0567200749572,0.0567200749572,0.0567200749572,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.586288044581
 04/02  11:00:00,1.35274633126,1.25195163797,0.0,1.23062018579,0.0,0.0314269434849,0.0314269434849,0.0314269434849,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.500301266102
 04/02  12:00:00,1.24832659117,0.5019906825,0.0,0.481018565652,0.0,0.0124349454713,0.0124349454713,0.0124349454713,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.434462218947
 04/02  13:00:00,1.16935906756,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.39402622779
 04/02  14:00:00,1.11867285564,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.355133830291
 04/02  15:00:00,1.14786777819,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.359409951073
 04/02  16:00:00,1.31136012951,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.408822614043
 04/02  17:00:00,1.61154193679,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.507952057177
 04/02  18:00:00,1.83047679014,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.606232380175
 04/02  19:00:00,1.95801322584,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.627365578047
 04/02  20:00:00,2.13883253464,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.57392505149
 04/02  21:00:00,2.09055419499,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.50279778152
 04/02  22:00:00,1.67207922287,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.395101154538
 04/02  23:00:00,1.24478045352,0.0584190732786,0.0,0.0288229083812,0.0,0.000755084688383,0.000755084688383,0.000755084688383,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.275372128494
 04/02  24:00:00,0.825483377621,0.652835808017,0.0,0.628355271622,0.0,0.0164284252661,0.0164284252661,0.0164284252661,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.147932474482
 04/03  01:00:00,0.661005369427,1.27777192361,0.0,1.25523179802,0.0,0.0325632652228,0.0325632652228,0.0325632652228,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.087346655767
 04/03  02:00:00,0.606824789184,1.80758908863,0.0,1.78531029783,0.0,0.0459185973288,0.0459185973288,0.0459185973288,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0736706833229
 04/03  03:00:00,0.608921331311,2.21838098345,0.0,2.19641579441,0.0,0.0561262217316,0.0561262217316,0.0561262217316,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0775839034133
 04/03  04:00:00,0.657159597073,2.63378896517,0.0,2.61265351408,0.0,0.0664776306695,0.0664776306695,0.0664776306695,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.117693865923
 04/03  05:00:00,0.890984466923,2.83947106646,0.0,2.81588560171,0.0,0.0714288562542,0.0714288562542,0.0714288562542,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.293974037395
 04/03  06:00:00,1.38625599431,3.20938754409,0.0,3.18213685893,0.0,0.0805345016808,0.0805345016808,0.0805345016808,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.622844586539
 04/03  07:00:00,1.68987654507,2.64446558801,0.0,2.61550969335,0.0,0.065661395811,0.065661395811,0.065661395811,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.712550356206
 04/03  08:00:00,1.59196560597,2.34432357807,0.0,2.31984304167,0.0,0.0583211106799,0.0583211106799,0.0583211106799,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.688171719006
 04/03  09:00:00,1.414639137,1.98130974706,0.0,1.96047483097,0.0,0.0495421084363,0.0495421084363,0.0495421084363,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.615290043439
 04/03  10:00:00,1.31504830365,1.29577663689,0.0,1.27445171808,0.0,0.0323238303252,0.0323238303252,0.0323238303252,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.52946993901
 04/03  11:00:00,1.23412489494,0.509859088943,0.0,0.48852763676,0.0,0.0124671576211,0.0124671576211,0.0124671576211,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.453128375162
 04/03  12:00:00,1.14711515647,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.393496235812
 04/03  13:00:00,1.08963523389,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.357890426635
 04/03  14:00:00,1.04673512291,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.322321669735
 04/03  15:00:00,1.07824999915,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.32685114489
 04/03  16:00:00,1.23545972092,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.368840124699
 04/03  17:00:00,1.52805483484,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.459816885437
 04/03  18:00:00,1.73445341686,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.544519322432
 04/03  19:00:00,1.85522936701,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.55882647342
 04/03  20:00:00,2.03886162671,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.508809513885
 04/03  21:00:00,2.00013784408,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.447988288072
 04/03  22:00:00,1.60046200372,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.351777147319
 04/03  23:00:00,1.20097576367,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.247857368669
 04/03  24:00:00,0.79189268764,0.0244805363953,0.0,0.0,0.0,0.0,0.0,0.0,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.137343892843
 04/04  01:00:00,0.630671261527,0.124082192773,0.0,0.101542067189,0.0,0.00261620307954,0.00261620307954,0.00261620307954,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.08695961001
 04/04  02:00:00,0.572674441357,0.483425522281,0.0,0.461146731486,0.0,0.0119134321264,0.0119134321264,0.0119134321264,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0735255006983
 04/04  03:00:00,0.573012955963,0.810410471172,0.0,0.788445282124,0.0,0.0203801160422,0.0203801160422,0.0203801160422,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0774216337542
 04/04  04:00:00,0.619665983264,1.1566230719,0.0,1.13548762081,0.0,0.0293153143552,0.0293153143552,0.0293153143552,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.117362568429
 04/04  05:00:00,0.851700248543,1.31296862538,0.0,1.28938316064,0.0,0.0331926491065,0.0331926491065,0.0331926491065,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.292926026162
 04/04  06:00:00,1.3351388533,1.26572425526,0.0,1.2384735701,0.0,0.0318113138156,0.0318113138156,0.0318113138156,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.620450633395
 04/04  07:00:00,1.64961103202,1.13274265203,0.0,1.10378675737,0.0,0.0281919391092,0.0281919391092,0.0281919391092,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.709754299853
 04/04  08:00:00,1.55875780539,1.11278892242,0.0,1.08830838603,0.0,0.027834545789,0.027834545789,0.027834545789,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.685450483324
 04/04  09:00:00,1.38768075163,0.99690296349,0.0,0.976068047407,0.0,0.0250276464155,0.0250276464155,0.0250276464155,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.612846120088
 04/04  10:00:00,1.3033739747,0.905100683249,0.0,0.883775764436,0.0,0.0227479170917,0.0227479170917,0.0227479170917,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.52737152329
 04/04  11:00:00,1.23399063057,0.567642333347,0.0,0.546310881164,0.0,0.0141113007789,0.0141113007789,0.0141113007789,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.451349967636
 04/04  12:00:00,1.15529243758,0.392026081965,0.0,0.371053965117,0.0,0.00961143032568,0.00961143032568,0.00961143032568,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.392062086595
 04/04  13:00:00,1.09675804371,0.324218645257,0.0,0.302521324369,0.0,0.0078462915535,0.0078462915535,0.0078462915535,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.357166944903
 04/04  14:00:00,1.05342208068,0.282222538744,0.0,0.259303477715,0.0,0.00674670885696,0.00674670885696,0.00674670885696,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.322261918644
 04/04  15:00:00,1.08436159503,0.256848250982,0.0,0.232655182855,0.0,0.0060591904103,0.0060591904103,0.0060591904103,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.326903550367
 04/04  16:00:00,1.24326303194,0.31356108596,0.0,0.284944926523,0.0,0.00743071003764,0.00743071003764,0.00743071003764,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.369212725675
 04/04  17:00:00,1.54580300883,0.704037019791,0.0,0.669272959434,0.0,0.0174587676291,0.0174587676291,0.0174587676291,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.460106291802
 04/04  18:00:00,1.74627912034,0.498919065547,0.0,0.46117578859,0.0,0.0119973906323,0.0119973906323,0.0119973906323,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.544347635279
 04/04  19:00:00,1.86789411976,0.546275926833,0.0,0.507317443106,0.0,0.0131592864276,0.0131592864276,0.0131592864276,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.558331939742
 04/04  20:00:00,2.05280033801,0.595641101224,0.0,0.555343276701,0.0,0.0143681842126,0.0143681842126,0.0143681842126,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.50838004097
 04/04  21:00:00,2.01643844724,0.683568522051,0.0,0.64421150277,0.0,0.0166368854244,0.0166368854244,0.0166368854244,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.447652005812
 04/04  22:00:00,1.62280126143,0.908296997182,0.0,0.874238540756,0.0,0.0225495262395,0.0225495262395,0.0225495262395,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.351566878788
 04/04  23:00:00,1.23074564672,1.1856909423,0.0,1.15609477741,0.0,0.0298097349066,0.0298097349066,0.0298097349066,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.247817516805
 04/04  24:00:00,0.829073056929,1.46382475108,0.0,1.43934421468,0.0,0.0371011448964,0.0371011448964,0.0371011448964,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.137423117237
 04/05  01:00:00,0.669978370911,1.65123737169,0.0,1.62869724611,0.0,0.0419483761208,0.0419483761208,0.0419483761208,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0869345463538
 04/05  02:00:00,0.605038747446,1.74926462391,0.0,1.72698583312,0.0,0.0444240266174,0.0444240266174,0.0444240266174,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0733792122962
 04/05  03:00:00,0.597693915385,1.78216638708,0.0,1.76020119803,0.0,0.0452247294743,0.0452247294743,0.0452247294743,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0772579797438
 04/05  04:00:00,0.636524303332,1.83239241277,0.0,1.81125696168,0.0,0.0465080012302,0.0465080012302,0.0465080012302,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.117028201621
 04/05  05:00:00,0.861804746837,1.75038485212,0.0,1.72679938738,0.0,0.0443548843207,0.0443548843207,0.0443548843207,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.291868289242
 04/05  06:00:00,1.3430655426,1.67010231188,0.0,1.64285162671,0.0,0.0421541353419,0.0421541353419,0.0421541353419,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.618034501163
 04/05  07:00:00,1.65285908627,1.36503891655,0.0,1.33608302189,0.0,0.0342619691067,0.0342619691067,0.0342619691067,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.706932324113
 04/05  08:00:00,1.56108535872,1.30676143144,0.0,1.28228089505,0.0,0.0329085678545,0.0329085678545,0.0329085678545,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.682704014585
 04/05  09:00:00,1.39273226093,1.28558374611,0.0,1.26474883003,0.0,0.0325457407387,0.0325457407387,0.0325457407387,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.610379535064
 04/05  10:00:00,1.31612462765,1.47803663161,0.0,1.4567117128,0.0,0.0376164399976,0.0376164399976,0.0376164399976,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.525253653337
 04/05  11:00:00,1.24608482604,1.10453127105,0.0,1.08319981887,0.0,0.0280003867812,0.0280003867812,0.0280003867812,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.449555077107
 04/05  12:00:00,1.16825814164,0.953041996455,0.0,0.932069879607,0.0,0.0241199361456,0.0241199361456,0.0241199361456,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.390519284835
 04/05  13:00:00,1.10397386541,0.65595489683,0.0,0.634257575942,0.0,0.0164450787997,0.0164450787997,0.0164450787997,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.355783979354
 04/05  14:00:00,1.05815403794,0.513035648003,0.0,0.490116586974,0.0,0.012710836738,0.012710836738,0.012710836738,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.321029748027
 04/05  15:00:00,1.08740796082,0.422371710568,0.0,0.398178642441,0.0,0.0103513869949,0.0103513869949,0.0103513869949,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.325657719568
 04/05  16:00:00,1.24029665588,0.254675408862,0.0,0.226059249424,0.0,0.00588610252,0.00588610252,0.00588610252,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.367790957138
 04/05  17:00:00,1.52720514765,0.0595079639214,0.0,0.024743903564,0.0,0.000644825073423,0.000644825073423,0.000644825073423,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.45832237318
 04/05  18:00:00,1.73213357664,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.542199482213
 04/05  19:00:00,1.85246623027,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.55606333667
 04/05  20:00:00,2.03633346242,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.506281349591
 04/05  21:00:00,1.99797983422,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.445830278216
 04/05  22:00:00,1.60130593142,0.126133842603,0.0,0.0920753861772,0.0,0.00240025272525,0.00240025272525,0.00240025272525,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.350220822293
 04/05  23:00:00,1.21085246024,0.443160785882,0.0,0.413564620985,0.0,0.0107852911003,0.0107852911003,0.0107852911003,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.246948774137
 04/05  24:00:00,0.811566629611,0.792319460914,0.0,0.767838924519,0.0,0.02000711277,0.02000711277,0.02000711277,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.137010722044
 04/06  01:00:00,0.655535565315,1.08889562391,0.0,1.06635549833,0.0,0.0277144846003,0.0277144846003,0.0277144846003,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0867256322775
 04/06  02:00:00,0.59344565916,1.29517880903,0.0,1.27290001823,0.0,0.0329786691439,0.0329786691439,0.0329786691439,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0732314814842
 04/06  03:00:00,0.588946665574,1.43879088497,0.0,1.41682569593,0.0,0.0366426623029,0.0366426623029,0.0366426623029,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0770927971046
 04/06  04:00:00,0.630922715167,1.62022238674,0.0,1.59908693565,0.0,0.0412437570362,0.0412437570362,0.0412437570362,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.11669085765
 04/06  05:00:00,0.858437988122,1.65700219519,0.0,1.63341673045,0.0,0.0420552654847,0.0420552654847,0.0420552654847,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.290801149363
 04/06  06:00:00,1.33668813317,1.51356880365,0.0,1.48631811849,0.0,0.038214341977,0.038214341977,0.038214341977,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.615596885099
