Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/06  07:00:00,1.64526178076,1.18303180297,0.0,1.1540759083,0.0,0.029511741249,0.029511741249,0.029511741249,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.704085246453
 04/06  08:00:00,1.55495882499,1.17602103112,0.0,1.15154049473,0.0,0.0295529284656,0.0295529284656,0.0295529284656,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.679933120242
 04/06  09:00:00,1.38147321334,0.943900588475,0.0,0.923065672391,0.0,0.0237752098716,0.0237752098716,0.0237752098716,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.607891018338
 04/06  10:00:00,1.29184090908,0.620070883053,0.0,0.598745964239,0.0,0.0154694311245,0.0154694311245,0.0154694311245,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.523116943635
 04/06  11:00:00,1.22101659986,0.20433799445,0.0,0.183006542267,0.0,0.00474303129047,0.00474303129047,0.00474303129047,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.447744206423
 04/06  12:00:00,1.1425317513,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.388912830643
 04/06  13:00:00,1.08600154969,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.354256742432
 04/06  14:00:00,1.04395251156,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.319539058385
 04/06  15:00:00,1.07541393572,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.324015081462
 04/06  16:00:00,1.23246877526,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.365849179035
 04/06  17:00:00,1.52442725725,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.456189307847
 04/06  18:00:00,1.72967978735,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.539745692926
 04/06  19:00:00,1.85014612798,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.553743234386
 04/06  20:00:00,2.0365054715,0.117862017267,0.0,0.0775641927446,0.0,0.00201591832906,0.00201591832906,0.00201591832906,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.504437440349
 04/06  21:00:00,2.00793353787,0.484693122556,0.0,0.445336103275,0.0,0.0115834573056,0.0115834573056,0.0115834573056,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.444200524558
 04/06  22:00:00,1.62346303036,1.03023755702,0.0,0.996179100594,0.0,0.0258469814024,0.0258469814024,0.0258469814024,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.348931192553
 04/06  23:00:00,1.24222552001,1.69713646097,0.0,1.66754029608,0.0,0.043034813915,0.043034813915,0.043034813915,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.246072311088
 04/06  24:00:00,0.851254658995,2.36758319875,0.0,2.34310266236,0.0,0.0601112022713,0.0601112022713,0.0601112022713,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.136594661927
 04/07  01:00:00,0.702185986411,2.94653627608,0.0,2.92399615049,0.0,0.0745756353682,0.0745756353682,0.0745756353682,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0865149026063
 04/07  02:00:00,0.646325812777,3.41132715081,0.0,3.38904836002,0.0,0.0860078185282,0.0860078185282,0.0860078185282,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0730824857168
 04/07  03:00:00,0.647009946159,3.77417702511,0.0,3.75221183606,0.0,0.0948725380641,0.0948725380641,0.0948725380641,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0769262019282
 04/07  04:00:00,0.694569387924,4.19458592071,0.0,4.17345046962,0.0,0.10523065387,0.10523065387,0.10523065387,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.116350633574
 04/07  05:00:00,0.928064694827,4.5088128514,0.0,4.48522738665,0.0,0.112758192117,0.112758192117,0.112758192117,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.289724929436
 04/07  06:00:00,1.42330093757,5.09608781339,0.0,5.06883712823,0.0,0.127285521656,0.127285521656,0.127285521656,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.613138509828
 04/07  07:00:00,1.72376352682,4.48559827237,0.0,4.45664237771,0.0,0.110884809966,0.110884809966,0.110884809966,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.7012139238
 04/07  08:00:00,1.63417990864,4.48868608305,0.0,4.46420554665,0.0,0.111568503393,0.111568503393,0.111568503393,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.677138628966
 04/07  09:00:00,1.46000645022,4.20104349334,0.0,4.18020857725,0.0,0.104818154506,0.104818154506,0.104818154506,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.605381310586
 04/07  10:00:00,1.39309051565,4.71543984211,0.0,4.6941149233,0.0,0.118873936923,0.118873936923,0.118873936923,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.520962044406
 04/07  11:00:00,1.2979324001,3.32351271905,0.0,3.30218126686,0.0,0.0834851077011,0.0834851077011,0.0834851077011,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.445917930251
 04/07  12:00:00,1.20895160789,2.68809636538,0.0,2.66712424853,0.0,0.0679397133574,0.0679397133574,0.0679397133574,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.387392973875
 04/07  13:00:00,1.13966742241,2.16338906671,0.0,2.14169174582,0.0,0.0549410446464,0.0549410446464,0.0549410446464,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.352981570501
 04/07  14:00:00,1.08644257088,1.70979525335,0.0,1.68687619232,0.0,0.0434962116286,0.0434962116286,0.0434962116286,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.318532906079
 04/07  15:00:00,1.10721038486,1.28696359023,0.0,1.26277052211,0.0,0.0326783332574,0.0326783332574,0.0326783332574,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.323133197349
 04/07  16:00:00,1.25751531626,1.03037925896,0.0,1.00176309952,0.0,0.0259858015459,0.0259858015459,0.0259858015459,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.364909918486
 04/07  17:00:00,1.55870090784,1.4081855222,0.0,1.37342146184,0.0,0.0357554845277,0.0357554845277,0.0357554845277,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.454707473911
 04/07  18:00:00,1.7489146541,0.844027398673,0.0,0.806284121717,0.0,0.0210032469637,0.0210032469637,0.0210032469637,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.537977312712
 04/07  19:00:00,1.87278524921,0.983403164461,0.0,0.944444680734,0.0,0.0245463712404,0.0245463712404,0.0245463712404,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.551835984374
 04/07  20:00:00,2.05988057478,1.09912919704,0.0,1.05883137252,0.0,0.0273647042161,0.0273647042161,0.0273647042161,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.502463757735
 04/07  21:00:00,2.02823621502,1.34647634412,0.0,1.30711932484,0.0,0.0336342673207,0.0336342673207,0.0336342673207,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.442452391688
 04/07  22:00:00,1.63991324278,1.73490079038,0.0,1.70084233396,0.0,0.0436321422688,0.0436321422688,0.0436321422688,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.347596244104
 04/07  23:00:00,1.25422595763,2.21554913421,0.0,2.18595296932,0.0,0.0559191830024,0.0559191830024,0.0559191830024,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.245188379624
 04/07  24:00:00,0.858902581309,2.69775617864,0.0,2.67327564224,0.0,0.0681787297405,0.0681787297405,0.0681787297405,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.136175056772
 04/08  01:00:00,0.71371023396,3.06613434453,0.0,3.04359421895,0.0,0.0773949905069,0.0773949905069,0.0773949905069,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0912727709405
 04/08  02:00:00,0.650283236345,3.33021372398,0.0,3.30793493319,0.0,0.0838431165339,0.0838431165339,0.0838431165339,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0765933728518
 04/08  03:00:00,0.645025106537,3.48962894944,0.0,3.46766376039,0.0,0.0877562533499,0.0877562533499,0.0877562533499,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0806922428485
 04/08  04:00:00,0.691824569695,3.66811915235,0.0,3.64698370125,0.0,0.092112883013,0.092112883013,0.092112883013,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.124052430586
 04/08  05:00:00,0.937565724671,3.82532020768,0.0,3.80173474294,0.0,0.0959367053727,0.0959367053727,0.0959367053727,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.311950753423
 04/08  06:00:00,1.44875727164,3.63896437087,0.0,3.61171368571,0.0,0.0911013458447,0.0911013458447,0.0911013458447,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.664153507485
 04/08  07:00:00,1.78366393561,3.51752673116,0.0,3.4885708365,0.0,0.0876693208693,0.0876693208693,0.0876693208693,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.763168459766
 04/08  08:00:00,1.7036620571,3.3571541391,0.0,3.33267360271,0.0,0.0838683577741,0.0838683577741,0.0838683577741,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.741883622154
 04/08  09:00:00,1.53709137215,3.08525007052,0.0,3.06441515444,0.0,0.0773309036542,0.0773309036542,0.0773309036542,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.664922424906
 04/08  10:00:00,1.45591476092,3.15735874682,0.0,3.13603382801,0.0,0.0797390146184,0.0797390146184,0.0797390146184,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.572004982697
 04/08  11:00:00,1.36785245834,2.3224157628,0.0,2.30108431062,0.0,0.0586220268197,0.0586220268197,0.0586220268197,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.48821230985
 04/08  12:00:00,1.2743270823,1.92739662355,0.0,1.90642450671,0.0,0.0488415500583,0.0488415500583,0.0488415500583,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.424056105493
 04/08  13:00:00,1.19939193514,1.5492254821,0.0,1.52752816121,0.0,0.0393124368621,0.0393124368621,0.0393124368621,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.3847466585
 04/08  14:00:00,1.1447355047,1.33552888947,0.0,1.31260982844,0.0,0.0338798489087,0.0338798489087,0.0338798489087,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.347316630441
 04/08  15:00:00,1.17152086709,1.23329673908,0.0,1.20910367096,0.0,0.0312858358889,0.0312858358889,0.0312858358889,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.351777204087
 04/08  16:00:00,1.33586342538,1.30379790616,0.0,1.27518174672,0.0,0.0331031775173,0.0331031775173,0.0331031775173,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.400222732388
 04/08  17:00:00,1.65375363187,2.07406283088,0.0,2.03929877052,0.0,0.0529230076142,0.0529230076142,0.0529230076142,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.497240744639
 04/08  18:00:00,1.86031776229,1.69325770555,0.0,1.65551442859,0.0,0.0425994877555,0.0425994877555,0.0425994877555,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.593473864571
 04/08  19:00:00,1.99092647869,1.83844778817,0.0,1.79948930444,0.0,0.0460929211127,0.0460929211127,0.0460929211127,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.614185909793
 04/08  20:00:00,2.17894802638,2.08468198233,0.0,2.04438415781,0.0,0.0521704997274,0.0521704997274,0.0521704997274,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.561870043496
 04/08  21:00:00,2.14213110135,2.48476696722,0.0,2.44540994794,0.0,0.0622297165715,0.0622297165715,0.0622297165715,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.492144971308
 04/08  22:00:00,1.73967366229,3.0275548501,0.0,2.99349639367,0.0,0.0759638572772,0.0759638572772,0.0759638572772,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.386731736683
 04/08  23:00:00,1.33112476548,3.70090433012,0.0,3.67130816523,0.0,0.0929086357016,0.0929086357016,0.0929086357016,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.269562889441
 04/08  24:00:00,0.916985170306,4.41189164355,0.0,4.38741110715,0.0,0.110670009413,0.110670009413,0.110670009413,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.14519268302
 04/09  01:00:00,0.762440436033,5.05149077101,0.0,5.02895064543,0.0,0.126363488128,0.126363488128,0.126363488128,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0910344753926
 04/09  02:00:00,0.705515613514,5.58487033023,0.0,5.56259153943,0.0,0.139243938606,0.139243938606,0.139243938606,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0764249279486
 04/09  03:00:00,0.70780437842,6.06345299018,0.0,6.04148780113,0.0,0.150723150598,0.150723150598,0.150723150598,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0805046174835
 04/09  04:00:00,0.76333356221,6.61092743945,0.0,6.58979198835,0.0,0.164005228924,0.164005228924,0.164005228924,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.12366907719
 04/09  05:00:00,0.990013606006,6.09212504328,0.0,6.06853957854,0.0,0.149582842815,0.149582842815,0.149582842815,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.310752497317
 04/09  06:00:00,1.53662129968,7.31528045604,0.0,7.28802977088,0.0,0.181702292207,0.181702292207,0.181702292207,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.661416589161
 04/09  07:00:00,1.85821888753,6.69944000979,0.0,6.67048411513,0.0,0.165440031099,0.165440031099,0.165440031099,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.759952701458
 04/09  08:00:00,1.77481748087,6.43683287835,0.0,6.41235234195,0.0,0.158181822431,0.158181822431,0.158181822431,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.738725581264
 04/09  09:00:00,1.60812551749,6.12168952566,0.0,6.10085460957,0.0,0.151215057302,0.151215057302,0.151215057302,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.662072416593
 04/09  10:00:00,1.54341934024,6.79523755089,0.0,6.77391263208,0.0,0.169694520069,0.169694520069,0.169694520069,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.569554056561
 04/09  11:00:00,1.43187638397,5.01994864944,0.0,4.99861719726,0.0,0.124720364584,0.124720364584,0.124720364584,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.486137897721
 04/09  12:00:00,1.3264104481,4.10568024628,0.0,4.08470812944,0.0,0.102710574374,0.102710574374,0.102710574374,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.422270446974
 04/09  13:00:00,1.24673963099,3.49840942254,0.0,3.47671210165,0.0,0.088255382274,0.088255382274,0.088255382274,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.383151408945
 04/09  14:00:00,1.18011925748,2.79146522877,0.0,2.76854616775,0.0,0.0706867778921,0.0706867778921,0.0706867778921,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.345893454237
 04/09  15:00:00,1.19974898024,2.39956318767,0.0,2.37537011955,0.0,0.0609492502933,0.0609492502933,0.0609492502933,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.350341902833
 04/09  16:00:00,1.35744617405,2.21488246496,0.0,2.18626630553,0.0,0.0563333745718,0.0563333745718,0.0563333745718,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.398575284009
 04/09  17:00:00,1.67591670936,3.0186688728,0.0,2.98390481244,0.0,0.0771393152381,0.0771393152381,0.0771393152381,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.495187514509
 04/09  18:00:00,1.87094773359,2.20680713068,0.0,2.16906385372,0.0,0.0556700644523,0.0556700644523,0.0556700644523,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.591033259173
 04/09  19:00:00,2.00239763951,2.38737883772,0.0,2.34842035399,0.0,0.0600761913206,0.0600761913206,0.0600761913206,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.6116738004
 04/09  20:00:00,2.18896539696,2.57614579897,0.0,2.53584797445,0.0,0.0644894392706,0.0644894392706,0.0644894392706,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.55956847454
 04/09  21:00:00,2.15052032768,2.90676368642,0.0,2.86740666714,0.0,0.0726331372486,0.0726331372486,0.0726331372486,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.490130776957
 04/09  22:00:00,1.74615232621,3.35831386235,0.0,3.32425540593,0.0,0.0839844919434,0.0839844919434,0.0839844919434,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.385189765937
 04/09  23:00:00,1.33491330738,3.90526018407,0.0,3.87566401917,0.0,0.0977097396813,0.0977097396813,0.0977097396813,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.268550327356
 04/09  24:00:00,0.916833804467,4.4354459375,0.0,4.41096540111,0.0,0.110988802049,0.110988802049,0.110988802049,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.144722524545
 04/10  01:00:00,0.748024656939,4.84579422614,0.0,4.82325410056,0.0,0.121056804248,0.121056804248,0.121056804248,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0858724042545
 04/10  02:00:00,0.687212169633,5.10292912875,0.0,5.08065033795,0.0,0.12734838723,0.12734838723,0.12734838723,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0726282738703
 04/10  03:00:00,0.683141406532,5.27993280693,0.0,5.25796761788,0.0,0.131511793533,0.131511793533,0.131511793533,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0764184068329
 04/10  04:00:00,0.724608007661,5.47741584219,0.0,5.4562803911,0.0,0.136306215292,0.136306215292,0.136306215292,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.115313691888
 04/10  05:00:00,0.949345701023,5.51990234178,0.0,5.49631687703,0.0,0.137319243872,0.137319243872,0.137319243872,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.286444883876
 04/10  06:00:00,1.44520018574,6.28909106632,0.0,6.26184038116,0.0,0.156677169864,0.156677169864,0.156677169864,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.605646109781
 04/10  07:00:00,1.75126524347,5.93733638832,0.0,5.90838049365,0.0,0.147137426008,0.147137426008,0.147137426008,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.692463024411
 04/10  08:00:00,1.6613910037,5.95739955813,0.0,5.93291902173,0.0,0.147296370685,0.147296370685,0.147296370685,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.668621856731
 04/10  09:00:00,1.49784510538,6.06540705867,0.0,6.04457214258,0.0,0.150305661354,0.150305661354,0.150305661354,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.597732458897
 04/10  10:00:00,1.44255079814,7.01180915435,0.0,6.99048423554,0.0,0.174901724798,0.174901724798,0.174901724798,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.51439453902
 04/10  11:00:00,1.3546068363,5.87923211974,0.0,5.85790066756,0.0,0.145725496665,0.145725496665,0.145725496665,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.44035197748
 04/10  12:00:00,1.26391575476,5.14411103179,0.0,5.12313891494,0.0,0.127688077256,0.127688077256,0.127688077256,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.382608756849
 04/10  13:00:00,1.19612033867,4.63577708854,0.0,4.61407976765,0.0,0.115682511128,0.115682511128,0.115682511128,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.348693020286
 04/10  14:00:00,1.14485713946,4.22066662331,0.0,4.19774756228,0.0,0.1057317249,0.1057317249,0.1057317249,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.314711961384
 04/10  15:00:00,1.16682231983,3.82900384758,0.0,3.80481077945,0.0,0.0961535755677,0.0961535755677,0.0961535755677,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.319269890004
 04/10  16:00:00,1.31471845154,3.48560222046,0.0,3.45698606102,0.0,0.0875978248135,0.0875978248135,0.0875978248135,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.360501030506
 04/10  17:00:00,1.59834627295,3.2256877303,0.0,3.19092366994,0.0,0.0809327476695,0.0809327476695,0.0809327476695,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.449175575875
 04/10  18:00:00,1.79540551284,2.94945236749,0.0,2.91170909053,0.0,0.0740214741866,0.0740214741866,0.0740214741866,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.531449944228
 04/10  19:00:00,1.91353265426,2.8693114621,0.0,2.83035297837,0.0,0.0719498730511,0.0719498730511,0.0719498730511,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.545179887611
 04/10  20:00:00,2.09925529327,2.90850646087,0.0,2.86820863635,0.0,0.072801558088,0.072801558088,0.072801558088,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.496401622359
 04/10  21:00:00,2.06382610812,2.98219850447,0.0,2.94284148519,0.0,0.0745519530517,0.0745519530517,0.0745519530517,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.437124599057
 04/10  22:00:00,1.67217258301,3.194142329,0.0,3.16008387258,0.0,0.0799600054913,0.0799600054913,0.0799600054913,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.34352772112
 04/10  23:00:00,1.2839836004,3.52387333721,0.0,3.49427717232,0.0,0.0883708124533,0.0883708124533,0.0883708124533,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.24249439294
 04/10  24:00:00,0.886832390341,3.87769971548,0.0,3.85321917908,0.0,0.0973874151864,0.0973874151864,0.0973874151864,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.134896180359
 04/11  01:00:00,0.730896536019,4.14936853954,0.0,4.12682841396,0.0,0.104146093399,0.104146093399,0.104146093399,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0856549941833
 04/11  02:00:00,0.668584869634,4.34484070376,0.0,4.32256191296,0.0,0.108874762351,0.108874762351,0.108874762351,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.072474598751
 04/11  03:00:00,0.663297019277,4.47088510699,0.0,4.44891991794,0.0,0.111839189485,0.111839189485,0.111839189485,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0762466236251
 04/11  04:00:00,0.704356935362,4.65924190134,0.0,4.63810645025,0.0,0.116405879692,0.116405879692,0.116405879692,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.114962955189
 04/11  05:00:00,0.930925013909,4.81416452217,0.0,4.79057905743,0.0,0.120007943937,0.120007943937,0.120007943937,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.285335496698
 04/11  06:00:00,1.40123267933,4.63127540196,0.0,4.6040247168,0.0,0.115243751571,0.115243751571,0.115243751571,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.603112021664
 04/11  07:00:00,1.70781630297,4.31635279202,0.0,4.28739689736,0.0,0.106648264294,0.106648264294,0.106648264294,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.689503245623
 04/11  08:00:00,1.61149661157,4.04131975213,0.0,4.01683921574,0.0,0.100282539918,0.100282539918,0.100282539918,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.66574129537
 04/11  09:00:00,1.43639759413,3.66366298557,0.0,3.64282806949,0.0,0.0914451611611,0.0914451611611,0.0914451611611,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.595145447847
 04/11  10:00:00,1.34907833615,3.33219111086,0.0,3.31086619205,0.0,0.0836505380688,0.0836505380688,0.0836505380688,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.512173263764
 04/11  11:00:00,1.25808913437,2.03840253341,0.0,2.01707108122,0.0,0.0510903438368,0.0510903438368,0.0510903438368,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.438469428385
 04/11  12:00:00,1.16541217863,1.22489351532,0.0,1.20392139847,0.0,0.0308026434383,0.0308026434383,0.0308026434383,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.380990614533
 04/11  13:00:00,1.0925357199,0.545854117296,0.0,0.524156796407,0.0,0.0135483869415,0.0135483869415,0.0135483869415,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.347242525699
 04/11  14:00:00,1.03782547479,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.313412021615
 04/11  15:00:00,1.06934920207,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.317950347815
 04/11  16:00:00,1.2254000987,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.358780502478
 04/11  17:00:00,1.51541935069,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.447181401286
 04/11  18:00:00,1.71904110672,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.529107012295
 04/11  19:00:00,1.83925738508,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.542854491489
 04/11  20:00:00,2.02545661193,0.0806983222664,0.0,0.0404004977438,0.0,0.0010534037489,0.0010534037489,0.0010534037489,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.494351095358
 04/11  21:00:00,1.99461127578,0.313272637137,0.0,0.273915617856,0.0,0.00713913018619,0.00713913018619,0.00713913018619,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.435322589583
 04/11  22:00:00,1.60747033149,0.6735988175,0.0,0.639540361074,0.0,0.0166338153739,0.0166338153739,0.0166338153739,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.342151659709
 04/11  23:00:00,1.22314836348,1.12772826694,0.0,1.09813210204,0.0,0.0284467114307,0.0284467114307,0.0284467114307,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.241583257042
 04/11  24:00:00,0.829302215479,1.5868470483,0.0,1.56236651191,0.0,0.0402897501275,0.0402897501275,0.0402897501275,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.134463670555
 04/12  01:00:00,0.676243877469,1.95678716943,0.0,1.93424704385,0.0,0.0497122951549,0.0497122951549,0.0497122951549,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0854361338771
 04/12  02:00:00,0.616034087252,2.22757565398,0.0,2.20529686318,0.0,0.0564786730584,0.0564786730584,0.0564786730584,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.072319905661
 04/12  03:00:00,0.612653276178,2.42472474792,0.0,2.40275955888,0.0,0.0613684144668,0.0613684144668,0.0613684144668,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0760736555446
 04/12  04:00:00,0.654758960159,2.65504853135,0.0,2.63391308026,0.0,0.0671610455855,0.0671610455855,0.0671610455855,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.114609814093
 04/12  05:00:00,0.878580892906,2.72598083697,0.0,2.70239537223,0.0,0.0687807243949,0.0687807243949,0.0687807243949,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.284218595237
 04/12  06:00:00,1.36602486933,3.2721112295,0.0,3.24486054434,0.0,0.0825871077526,0.0825871077526,0.0825871077526,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.600560855482
 04/12  07:00:00,1.67463028811,3.04609580738,0.0,3.01713991272,0.0,0.0764419308364,0.0764419308364,0.0764419308364,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.686523564218
 04/12  08:00:00,1.59026526837,3.26579380127,0.0,3.24131326487,0.0,0.081951140745,0.081951140745,0.081951140745,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.662841351348
 04/12  09:00:00,1.42696977975,3.36868459882,0.0,3.34784968274,0.0,0.0846217712801,0.0846217712801,0.0846217712801,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.592541023347
 04/12  10:00:00,1.37389856429,4.39120605208,0.0,4.36988113326,0.0,0.110707003354,0.110707003354,0.110707003354,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.509937026612
 04/12  11:00:00,1.2984225743,3.70929977766,0.0,3.68796832547,0.0,0.093318976328,0.093318976328,0.093318976328,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.436574235818
 04/12  12:00:00,1.22259063141,3.57881702983,0.0,3.55784491298,0.0,0.0896101156003,0.0896101156003,0.0896101156003,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.379361595152
 04/12  13:00:00,1.16488817072,3.4798224261,0.0,3.45812510521,0.0,0.0873610858729,0.0873610858729,0.0873610858729,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.34578227759
 04/12  14:00:00,1.12044602145,3.33939841912,0.0,3.31647935809,0.0,0.0839139626055,0.0839139626055,0.0839139626055,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.312118605665
 04/12  15:00:00,1.15082370395,3.29538467006,0.0,3.27119160193,0.0,0.0827770638648,0.0827770638648,0.0827770638648,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.316647785829
 04/12  16:00:00,1.30869028515,3.3628886927,0.0,3.33427253327,0.0,0.0845620593049,0.0845620593049,0.0845620593049,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.35750862962
 04/12  17:00:00,1.62252919456,4.31748751683,0.0,4.28272345647,0.0,0.108870286865,0.108870286865,0.108870286865,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.445420958297
 04/12  18:00:00,1.80515904781,3.53528654522,0.0,3.49754326826,0.0,0.0882052668446,0.0882052668446,0.0882052668446,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.527019686545
 04/12  19:00:00,1.92771394091,3.63813074867,0.0,3.59917226494,0.0,0.0906487891192,0.0906487891192,0.0906487891192,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.540662258197
 04/12  20:00:00,2.11657678882,3.78939114444,0.0,3.74909331992,0.0,0.0942375379237,0.0942375379237,0.0942375379237,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.492287138066
 04/12  21:00:00,2.0850670655,4.0040032949,0.0,3.96464627562,0.0,0.0994089909032,0.0994089909032,0.0994089909032,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.433508518591
 04/12  22:00:00,1.69717661055,4.33616037091,0.0,4.30210191448,0.0,0.10772542234,0.10772542234,0.10772542234,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.340766331806
 04/12  23:00:00,1.31190315026,4.7513018949,0.0,4.72170573,0.0,0.11811874626,0.11811874626,0.11811874626,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.240666008991
 04/12  24:00:00,0.916606081133,5.14365371471,0.0,5.11917317832,0.0,0.128029023784,0.128029023784,0.128029023784,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.134028262553
 04/13  01:00:00,0.761885975312,5.44935108848,0.0,5.4268109629,0.0,0.135574696017,0.135574696017,0.135574696017,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0852158308582
 04/13  02:00:00,0.699810546719,5.64993549738,0.0,5.62765670658,0.0,0.140410808098,0.140410808098,0.140410808098,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0721642300893
 04/13  03:00:00,0.694102936674,5.76020780054,0.0,5.7382426115,0.0,0.142992055774,0.142992055774,0.142992055774,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0758996747333
 04/13  04:00:00,0.733786499763,5.90686229283,0.0,5.88572684174,0.0,0.146543895847,0.146543895847,0.146543895847,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.114254503435
 04/13  05:00:00,0.954884728822,5.89403707021,0.0,5.87045160547,0.0,0.146208508952,0.146208508952,0.146208508952,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.283094646596
 04/13  06:00:00,1.42123125102,5.67144860558,0.0,5.64419792042,0.0,0.140360938441,0.140360938441,0.140360938441,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.597993406489
 04/13  07:00:00,1.73109476683,5.50173951073,0.0,5.47278361607,0.0,0.135905139543,0.135905139543,0.135905139543,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.683524834233
 04/13  08:00:00,1.64095788935,5.47247703224,0.0,5.44799649584,0.0,0.135562252422,0.135562252422,0.135562252422,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.659922860651
 04/13  09:00:00,1.47109891078,5.29103676664,0.0,5.27020185055,0.0,0.131371967747,0.131371967747,0.131371967747,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.589919957911
 04/13  10:00:00,1.40732975,5.85354492953,0.0,5.83222001072,0.0,0.146388692071,0.146388692071,0.146388692071,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.50768652361
 04/13  11:00:00,1.31548357216,4.51259444738,0.0,4.4912629952,0.0,0.11228729653,0.11228729653,0.11228729653,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.434666913477
 04/13  12:00:00,1.22901700992,3.90292253228,0.0,3.88195041543,0.0,0.0976759345664,0.0976759345664,0.0976759345664,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.377722154693
 04/13  13:00:00,1.1601081362,3.34286219663,0.0,3.32116487574,0.0,0.0840506417317,0.0840506417317,0.0840506417317,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.344312687211
 04/13  14:00:00,1.10427584646,2.73932114609,0.0,2.71640208506,0.0,0.0690531387146,0.0690531387146,0.0690531387146,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.310809254568
 04/13  15:00:00,1.12811987833,2.42472480924,0.0,2.40053174112,0.0,0.0613971009213,0.0613971009213,0.0613971009213,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.315323923149
 04/13  16:00:00,1.27761659532,2.17174270991,0.0,2.14312655048,0.0,0.0549991880235,0.0549991880235,0.0549991880235,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.355997811073
 04/13  17:00:00,1.58040927763,2.70163430191,0.0,2.66687024156,0.0,0.06864605112,0.06864605112,0.06864605112,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.443525277108
 04/13  18:00:00,1.76269996017,1.90817401398,0.0,1.87043073703,0.0,0.0479829566574,0.0479829566574,0.0479829566574,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.524782909087
 04/13  19:00:00,1.8827269914,1.91067627363,0.0,1.8717177899,0.0,0.0479427232696,0.0479427232696,0.0479427232696,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.538381374538
 04/13  20:00:00,2.07163166814,2.05216605902,0.0,2.0118682345,0.0,0.0513697710074,0.0513697710074,0.0513697710074,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.490209784303
 04/13  21:00:00,2.04221036871,2.33338381674,0.0,2.29402679746,0.0,0.0583780062102,0.0583780062102,0.0583780062102,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.431682806494
 04/13  22:00:00,1.65752514719,2.77175491672,0.0,2.73769646029,0.0,0.0694681462582,0.0694681462582,0.0694681462582,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.33937214453
 04/13  23:00:00,1.27647604001,3.33357329561,0.0,3.30397713071,0.0,0.0836148157434,0.0836148157434,0.0836148157434,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.239742829257
 04/13  24:00:00,0.88630968818,3.91583295811,0.0,3.89135242172,0.0,0.0981708578248,0.0981708578248,0.0981708578248,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.133590035559
 04/14  01:00:00,0.736704606301,4.42352403628,0.0,4.4009839107,0.0,0.11061501287,0.11061501287,0.11061501287,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0849941449942
 04/14  02:00:00,0.679437849664,4.82066219522,0.0,4.79838340442,0.0,0.120194765228,0.120194765228,0.120194765228,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0720075759037
 04/14  03:00:00,0.678686278341,5.13855925921,0.0,5.11659407016,0.0,0.127750487955,0.127750487955,0.127750487955,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0757245842191
 04/14  04:00:00,0.723682286655,5.511300083,0.0,5.49016463191,0.0,0.136797176777,0.136797176777,0.136797176777,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.113897009397
 04/14  05:00:00,0.948955258867,5.71443623014,0.0,5.6908507654,0.0,0.14140981698,0.14140981698,0.14140981698,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.281963868612
 04/14  06:00:00,1.43797123021,6.45493426501,0.0,6.42768357985,0.0,0.159683912944,0.159683912944,0.159683912944,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.595410411172
 04/14  07:00:00,1.72719397243,5.5234144563,0.0,5.49445856163,0.0,0.135021235911,0.135021235911,0.135021235911,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.680507943464
 04/14  08:00:00,1.61788635921,4.70592205704,0.0,4.68144152064,0.0,0.115426892487,0.115426892487,0.115426892487,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.656986690439
 04/14  09:00:00,1.4294200887,3.72804934928,0.0,3.7072144332,0.0,0.0923301010996,0.0923301010996,0.0923301010996,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.587283002478
 04/14  10:00:00,1.34551120697,3.44726031062,0.0,3.42593539181,0.0,0.08683431569,0.08683431569,0.08683431569,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.505422356965
 04/14  11:00:00,1.25841936706,2.24548704647,0.0,2.22415559429,0.0,0.0571419817744,0.0571419817744,0.0571419817744,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.432748023137
 04/14  12:00:00,1.16845222249,1.51776179717,0.0,1.49678968032,0.0,0.0387605172068,0.0387605172068,0.0387605172068,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.376072784622
 04/14  13:00:00,1.10288216943,1.10938289234,0.0,1.08768557146,0.0,0.0283031551411,0.0283031551411,0.0283031551411,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.342834207029
 04/14  14:00:00,1.05381821392,0.785135476901,0.0,0.762216415872,0.0,0.0199127756549,0.0199127756549,0.0199127756549,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.309491985089
 04/14  15:00:00,1.07940707968,0.559863785627,0.0,0.5356707175,0.0,0.0140161796089,0.0140161796089,0.0140161796089,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.313992045816
 04/14  16:00:00,1.2306938438,0.394895197947,0.0,0.36627903851,0.0,0.00959640479372,0.00959640479372,0.00959640479372,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.354477842779
 04/14  17:00:00,1.52582870747,0.64421444702,0.0,0.609450386663,0.0,0.0159725802316,0.0159725802316,0.0159725802316,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.441618177832
 04/14  18:00:00,1.71923266678,0.295893705383,0.0,0.258150428426,0.0,0.00676597384028,0.00676597384028,0.00676597384028,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.522532598516
 04/14  19:00:00,1.84689548941,0.590282884832,0.0,0.551324401105,0.0,0.0144059202196,0.0144059202196,0.0144059202196,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.536086675597
 04/14  20:00:00,2.0375704247,0.788035260394,0.0,0.747737435872,0.0,0.019398455528,0.019398455528,0.019398455528,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.488119856346
 04/14  21:00:00,2.00960477353,1.11048989615,0.0,1.07113287687,0.0,0.0276091730707,0.0276091730707,0.0276091730707,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.42984604445
 04/14  22:00:00,1.62620499427,1.57598611088,0.0,1.54192765445,0.0,0.0395506187009,0.0395506187009,0.0395506187009,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.33796951917
 04/14  23:00:00,1.24583800152,2.1397275615,0.0,2.1101313966,0.0,0.0539055203122,0.0539055203122,0.0539055203122,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.238814086201
 04/14  24:00:00,0.855531693676,2.69013965948,0.0,2.66565912308,0.0,0.0678337411322,0.0678337411322,0.0678337411322,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.133149157747
 04/15  01:00:00,0.713753108666,3.14517167057,0.0,3.12263154499,0.0,0.0791415121424,0.0791415121424,0.0791415121424,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0895691240109
 04/15  02:00:00,0.652377049864,3.4707396633,0.0,3.4484608725,0.0,0.0871411822816,0.0871411822816,0.0871411822816,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0753891206227
 04/15  03:00:00,0.648546639475,3.69798267743,0.0,3.67601748838,0.0,0.0926187818592,0.0926187818592,0.0926187818592,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0793512472774
 04/15  04:00:00,0.696234809263,3.9673646876,0.0,3.94622923651,0.0,0.0992625457152,0.0992625457152,0.0992625457152,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.121313007452
 04/15  05:00:00,0.935951972352,4.12009262283,0.0,4.09650715809,0.0,0.102885172451,0.102885172451,0.102885172451,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.303388534027
 04/15  06:00:00,1.45172754252,4.55528211496,0.0,4.52803142979,0.0,0.11362839415,0.11362839415,0.11362839415,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.644596730058
 04/15  07:00:00,1.76721730827,3.81396917268,0.0,3.78501327802,0.0,0.0942010262624,0.0942010262624,0.0942010262624,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.740190127038
 04/15  08:00:00,1.67989629464,3.33919439555,0.0,3.31471385915,0.0,0.0826684998804,0.0826684998804,0.0826684998804,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.719317717589
 04/15  09:00:00,1.51318780207,2.95742235988,0.0,2.9365874438,0.0,0.0737923369011,0.0737923369011,0.0737923369011,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.644557421576
 04/15  10:00:00,1.42843471559,2.77274288364,0.0,2.75141796482,0.0,0.0697723922715,0.0697723922715,0.0697723922715,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.554491559713
 04/15  11:00:00,1.33740469118,1.70920392844,0.0,1.68787247626,0.0,0.0429973278213,0.0429973278213,0.0429973278213,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.473389241693
 04/15  12:00:00,1.23909559235,1.04653022993,0.0,1.02555811308,0.0,0.0263696884839,0.0263696884839,0.0263696884839,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.411296477114
 04/15  13:00:00,1.16251713855,0.554342779465,0.0,0.532645458577,0.0,0.013836574934,0.013836574934,0.013836574934,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.373347723843
 04/15  14:00:00,1.10415281687,0.15525587906,0.0,0.132336818031,0.0,0.00346650514221,0.00346650514221,0.00346650514221,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.337147286379
 04/15  15:00:00,1.1297652153,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.341307388188
 04/15  16:00:00,1.29058954737,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.388052031893
 04/15  17:00:00,1.58580307829,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.482213198668
 04/15  18:00:00,1.7997250666,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.575480656638
 04/15  19:00:00,1.92639254076,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.59574489297
 04/15  20:00:00,2.11003211535,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.5451246322
 04/15  21:00:00,2.06542953299,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.477673119518
 04/15  22:00:00,1.66119867973,0.358722657866,0.0,0.32466420144,0.0,0.00852121322762,0.00852121322762,0.00852121322762,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.375699398178
 04/15  23:00:00,1.25357874535,0.897257748975,0.0,0.867661584078,0.0,0.0225979257152,0.0225979257152,0.0225979257152,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.262327579297
 04/15  24:00:00,0.839411287498,1.43618780335,0.0,1.41170726696,0.0,0.0364556724426,0.0364556724426,0.0364556724426,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.141833137182
 04/16  01:00:00,0.681410795971,1.85886015539,0.0,1.83632002981,0.0,0.0470486728243,0.0470486728243,0.0470486728243,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0893196506339
 04/16  02:00:00,0.619693355073,2.1644445501,0.0,2.1421657593,0.0,0.0546337800637,0.0546337800637,0.0546337800637,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0752128280503
 04/16  03:00:00,0.615271769144,2.36566978224,0.0,2.3437045932,0.0,0.0595401932844,0.0595401932844,0.0595401932844,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0791549655207
 04/16  04:00:00,0.66164971275,2.58839913071,0.0,2.56726367962,0.0,0.0650783773431,0.0650783773431,0.0650783773431,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.120912079311
 04/16  05:00:00,0.900228833758,2.72678324153,0.0,2.70319777678,0.0,0.0684150577009,0.0684150577009,0.0684150577009,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.302135510183
 04/16  06:00:00,1.40071708839,2.61740590284,0.0,2.59015521768,0.0,0.0654798867099,0.0654798867099,0.0654798867099,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.641734783376
 04/16  07:00:00,1.72809518408,2.35235956105,0.0,2.32340366639,0.0,0.0584415607746,0.0584415607746,0.0584415607746,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.736827468337
 04/16  08:00:00,1.64958020142,2.23156667564,0.0,2.20708613924,0.0,0.0556547021009,0.0556547021009,0.0556547021009,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.716015422143
 04/16  09:00:00,1.49258708493,2.23672562241,0.0,2.21589070632,0.0,0.0561718389814,0.0561718389814,0.0561718389814,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.641577202358
 04/16  10:00:00,1.42675986645,2.79337683139,0.0,2.77205191257,0.0,0.0706604552326,0.0706604552326,0.0706604552326,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.551928647607
 04/16  11:00:00,1.34690398634,2.16621849406,0.0,2.14488704188,0.0,0.0546658308849,0.0546658308849,0.0546658308849,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.471220033782
 04/16  12:00:00,1.25483091055,1.74676136188,0.0,1.72578924504,0.0,0.0439722501632,0.0439722501632,0.0439722501632,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.409429233637
 04/16  13:00:00,1.18622371055,1.55422783345,0.0,1.53253051256,0.0,0.0392112680303,0.0392112680303,0.0392112680303,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.371679602746
 04/16  14:00:00,1.12669439904,1.09455797331,0.0,1.07163891228,0.0,0.0274962726142,0.0274962726142,0.0274962726142,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.335659101072
 04/16  15:00:00,1.14747626068,0.761472690742,0.0,0.737279622615,0.0,0.0189980909098,0.0189980909098,0.0189980909098,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.340020342658
 04/16  16:00:00,1.30419530502,0.606129651785,0.0,0.577513492348,0.0,0.0149296061385,0.0149296061385,0.0149296061385,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.386728183405
 04/16  17:00:00,1.60432643529,0.817218045358,0.0,0.782453985001,0.0,0.0203143156062,0.0203143156062,0.0203143156062,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.480422240066
 04/16  18:00:00,1.80573658087,0.346124318783,0.0,0.308381041827,0.0,0.00800989913076,0.00800989913076,0.00800989913076,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.573482271774
 04/16  19:00:00,1.93663934548,0.516306935006,0.0,0.477348451279,0.0,0.0123830446184,0.0123830446184,0.0123830446184,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.59360865307
 04/16  20:00:00,2.12466945346,0.688369956504,0.0,0.648072131981,0.0,0.0167445862784,0.0167445862784,0.0167445862784,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.543017384029
 04/16  21:00:00,2.08907687208,1.03745597959,0.0,0.998098960312,0.0,0.0256742010102,0.0256742010102,0.0256742010102,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.47564625759
