Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/16  22:00:00,1.69019344205,1.56142794962,0.0,1.52736949319,0.0,0.0391142554734,0.0391142554734,0.0391142554734,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.374101118253
 04/16  23:00:00,1.28586233148,2.22386743657,0.0,2.19427127167,0.0,0.0559403213092,0.0559403213092,0.0559403213092,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.261268769834
 04/16  24:00:00,0.876071727862,2.92527061523,0.0,2.90079007883,0.0,0.0736077501725,0.0736077501725,0.0736077501725,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.141341499816
 04/17  01:00:00,0.714569591349,3.55361674281,0.0,3.53107661723,0.0,0.089152630752,0.089152630752,0.089152630752,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0843215121605
 04/17  02:00:00,0.661171827253,4.09689325117,0.0,4.07461446037,0.0,0.102403965067,0.102403965067,0.102403965067,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0715323536532
 04/17  03:00:00,0.663856626317,4.55337298784,0.0,4.53140779879,0.0,0.113452008968,0.113452008968,0.113452008968,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0751934111822
 04/17  04:00:00,0.712399058713,5.09164335058,0.0,5.07050789949,0.0,0.126598427081,0.126598427081,0.126598427081,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112812531151
 04/17  05:00:00,0.936897986789,5.36183008408,0.0,5.33824461933,0.0,0.132782495272,0.132782495272,0.132782495272,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.278533918242
 04/17  06:00:00,1.40056491351,5.26662431968,0.0,5.23937363452,0.0,0.130112269176,0.130112269176,0.130112269176,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.587575738241
 04/17  07:00:00,1.70989899626,5.16375832779,0.0,5.13480243313,0.0,0.1268769384,0.1268769384,0.1268769384,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.671357264806
 04/17  08:00:00,1.61744704472,5.02485481314,0.0,5.00037427675,0.0,0.12389339976,0.12389339976,0.12389339976,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.648080868683
 04/17  09:00:00,1.45155338261,4.93580662126,0.0,4.91497170517,0.0,0.122461625353,0.122461625353,0.122461625353,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.579284772133
 04/17  10:00:00,1.39446456021,5.70381907323,0.0,5.68249415442,0.0,0.142655161335,0.142655161335,0.142655161335,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.498554864555
 04/17  11:00:00,1.30616051986,4.45398700938,0.0,4.4326555572,0.0,0.110703337638,0.110703337638,0.110703337638,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.42692782007
 04/17  12:00:00,1.21590441803,3.65748046615,0.0,3.6365083493,0.0,0.0912154751329,0.0912154751329,0.0912154751329,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.371070022239
 04/17  13:00:00,1.1487677995,3.13049306687,0.0,3.10879574598,0.0,0.0786732438279,0.0786732438279,0.0786732438279,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.338349748417
 04/17  14:00:00,1.10057137669,2.8010183331,0.0,2.77809927207,0.0,0.0706614259491,0.0706614259491,0.0706614259491,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.305496497562
 04/17  15:00:00,1.11929571894,2.29260364012,0.0,2.268410572,0.0,0.0579446143065,0.0579446143065,0.0579446143065,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.309952250376
 04/17  16:00:00,1.26583368471,1.95781118931,0.0,1.92919502987,0.0,0.0493465445602,0.0493465445602,0.0493465445602,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.349867543922
 04/17  17:00:00,1.56451993914,2.39093111546,0.0,2.3561670551,0.0,0.0604484457328,0.0604484457328,0.0604484457328,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.435833544003
 04/17  18:00:00,1.74608232187,1.61684042081,0.0,1.57909714385,0.0,0.0404411814073,0.0404411814073,0.0404411814073,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.515707046034
 04/17  19:00:00,1.86461299318,1.56687952959,0.0,1.52792104586,0.0,0.0390835791797,0.0390835791797,0.0390835791797,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.529126520403
 04/17  20:00:00,2.05265533017,1.64051638127,0.0,1.60021855675,0.0,0.0408224179563,0.0408224179563,0.0408224179563,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.481780799383
 04/17  21:00:00,2.02429798704,1.92032104056,0.0,1.88096402128,0.0,0.0478735604084,0.0478735604084,0.0478735604084,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.424274870627
 04/17  22:00:00,1.64238457586,2.3969319682,0.0,2.36287351177,0.0,0.0599845766342,0.0599845766342,0.0599845766342,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.333715142824
 04/17  23:00:00,1.26517207277,3.03502161435,0.0,3.00542544945,0.0,0.0760566048674,0.0760566048674,0.0760566048674,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.235997072895
 04/17  24:00:00,0.879635344497,3.72529504001,0.0,3.70081450362,0.0,0.0932746313357,0.0932746313357,0.0932746313357,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.131811918365
 04/18  01:00:00,0.733828277807,4.35243567203,0.0,4.32989554644,0.0,0.108637840393,0.108637840393,0.108637840393,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0840949889773
 04/18  02:00:00,0.680572382805,4.90508061877,0.0,4.88280182797,0.0,0.121964534899,0.121964534899,0.121964534899,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0713723393747
 04/18  03:00:00,0.683461772338,5.37634756281,0.0,5.35438237376,0.0,0.133235986216,0.133235986216,0.133235986216,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0750145799555
 04/18  04:00:00,0.73223492225,5.93712746118,0.0,5.91599201009,0.0,0.146799381464,0.146799381464,0.146799381464,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112447440306
 04/18  05:00:00,0.949206548715,5.94035354655,0.0,5.9167680818,0.0,0.146245734897,0.146245734897,0.146245734897,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.277379240544
 04/18  06:00:00,1.41147896138,5.86075823793,0.0,5.83350755277,0.0,0.143663832414,0.143663832414,0.143663832414,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.584938222876
 04/18  07:00:00,1.71418660787,5.50000391373,0.0,5.47104801906,0.0,0.134245100316,0.134245100316,0.134245100316,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.668276714503
 04/18  08:00:00,1.60595371103,4.72421568322,0.0,4.69973514682,0.0,0.115398185519,0.115398185519,0.115398185519,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.645082749232
 04/18  09:00:00,1.41755412158,3.70985011436,0.0,3.68901519828,0.0,0.0911549708066,0.0911549708066,0.0911549708066,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.576592165646
 04/18  10:00:00,1.33772226616,3.52448709487,0.0,3.50316217605,0.0,0.0882248066424,0.0882248066424,0.0882248066424,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.496242925198
 04/18  11:00:00,1.24780239551,2.15096465777,0.0,2.12963320558,0.0,0.0543045863282,0.0543045863282,0.0543045863282,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.424968447026
 04/18  12:00:00,1.15788334174,1.37022596562,0.0,1.34925384877,0.0,0.0348785804535,0.0348785804535,0.0348785804535,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.369385840629
 04/18  13:00:00,1.08615699722,0.694282232125,0.0,0.672584911237,0.0,0.0175721352933,0.0175721352933,0.0175721352933,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.336840054668
 04/18  14:00:00,1.03395879037,0.22803042956,0.0,0.205111368532,0.0,0.00539391544598,0.00539391544598,0.00539391544598,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.304151421745
 04/18  15:00:00,1.05997379516,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.308574940906
 04/18  16:00:00,1.21473504633,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.348115450105
 04/18  17:00:00,1.50202343004,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.433785480635
 04/18  18:00:00,1.70309542735,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.513161332925
 04/18  19:00:00,1.8229419747,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.526539081108
 04/18  20:00:00,2.00960454437,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.479552431541
 04/18  21:00:00,1.97928221175,0.218608330886,0.0,0.179251311605,0.0,0.00473335456196,0.00473335456196,0.00473335456196,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.42239930118
 04/18  22:00:00,1.59573280508,0.597656923868,0.0,0.563598467442,0.0,0.0147650332385,0.0147650332385,0.0147650332385,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.332282915442
 04/18  23:00:00,1.21548661657,1.08321538984,0.0,1.05361922494,0.0,0.0273194966656,0.0273194966656,0.0273194966656,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.235048724897
 04/18  24:00:00,0.825891659328,1.57858353341,0.0,1.55410299701,0.0,0.0399811363846,0.0399811363846,0.0399811363846,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.131361728147
 04/19  01:00:00,0.675226536055,1.98898067246,0.0,1.96644054688,0.0,0.0502636586884,0.0502636586884,0.0502636586884,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0838674289301
 04/19  02:00:00,0.616039595472,2.28615793335,0.0,2.26387914255,0.0,0.0575925142053,0.0575925142053,0.0575925142053,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0712115727343
 04/19  03:00:00,0.612930062105,2.50241925057,0.0,2.48045406152,0.0,0.0628839212397,0.0628839212397,0.0628839212397,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0748349346989
 04/19  04:00:00,0.653982857399,2.7453755175,0.0,2.72424006641,0.0,0.0689140378872,0.0689140378872,0.0689140378872,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.112080719032
 04/19  05:00:00,0.872848980706,2.83998803058,0.0,2.81640256584,0.0,0.0710479671912,0.0710479671912,0.0710479671912,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.276219440241
 04/19  06:00:00,1.34088635971,3.03396182984,0.0,3.00671114468,0.0,0.075720431947,0.075720431947,0.075720431947,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.582289021677
 04/19  07:00:00,1.64230094837,2.63781769068,0.0,2.60886179602,0.0,0.0654536364008,0.0654536364008,0.0654536364008,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.665182518919
 04/19  08:00:00,1.54943535065,2.48510902803,0.0,2.46062849163,0.0,0.0618912288952,0.0618912288952,0.0618912288952,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.642071345471
 04/19  09:00:00,1.3855135762,2.46367346172,0.0,2.44283854564,0.0,0.061818941546,0.061818941546,0.061818941546,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.57388764953
 04/19  10:00:00,1.32054011287,2.90318814828,0.0,2.88186322947,0.0,0.0733648146275,0.0733648146275,0.0733648146275,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.49392076392
 04/19  11:00:00,1.24300665664,2.04646092326,0.0,2.02512947108,0.0,0.0514768749779,0.0514768749779,0.0514768749779,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.423000419509
 04/19  12:00:00,1.16671899844,1.80220408352,0.0,1.78123196667,0.0,0.0454058603962,0.0454058603962,0.0454058603962,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.36769421739
 04/19  13:00:00,1.10543128095,1.52108890341,0.0,1.49939158252,0.0,0.0383627846295,0.0383627846295,0.0383627846295,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.335323689057
 04/19  14:00:00,1.05846975055,1.24093704224,0.0,1.21801798121,0.0,0.0312559030653,0.0312559030653,0.0312559030653,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.302800394311
 04/19  15:00:00,1.08108212792,0.896773721251,0.0,0.872580653124,0.0,0.0224570056039,0.0224570056039,0.0224570056039,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.307226268057
 04/19  16:00:00,1.22711812843,0.560592221679,0.0,0.531976062242,0.0,0.013741938107,0.013741938107,0.013741938107,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.346756594096
 04/19  17:00:00,1.51816282038,0.729795220098,0.0,0.695031159741,0.0,0.0179946761693,0.0179946761693,0.0179946761693,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.431930194806
 04/19  18:00:00,1.70675212092,0.257742020932,0.0,0.219998743975,0.0,0.00571675449656,0.00571675449656,0.00571675449656,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.511101271996
 04/19  19:00:00,1.82893496701,0.350942585024,0.0,0.311984101297,0.0,0.00810216744598,0.00810216744598,0.00810216744598,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.524429905968
 04/19  20:00:00,2.01938901439,0.497272903294,0.0,0.456975078771,0.0,0.0118336085855,0.0118336085855,0.0118336085855,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.47750329298
 04/19  21:00:00,1.99110966564,0.754463932232,0.0,0.715106912952,0.0,0.0184445880978,0.0184445880978,0.0184445880978,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.420515521539
 04/19  22:00:00,1.60850833655,1.16205516112,0.0,1.12799670469,0.0,0.0289791316594,0.0289791316594,0.0289791316594,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.330844348484
 04/19  23:00:00,1.22977545121,1.69298027625,0.0,1.66338411135,0.0,0.0425608698705,0.0425608698705,0.0425608698705,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.234096186332
 04/19  24:00:00,0.84218887503,2.25052138083,0.0,2.22604084443,0.0,0.0567305258817,0.0567305258817,0.0567305258817,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.130909554352
 04/20  01:00:00,0.693603318123,2.73654357058,0.0,2.71400344499,0.0,0.0688689568599,0.0688689568599,0.0688689568599,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.083638912826
 04/20  02:00:00,0.636698418853,3.12498891413,0.0,3.10271012334,0.0,0.0784127272633,0.0784127272633,0.0784127272633,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0710501830572
 04/20  03:00:00,0.635684993706,3.42865905782,0.0,3.40669386877,0.0,0.0858192192128,0.0858192192128,0.0858192192128,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0746545683265
 04/20  04:00:00,0.679443218754,3.79162430904,0.0,3.77048885795,0.0,0.094742622253,0.094742622253,0.094742622253,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.11171249602
 04/20  05:00:00,0.899819418217,3.98352231585,0.0,3.95993685111,0.0,0.0991829490533,0.0991829490533,0.0991829490533,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.275054895889
 04/20  06:00:00,1.37341423554,4.4596389696,0.0,4.43238828444,0.0,0.110908391845,0.110908391845,0.110908391845,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.579628937602
 04/20  07:00:00,1.66229318361,3.60556074031,0.0,3.57660484565,0.0,0.0885527960121,0.0885527960121,0.0885527960121,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.66207559454
 04/20  08:00:00,1.55710095491,2.94916334005,0.0,2.92468280366,0.0,0.0725806283807,0.0725806283807,0.0725806283807,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.63904755025
 04/20  09:00:00,1.37967112674,2.36616719507,0.0,2.34533227899,0.0,0.0586921431386,0.0586921431386,0.0586921431386,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.571171998474
 04/20  10:00:00,1.29249098386,1.90587480801,0.0,1.8845498892,0.0,0.0476474190363,0.0476474190363,0.0476474190363,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.491589030501
 04/20  11:00:00,1.2199650644,1.21509006078,0.0,1.1937586086,0.0,0.0304114353246,0.0304114353246,0.0304114353246,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.421024266924
 04/20  12:00:00,1.14184280858,0.886286383426,0.0,0.865314266578,0.0,0.022228263247,0.022228263247,0.022228263247,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.365995624672
 04/20  13:00:00,1.08013925858,0.586676216439,0.0,0.564978895551,0.0,0.0145933711797,0.0145933711797,0.0145933711797,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.333801080142
 04/20  14:00:00,1.03388539883,0.332541104519,0.0,0.30962204349,0.0,0.00802813807779,0.00802813807779,0.00802813807779,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.301443807575
 04/20  15:00:00,1.06271684685,0.234602945762,0.0,0.210409877635,0.0,0.00546334859883,0.00546334859883,0.00546334859883,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.305854643994
 04/20  16:00:00,1.21851746361,0.28621986864,0.0,0.257603709203,0.0,0.00670660019154,0.00670660019154,0.00670660019154,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.345191267193
 04/20  17:00:00,1.51528779705,0.691639913423,0.0,0.656875853066,0.0,0.0170836964419,0.0170836964419,0.0170836964419,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.429966151202
 04/20  18:00:00,1.70349395259,0.221871518242,0.0,0.184128241285,0.0,0.00477605903809,0.00477605903809,0.00477605903809,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.508783799125
 04/20  19:00:00,1.82560021845,0.314275617494,0.0,0.275317133767,0.0,0.00713059584104,0.00713059584104,0.00713059584104,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.522066729012
 04/20  20:00:00,2.01456884667,0.39509235146,0.0,0.354794526937,0.0,0.0091657367678,0.0091657367678,0.0091657367678,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.47535099708
 04/20  21:00:00,1.98510517615,0.595530232703,0.0,0.556173213422,0.0,0.0143316756364,0.0143316756364,0.0143316756364,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.418623944506
 04/20  22:00:00,1.60085645421,0.920076865922,0.0,0.886018409495,0.0,0.0227717356091,0.0227717356091,0.0227717356091,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.329399862196
 04/20  23:00:00,1.21998663544,1.34581725661,0.0,1.31622109171,0.0,0.0337285130434,0.0337285130434,0.0337285130434,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.233139727396
 04/20  24:00:00,0.829672039523,1.77293573513,0.0,1.74845519873,0.0,0.0446677248709,0.0446677248709,0.0446677248709,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.130455519856
 04/21  01:00:00,0.678016707432,2.12304375022,0.0,2.10050362463,0.0,0.0535117817501,0.0535117817501,0.0535117817501,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0834094772446
 04/21  02:00:00,0.617571240564,2.36308124653,0.0,2.34080245574,0.0,0.0594475795133,0.0594475795133,0.0594475795133,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.070888152519
 04/21  03:00:00,0.613089606155,2.5223679119,0.0,2.50040272285,0.0,0.0634049060812,0.0634049060812,0.0634049060812,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0744734939073
 04/21  04:00:00,0.65283678514,2.72785214503,0.0,2.70671669394,0.0,0.0685058244734,0.0685058244734,0.0685058244734,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.111342860186
 04/21  05:00:00,0.868636857282,2.75711612441,0.0,2.73353065967,0.0,0.0691694025666,0.0691694025666,0.0691694025666,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.273885881441
 04/21  06:00:00,1.32391850512,2.56514672008,0.0,2.53789603492,0.0,0.0640828779489,0.0640828779489,0.0640828779489,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.576958721078
 04/21  07:00:00,1.63148671287,2.44538251271,0.0,2.41642661805,0.0,0.0608650587215,0.0608650587215,0.0608650587215,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.6589568611
 04/21  08:00:00,1.54430941968,2.51351631174,0.0,2.48903577534,0.0,0.0628243708292,0.0628243708292,0.0628243708292,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.636012272569
 04/21  09:00:00,1.38050090369,2.48220556029,0.0,2.46137064421,0.0,0.062247875313,0.062247875313,0.062247875313,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.568446043247
 04/21  10:00:00,1.31901249776,3.03106752104,0.0,3.00974260223,0.0,0.0765094937838,0.0765094937838,0.0765094937838,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.489248469661
 04/21  11:00:00,1.24180106451,2.16119655722,0.0,2.13986510504,0.0,0.0542310636815,0.0542310636815,0.0542310636815,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.41904063868
 04/21  12:00:00,1.16375999068,1.82296761382,0.0,1.80199549697,0.0,0.0458504842876,0.0458504842876,0.0458504842876,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.364290585733
 04/21  13:00:00,1.10137102777,1.48326323673,0.0,1.46156591584,0.0,0.0373535294951,0.0373535294951,0.0373535294951,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.332272691012
 04/21  14:00:00,1.05751225064,1.30887124968,0.0,1.28595218865,0.0,0.0330167315002,0.0330167315002,0.0330167315002,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.300082065961
 04/21  15:00:00,1.08214614706,1.04396848185,0.0,1.01977541372,0.0,0.0262694857676,0.0262694857676,0.0262694857676,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.304477807035
 04/21  16:00:00,1.2318132471,0.865496375847,0.0,0.83688021641,0.0,0.0215736621566,0.0215736621566,0.0215736621566,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.343619988716
 04/21  17:00:00,1.52340147678,1.08482092914,0.0,1.05005686878,0.0,0.0271688872439,0.0271688872439,0.0271688872439,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.427994640135
 04/21  18:00:00,1.71211981448,0.64637364934,0.0,0.608630372384,0.0,0.0157282038264,0.0157282038264,0.0157282038264,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.506457516225
 04/21  19:00:00,1.82975765396,0.568847631172,0.0,0.529889147445,0.0,0.0136601915599,0.0136601915599,0.0136601915599,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.519694568803
 04/21  20:00:00,2.01817317873,0.62059982927,0.0,0.580302004747,0.0,0.0149305458316,0.0149305458316,0.0149305458316,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.473190520074
 04/21  21:00:00,1.98798425149,0.78335395707,0.0,0.743996937789,0.0,0.0191095184726,0.0191095184726,0.0191095184726,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.416725177012
 04/21  22:00:00,1.60362080454,1.08636934401,0.0,1.05231088758,0.0,0.0269860626797,0.0269860626797,0.0269860626797,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.327949885455
 04/21  23:00:00,1.22295538532,1.50076522622,0.0,1.47116906132,0.0,0.0376573566559,0.0376573566559,0.0376573566559,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.232179633661
 04/21  24:00:00,0.833510860741,1.94167449469,0.0,1.91719395829,0.0,0.0489623061398,0.0489623061398,0.0489623061398,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.129999759805
 04/22  01:00:00,0.691325546032,2.31946344299,0.0,2.29692331741,0.0,0.0584849899723,0.0584849899723,0.0584849899723,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0877980835475
 04/22  02:00:00,0.629491940696,2.6029085815,0.0,2.58062979071,0.0,0.0655072864337,0.0655072864337,0.0655072864337,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0741379073024
 04/22  03:00:00,0.625088239296,2.80753897079,0.0,2.78557378175,0.0,0.0705532691114,0.0705532691114,0.0705532691114,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0779583598461
 04/22  04:00:00,0.671322818475,3.07491160345,0.0,3.05377615236,0.0,0.0771955079692,0.0771955079692,0.0771955079692,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.118468054409
 04/22  05:00:00,0.903559128393,3.16952348628,0.0,3.14593802154,0.0,0.0793836767161,0.0793836767161,0.0793836767161,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.294497185803
 04/22  06:00:00,1.39368513076,3.03967042786,0.0,3.0124197427,0.0,0.0758943565133,0.0758943565133,0.0758943565133,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.624288355936
 04/22  07:00:00,1.72045748678,2.87110288872,0.0,2.84214699405,0.0,0.0713026338528,0.0713026338528,0.0713026338528,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.716328697952
 04/22  08:00:00,1.64300155792,2.77538579322,0.0,2.75090525683,0.0,0.0692068989604,0.0692068989604,0.0692068989604,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.695884581791
 04/22  09:00:00,1.47545862252,2.29006157092,0.0,2.26922665484,0.0,0.057210811594,0.057210811594,0.057210811594,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.623409767333
 04/22  10:00:00,1.4042483071,2.52398554324,0.0,2.50266062442,0.0,0.0637724634784,0.0637724634784,0.0637724634784,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.53630508001
 04/22  11:00:00,1.32375886175,1.77071254,0.0,1.74938108782,0.0,0.0447442307092,0.0447442307092,0.0447442307092,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.457996509369
 04/22  12:00:00,1.23572976647,1.43496662278,0.0,1.41399450593,0.0,0.0362538640908,0.0362538640908,0.0362538640908,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.39804647563
 04/22  13:00:00,1.16823529467,1.24207357921,0.0,1.22037625832,0.0,0.0313917421137,0.0313917421137,0.0313917421137,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.361510712786
 04/22  14:00:00,1.11781127271,1.09742894353,0.0,1.0745098825,0.0,0.0276851289906,0.0276851289906,0.0276851289906,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.326587118366
 04/22  15:00:00,1.14441943679,0.99687781364,0.0,0.972684745513,0.0,0.0250905464343,0.0250905464343,0.0250905464343,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.330871063248
 04/22  16:00:00,1.30092453146,0.886604508967,0.0,0.85798834953,0.0,0.022160396482,0.022160396482,0.022160396482,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.376226619509
 04/22  17:00:00,1.60198201499,1.23650422465,0.0,1.20174016429,0.0,0.0310581967341,0.0310581967341,0.0310581967341,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.467333938635
 04/22  18:00:00,1.7995796311,0.713394328595,0.0,0.675651051639,0.0,0.0174105777791,0.0174105777791,0.0174105777791,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.557924643355
 04/22  19:00:00,1.92631844117,0.741516720488,0.0,0.702558236761,0.0,0.0180755313186,0.0180755313186,0.0180755313186,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.577595262064
 04/22  20:00:00,2.11343137422,0.82619778714,0.0,0.785899962618,0.0,0.0201777964299,0.0201777964299,0.0201777964299,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.528346094635
 04/22  21:00:00,2.07621229334,1.0402802142,0.0,1.00092319492,0.0,0.0256490530267,0.0256490530267,0.0256490530267,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.462806826835
 04/22  22:00:00,1.67657784498,1.4152437475,0.0,1.38118529108,0.0,0.0353279058859,0.0353279058859,0.0353279058859,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.364271870765
 04/22  23:00:00,1.27155204325,1.91416014369,0.0,1.88456397879,0.0,0.04808458196,0.04808458196,0.04808458196,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.254814220952
 04/22  24:00:00,0.86100094304,2.44388788889,0.0,2.41940735249,0.0,0.0615339877712,0.0615339877712,0.0615339877712,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.138344477396
 04/23  01:00:00,0.705335837282,2.89448214514,0.0,2.87194201955,0.0,0.0727523052443,0.0727523052443,0.0727523052443,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0875410595254
 04/23  02:00:00,0.645507354164,3.26005299179,0.0,3.23777420099,0.0,0.0817042305337,0.0817042305337,0.0817042305337,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0739563766704
 04/23  03:00:00,0.643079628338,3.54974201175,0.0,3.5277768227,0.0,0.0887467167024,0.0887467167024,0.0887467167024,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0777563012974
 04/23  04:00:00,0.691018806073,3.89880850218,0.0,3.87767305109,0.0,0.0973041468038,0.0973041468038,0.0973041468038,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.118055403173
 04/23  05:00:00,0.923175313445,4.03334966639,0.0,4.00976420165,0.0,0.100289454278,0.100289454278,0.100289454278,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.293207593293
 04/23  06:00:00,1.41263610275,3.94253729531,0.0,3.91528661015,0.0,0.0977908202547,0.0977908202547,0.0977908202547,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.621342864188
 04/23  07:00:00,1.73772381258,3.73314749083,0.0,3.70419159617,0.0,0.0920297801199,0.0920297801199,0.0920297801199,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.712867877482
 04/23  08:00:00,1.65649737854,3.47660781752,0.0,3.45212728112,0.0,0.0861014182822,0.0861014182822,0.0861014182822,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.692485883088
 04/23  09:00:00,1.49077985079,3.03281472836,0.0,3.01197981227,0.0,0.0755992615072,0.0755992615072,0.0755992615072,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.620342545696
 04/23  10:00:00,1.41700009304,3.1407774158,0.0,3.11945249699,0.0,0.079161992588,0.079161992588,0.079161992588,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.533667336844
 04/23  11:00:00,1.33056008035,2.12989307852,0.0,2.10856162634,0.0,0.0537779807548,0.0537779807548,0.0537779807548,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.455763977928
 04/23  12:00:00,1.23948508589,1.65735081036,0.0,1.63637869351,0.0,0.0419309385274,0.0419309385274,0.0419309385274,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.396124720612
 04/23  13:00:00,1.16911505025,1.34217770931,0.0,1.32048038842,0.0,0.0339883098697,0.0339883098697,0.0339883098697,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.359793900604
 04/23  14:00:00,1.11461684215,1.03117366364,0.0,1.00825460261,0.0,0.0260223250334,0.0260223250334,0.0260223250334,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.325055491768
 04/23  15:00:00,1.13721768377,0.775447655395,0.0,0.751254587268,0.0,0.0194334681024,0.0194334681024,0.0194334681024,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.329326388559
 04/23  16:00:00,1.29281923275,0.640087917244,0.0,0.611471757807,0.0,0.0158280836984,0.0158280836984,0.0158280836984,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.374453633579
 04/23  17:00:00,1.57855238016,0.413925671432,0.0,0.379161611074,0.0,0.00983826818325,0.00983826818325,0.00983826818325,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.465124232363
 04/23  18:00:00,1.7882327317,0.372173272325,0.0,0.334429995368,0.0,0.00869028270112,0.00869028270112,0.00869028270112,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.555298039035
 04/23  19:00:00,1.91508200512,0.40659621627,0.0,0.367637732543,0.0,0.00954264555028,0.00954264555028,0.00954264555028,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.574891711783
 04/23  20:00:00,2.10412227686,0.555768752586,0.0,0.515470928063,0.0,0.0133456626563,0.0133456626563,0.0133456626563,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.525869131055
 04/23  21:00:00,2.06937825262,0.852278408912,0.0,0.812921389631,0.0,0.0209827024701,0.0209827024701,0.0209827024701,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.460639136676
 04/23  22:00:00,1.67257911409,1.31679495257,0.0,1.28273649614,0.0,0.032988649713,0.032988649713,0.032988649713,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.362612396049
 04/23  23:00:00,1.27062916344,1.91399297381,0.0,1.88439680892,0.0,0.0482514260597,0.0482514260597,0.0482514260597,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.25372449704
 04/23  24:00:00,0.863541440543,2.5585950274,0.0,2.534114491,0.0,0.0645804743822,0.0645804743822,0.0645804743822,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.137838488287
 04/24  01:00:00,0.702684782171,3.13358121188,0.0,3.11104108629,0.0,0.0788728779749,0.0788728779749,0.0788728779749,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0827164557587
 04/24  02:00:00,0.648266023943,3.61354853092,0.0,3.59126974012,0.0,0.0906317659893,0.0906317659893,0.0906317659893,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0703987494212
 04/24  03:00:00,0.650016837101,4.03534352707,0.0,4.01337833802,0.0,0.100878957187,0.100878957187,0.100878957187,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0739266737469
 04/24  04:00:00,0.695712073744,4.50889880513,0.0,4.48776335404,0.0,0.112497318625,0.112497318625,0.112497318625,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.110226654639
 04/24  05:00:00,0.907817004996,4.50343748022,0.0,4.47985201547,0.0,0.11187962129,0.11187962129,0.11187962129,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.270355810432
 04/24  06:00:00,1.36753631996,4.67786460229,0.0,4.65061391713,0.0,0.115764055704,0.115764055704,0.115764055704,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.568895358166
 04/24  07:00:00,1.65704678882,3.90031772913,0.0,3.87136183446,0.0,0.0958429361475,0.0958429361475,0.0958429361475,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.649539059624
 04/24  08:00:00,1.5522126714,3.23697989581,0.0,3.21249935941,0.0,0.0798934146139,0.0798934146139,0.0798934146139,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.626846480503
 04/24  09:00:00,1.37314572025,2.53253548492,0.0,2.51170056884,0.0,0.0631244158561,0.0631244158561,0.0631244158561,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.560214319267
 04/24  10:00:00,1.2950672146,2.35608700206,0.0,2.33476208324,0.0,0.0596321946964,0.0596321946964,0.0596321946964,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.482180485588
 04/24  11:00:00,1.21556875568,1.33427978486,0.0,1.31294833268,0.0,0.0339888653737,0.0339888653737,0.0339888653737,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.413050528151
 04/24  12:00:00,1.12915116599,0.647004855069,0.0,0.626032738221,0.0,0.0163904704992,0.0163904704992,0.0163904704992,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.359141774838
 04/24  13:00:00,1.06884555777,0.380364271226,0.0,0.358666950337,0.0,0.00944343744473,0.00944343744473,0.00944343744473,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.327657313063
 04/24  14:00:00,1.02413543528,0.164859831284,0.0,0.141940770256,0.0,0.0037520432503,0.0037520432503,0.0037520432503,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.295969938851
 04/24  15:00:00,1.05526357041,0.158281408567,0.0,0.13408834044,0.0,0.0035446257011,0.0035446257011,0.0035446257011,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.300320090452
 04/24  16:00:00,1.20714877474,0.0912080092363,0.0,0.062591849799,0.0,0.00165406122875,0.00165406122875,0.00165406122875,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.338875117282
 04/24  17:00:00,1.50588325714,0.628253406412,0.0,0.593489346054,0.0,0.0156041400316,0.0156041400316,0.0156041400316,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.422041167703
 04/24  18:00:00,1.69585345048,0.285569028282,0.0,0.247825751326,0.0,0.00648663270642,0.00648663270642,0.00648663270642,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.499432723351
 04/24  19:00:00,1.81970546631,0.451932849039,0.0,0.412974365312,0.0,0.0107713372353,0.0107713372353,0.0107713372353,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.512531235478
 04/24  20:00:00,2.01025367259,0.561852910636,0.0,0.521555086114,0.0,0.0135351463394,0.0135351463394,0.0135351463394,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.466666413423
 04/24  21:00:00,1.98305560289,0.809862916939,0.0,0.770505897658,0.0,0.0199146772932,0.0199146772932,0.0199146772932,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.410991369592
 04/24  22:00:00,1.601884803,1.18439663586,0.0,1.15033817943,0.0,0.0296286314069,0.0296286314069,0.0296286314069,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.323571315191
 04/24  23:00:00,1.22423145627,1.6593637946,0.0,1.62976762971,0.0,0.0418326789355,0.0418326789355,0.0418326789355,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.229280382328
 04/24  24:00:00,0.837701716393,2.15666018358,0.0,2.13217964718,0.0,0.0545294406047,0.0545294406047,0.0545294406047,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.128623480992
 04/25  01:00:00,0.688352062804,2.56552634565,0.0,2.54298622007,0.0,0.0647725246289,0.0647725246289,0.0647725246289,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.082484089738
 04/25  02:00:00,0.62990325816,2.87621526929,0.0,2.8539364785,0.0,0.0724330616193,0.0724330616193,0.0724330616193,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.070234688008
 04/25  03:00:00,0.627273303314,3.11805281313,0.0,3.09608762408,0.0,0.0783187417607,0.0783187417607,0.0783187417607,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0737433553864
 04/25  04:00:00,0.66819587607,3.40298914209,0.0,3.381853691,0.0,0.0853553225574,0.0853553225574,0.0853553225574,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109852453032
 04/25  05:00:00,0.885327522486,3.62126714367,0.0,3.59768167893,0.0,0.0905733903145,0.0905733903145,0.0905733903145,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.269172558897
 04/25  06:00:00,1.3342617826,3.41353109375,0.0,3.38628040858,0.0,0.0851922340622,0.0851922340622,0.0851922340622,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.566192642449
 04/25  07:00:00,1.63457471681,3.09405348339,0.0,3.06509758873,0.0,0.0765275662002,0.0765275662002,0.0765275662002,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.64638235756
 04/25  08:00:00,1.53571232573,2.67968251435,0.0,2.65520197796,0.0,0.066465312561,0.066465312561,0.066465312561,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.623774236892
 04/25  09:00:00,1.35774911735,2.02485757633,0.0,2.00402266025,0.0,0.050486973386,0.050486973386,0.050486973386,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.557455158834
 04/25  10:00:00,1.28421858925,2.02017376804,0.0,1.99884884923,0.0,0.0511526550938,0.0511526550938,0.0511526550938,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.479811399838
 04/25  11:00:00,1.20824929356,1.12805536888,0.0,1.1067239167,0.0,0.0286772056879,0.0286772056879,0.0286772056879,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.411042725726
 04/25  12:00:00,1.12694014292,0.629789496327,0.0,0.608817379479,0.0,0.0159052513099,0.0159052513099,0.0159052513099,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.357415970949
 04/25  13:00:00,1.06326873676,0.228206983265,0.0,0.206509662377,0.0,0.00541362000172,0.00541362000172,0.00541362000172,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.326110309499
 04/25  14:00:00,1.02000798737,0.0609639287882,0.0,0.0380448677594,0.0,0.00100291662079,0.00100291662079,0.00100291662079,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.294591617573
 04/25  15:00:00,1.05031147948,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.298912625225
 04/25  16:00:00,1.20387833915,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.337258742926
 04/25  17:00:00,1.48964059664,0.0884284033014,0.0,0.053664342944,0.0,0.00141805305059,0.00141805305059,0.00141805305059,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.419984594186
 04/25  18:00:00,1.68672990736,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.496795812934
 04/25  19:00:00,1.80623887994,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.509835986349
 04/25  20:00:00,1.99431938435,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.464267271522
 04/25  21:00:00,1.96111166737,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.408962111366
 04/25  22:00:00,1.57685924305,0.265055835861,0.0,0.230997379435,0.0,0.0060885579104,0.0060885579104,0.0060885579104,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.322085828735
 04/25  23:00:00,1.19888881031,0.695935201786,0.0,0.666339036888,0.0,0.0174618292958,0.0174618292958,0.0174618292958,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.228308586008
 04/25  24:00:00,0.811393488524,1.12600641581,0.0,1.10152587941,0.0,0.0286825288582,0.0286825288582,0.0286825288582,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.12816216487
 04/26  01:00:00,0.661449751922,1.49625230888,0.0,1.4737121833,0.0,0.0381031599575,0.0381031599575,0.0381031599575,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0822511435275
 04/26  02:00:00,0.601696270925,1.7481174148,0.0,1.725838624,0.0,0.0443905428488,0.0443905428488,0.0443905428488,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0700702195439
 04/26  03:00:00,0.597533271515,1.92235113967,0.0,1.90038595062,0.0,0.0487624556012,0.0487624556012,0.0487624556012,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0735596097472
 04/26  04:00:00,0.636533562274,2.13474146618,0.0,2.11360601509,0.0,0.0540680296948,0.0540680296948,0.0540680296948,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109477432099
 04/26  05:00:00,0.84870372671,2.18282670399,0.0,2.15924123925,0.0,0.0551355409434,0.0551355409434,0.0551355409434,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.267986612492
 04/26  06:00:00,1.29798381356,2.05185786796,0.0,2.02460718279,0.0,0.051623112668,0.051623112668,0.051623112668,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.563483794805
 04/26  07:00:00,1.60409709491,1.9643219907,0.0,1.93536609603,0.0,0.0492138078215,0.0492138078215,0.0492138078215,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.643218494036
 04/26  08:00:00,1.51711063659,2.02555797739,0.0,2.001077441,0.0,0.0509428306209,0.0509428306209,0.0509428306209,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.620695029687
 04/26  09:00:00,1.35422729025,1.97147269063,0.0,1.95063777455,0.0,0.0497305595198,0.0497305595198,0.0497305595198,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.554689745602
 04/26  10:00:00,1.28442698036,2.12136497552,0.0,2.1000400567,0.0,0.0537355034135,0.0537355034135,0.0537355034135,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.477436942629
 04/26  11:00:00,1.21279806398,1.39837717365,0.0,1.37704572147,0.0,0.035238333668,0.035238333668,0.035238333668,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.409030368161
 04/26  12:00:00,1.13477914973,1.01250291068,0.0,0.991530793829,0.0,0.0254739779793,0.0254739779793,0.0254739779793,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.355686251097
 04/26  13:00:00,1.07573928295,0.774772012143,0.0,0.753074691255,0.0,0.0194346780519,0.0194346780519,0.0194346780519,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.324559797636
 04/26  14:00:00,1.03265769594,0.603375203239,0.0,0.58045614221,0.0,0.0150340733971,0.0150340733971,0.0150340733971,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.29321016937
 04/26  15:00:00,1.059382761,0.426892639328,0.0,0.402699571201,0.0,0.0104541813382,0.0104541813382,0.0104541813382,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.297529725408
 04/26  16:00:00,1.20900801698,0.286212162926,0.0,0.257596003488,0.0,0.0066977272517,0.0066977272517,0.0066977272517,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.3356906935
 04/26  17:00:00,1.49462123918,0.354794728948,0.0,0.32003066859,0.0,0.00833767379524,0.00833767379524,0.00833767379524,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.418045615986
 04/26  18:00:00,1.68522986188,0.0599095960204,0.0,0.022166319064,0.0,0.000577594227622,0.000577594227622,0.000577594227622,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.494718173223
 04/26  19:00:00,1.80710914555,0.153425662671,0.0,0.114467178944,0.0,0.0029825451905,0.0029825451905,0.0029825451905,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.507723706764
 04/26  20:00:00,1.99753630023,0.239924154637,0.0,0.199626330114,0.0,0.00519629660782,0.00519629660782,0.00519629660782,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.462287890798
 04/26  21:00:00,1.96890121414,0.409138057,0.0,0.369781037719,0.0,0.00960841684041,0.00960841684041,0.00960841684041,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.407143241294
 04/26  22:00:00,1.58679903225,0.708316788092,0.0,0.674258331666,0.0,0.0174814488748,0.0174814488748,0.0174814488748,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.320632726975
 04/26  23:00:00,1.20838897207,1.11041433054,0.0,1.08081816565,0.0,0.0279359721957,0.0279359721957,0.0279359721957,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.227334604871
 04/26  24:00:00,0.821068104293,1.53051165515,0.0,1.50603111876,0.0,0.038819501087,0.038819501087,0.038819501087,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.127699808409
 04/27  01:00:00,0.670671887249,1.87399167946,0.0,1.85145155387,0.0,0.0475586991707,0.0475586991707,0.0475586991707,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0820177396416
 04/27  02:00:00,0.610990591857,2.12527894693,0.0,2.10300015613,0.0,0.0538496251519,0.0538496251519,0.0538496251519,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0699054581731
 04/27  03:00:00,0.606627333689,2.29223628392,0.0,2.27027109487,0.0,0.0580406185685,0.0580406185685,0.0580406185685,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0733755089539
 04/27  04:00:00,0.645509795096,2.5079771269,0.0,2.48684167581,0.0,0.0634200246876,0.0634200246876,0.0634200246876,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.109101669928
 04/27  05:00:00,0.857043709031,2.5633426266,0.0,2.53975716186,0.0,0.0646637690403,0.0646637690403,0.0646637690403,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.266798366716
 04/27  06:00:00,1.3046891007,2.42812871175,0.0,2.40087802659,0.0,0.0610425750338,0.0610425750338,0.0610425750338,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.560769619572
 04/27  07:00:00,1.60760416835,2.23453911949,0.0,2.20558322483,0.0,0.0558909692495,0.0558909692495,0.0558909692495,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.640048406043
 04/27  08:00:00,1.52034643014,2.28097061573,0.0,2.25649007934,0.0,0.057263887577,0.057263887577,0.057263887577,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.617609766277
