Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/27  09:00:00,1.3607250594,2.33855771226,0.0,2.31772279618,0.0,0.0589991799362,0.0589991799362,0.0589991799362,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.551918894339
 04/27  10:00:00,1.30618139683,3.06978517144,0.0,3.04846025262,0.0,0.077869045056,0.077869045056,0.077869045056,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.475057817457
 04/27  11:00:00,1.23704891868,2.43323487098,0.0,2.41190341879,0.0,0.0615054999074,0.0615054999074,0.0615054999074,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.407014056617
 04/27  12:00:00,1.16218672706,2.16225994086,0.0,2.14128782401,0.0,0.0546146706794,0.0546146706794,0.0546146706794,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.353953135724
 04/27  13:00:00,1.10455828002,1.96976543541,0.0,1.94806811453,0.0,0.0498072355938,0.0498072355938,0.0498072355938,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.323006237165
 04/27  14:00:00,1.06313180522,1.85285616919,0.0,1.82993710816,0.0,0.0468923486747,0.0468923486747,0.0468923486747,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.291826003368
 04/27  15:00:00,1.09151742815,1.73725365444,0.0,1.71306058631,0.0,0.0439883440719,0.0439883440719,0.0439883440719,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.296130229818
 04/27  16:00:00,1.24123397961,1.60545231186,0.0,1.57683615242,0.0,0.0405208410301,0.0405208410301,0.0405208410301,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.334093542357
 04/27  17:00:00,1.53505489472,2.00668464287,0.0,1.97192058251,0.0,0.0507753035564,0.0507753035564,0.0507753035564,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.416041641757
 04/27  18:00:00,1.71861631289,1.45239516396,0.0,1.414651887,0.0,0.036328633027,0.036328633027,0.036328633027,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.492353585438
 04/27  19:00:00,1.83879321027,1.48501354608,0.0,1.44605506236,0.0,0.0370778309955,0.0370778309955,0.0370778309955,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.505312485679
 04/27  20:00:00,2.02688736562,1.47702877713,0.0,1.43673095261,0.0,0.0367434149323,0.0367434149323,0.0367434149323,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.460091837861
 04/27  21:00:00,1.99757652675,1.61423095361,0.0,1.57487393433,0.0,0.0402137601083,0.0402137601083,0.0402137601083,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.405213210631
 04/27  22:00:00,1.61515060667,1.8877162769,0.0,1.85365782048,0.0,0.0473068745538,0.0473068745538,0.0473068745538,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.319158875711
 04/27  23:00:00,1.23666921244,2.27187889564,0.0,2.24228273075,0.0,0.0571921272093,0.0571921272093,0.0571921272093,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.226358690225
 04/27  24:00:00,0.849401100895,2.67785612736,0.0,2.65337559096,0.0,0.067615766901,0.067615766901,0.067615766901,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.127236539197
 04/28  01:00:00,0.698981827124,3.01386945372,0.0,2.99132932814,0.0,0.0761024913554,0.0761024913554,0.0761024913554,0.0932968623039,0.0200986186931,0.083814778355,0.327241189085,0.0817838873317
 04/28  02:00:00,0.63919598832,3.26083573438,0.0,3.23855694359,0.0,0.0822201051233,0.0822201051233,0.0822201051233,0.0621979188246,0.0133990831332,0.0715474182325,0.323447088342,0.0697403746647
 04/28  03:00:00,0.63502190671,3.44064898927,0.0,3.41868380023,0.0,0.0866196152195,0.0866196152195,0.0866196152195,0.0621979188246,0.0133990831332,0.0640760367584,0.31889416745,0.0731910853237
 04/28  04:00:00,0.674135926605,3.67319478097,0.0,3.65205932988,0.0,0.0924225497429,0.0924225497429,0.0924225497429,0.0621979188246,0.0133990831332,0.0738992009315,0.306847897591,0.108725276381
 04/28  05:00:00,0.885075159189,3.73944042573,0.0,3.71585496099,0.0,0.0938854627095,0.0938854627095,0.0938854627095,0.0660852887511,0.0142365257218,0.0861981667443,0.342417592057,0.265608123206
 04/28  06:00:00,1.33127297248,3.60804052169,0.0,3.58078983652,0.0,0.0903451484663,0.0903451484663,0.0903451484663,0.108846326077,0.023448402777,0.138308322259,0.395629854978,0.55805091792
 04/28  07:00:00,1.63329415793,3.39933114599,0.0,3.37037525133,0.0,0.0847563325498,0.0847563325498,0.0847563325498,0.202143188381,0.0435470214701,0.213944220876,0.420386362326,0.636873032326
 04/28  08:00:00,1.53827981256,3.13527499518,0.0,3.11079445879,0.0,0.0782876776833,0.0782876776833,0.0782876776833,0.163269489115,0.0351725955844,0.27497430448,0.355412387102,0.614519358592
 04/28  09:00:00,1.36394894037,2.59911421685,0.0,2.57827930077,0.0,0.0649985355985,0.0649985355985,0.0649985355985,0.0777473905642,0.0167488534875,0.336182059337,0.302484681737,0.549143419643
 04/28  10:00:00,1.29621581759,2.77932957762,0.0,2.7580046588,0.0,0.0702865624295,0.0702865624295,0.0702865624295,0.0621979188246,0.0133990831332,0.351414911732,0.30959862063,0.472674720841
 04/28  11:00:00,1.21872696231,1.78908741616,0.0,1.76775596397,0.0,0.045203218992,0.045203218992,0.045203218992,0.0621979188246,0.0133990831332,0.366594887045,0.309693473148,0.404994381165
 04/28  12:00:00,1.13688498705,1.22867085844,0.0,1.20769874159,0.0,0.0310489495664,0.0310489495664,0.0310489495664,0.0621979188246,0.0133990831332,0.356901334072,0.304476584627,0.352217116825
 04/28  13:00:00,1.07707019897,0.944676117581,0.0,0.922978796692,0.0,0.0238753099306,0.0238753099306,0.0238753099306,0.0621979188246,0.0133990831332,0.324498591112,0.315005214189,0.321450081781
 04/28  14:00:00,1.03222428589,0.692064686877,0.0,0.669145625848,0.0,0.0173713033189,0.0173713033189,0.0173713033189,0.0621979188246,0.0133990831332,0.299429816056,0.332742635162,0.290439529395
 04/28  15:00:00,1.05987741846,0.552119391679,0.0,0.527926323552,0.0,0.0137502028841,0.0137502028841,0.0137502028841,0.0621979188246,0.0133990831332,0.307918976015,0.351238876284,0.294728361318
 04/28  16:00:00,1.20839833445,0.384619363553,0.0,0.356003204115,0.0,0.00928501183551,0.00928501183551,0.00928501183551,0.0660852887511,0.0142365257218,0.354199750391,0.41545403136,0.332493726394
 04/28  17:00:00,1.49370207133,0.472846622864,0.0,0.438082562506,0.0,0.0114297957871,0.0114297957871,0.0114297957871,0.0894095162769,0.0192611812531,0.438213000532,0.504710251339,0.414034326138
 04/28  18:00:00,1.68190244778,0.113778366969,0.0,0.0760350900128,0.0,0.00198329834364,0.00198329834364,0.00198329834364,0.163269489115,0.0351725955844,0.396885009915,0.54796299981,0.489985055011
 04/28  19:00:00,1.80278786574,0.172720937051,0.0,0.133762453324,0.0,0.00348772812876,0.00348772812876,0.00348772812876,0.322651711869,0.0695077365669,0.321993876894,0.565605568265,0.502897244018
 04/28  20:00:00,1.99403094788,0.274004649561,0.0,0.233706825039,0.0,0.00608671280478,0.00608671280478,0.00608671280478,0.528682325942,0.113892212639,0.285783239672,0.585050334573,0.457892122251
 04/28  21:00:00,1.96697099142,0.483511691445,0.0,0.444154672164,0.0,0.0115414813908,0.0115414813908,0.0115414813908,0.571443291569,0.123104075965,0.269566616575,0.571391571898,0.403279954021
 04/28  22:00:00,1.58750102917,0.849996807291,0.0,0.815938350865,0.0,0.0211336092146,0.0211336092146,0.0211336092146,0.427610691919,0.0921187019039,0.217845283247,0.494466179333,0.317682563548
 04/28  23:00:00,1.21223551372,1.33774661558,0.0,1.30815045068,0.0,0.0337359528634,0.0337359528634,0.0337359528634,0.295440050685,0.0636456401632,0.147706795011,0.429681909146,0.225381165849
 04/28  24:00:00,0.828335522164,1.8559216572,0.0,1.8314411208,0.0,0.0470142224894,0.0470142224894,0.0470142224894,0.151607451035,0.0326602661026,0.0982246905575,0.355412387102,0.126772504879
 04/29  01:00:00,0.688999004349,2.29217140121,0.0,2.26963127563,0.0,0.0579712519315,0.0579712519315,0.0579712519315,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.0859852799047
 04/29  02:00:00,0.629486990936,2.64854602351,0.0,2.62626723272,0.0,0.0667824170665,0.0667824170665,0.0667824170665,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0728578269105
 04/29  03:00:00,0.626681199603,2.92505644113,0.0,2.90309125208,0.0,0.0735708798155,0.0735708798155,0.0735708798155,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.0765337094487
 04/29  04:00:00,0.672972278434,3.25578988756,0.0,3.23465443647,0.0,0.0817542651307,0.0817542651307,0.0817542651307,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.115558757207
 04/29  05:00:00,0.901907988719,3.4684519391,0.0,3.44486647435,0.0,0.0868241613951,0.0868241613951,0.0868241613951,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.28540556145
 04/29  06:00:00,1.38735304069,3.62097543369,0.0,3.59372474853,0.0,0.0903279196009,0.0903279196009,0.0903279196009,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.603522702781
 04/29  07:00:00,1.69793132856,2.95583860803,0.0,2.92688271337,0.0,0.0731751650701,0.0731751650701,0.0731751650701,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.691930008516
 04/29  08:00:00,1.61079175947,2.45362998328,0.0,2.42914944689,0.0,0.0609578614355,0.0609578614355,0.0609578614355,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.671923820856
 04/29  09:00:00,1.44382664476,1.88557920848,0.0,1.86474429239,0.0,0.0472026691765,0.0472026691765,0.0472026691765,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.601785931994
 04/29  10:00:00,1.36109828174,1.5519685619,0.0,1.53064364308,0.0,0.039218436652,0.039218436652,0.039218436652,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.517709081479
 04/29  11:00:00,1.27762710491,0.574941704379,0.0,0.553610252195,0.0,0.0143518130166,0.0143518130166,0.0143518130166,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.442257170222
 04/29  12:00:00,1.18858236646,0.122212576117,0.0,0.10124045927,0.0,0.00265480810888,0.00265480810888,0.00265480810888,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.384498131606
 04/29  13:00:00,1.12441951188,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.349086672105
 04/29  14:00:00,1.07876198797,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.315222962614
 04/29  15:00:00,1.10738030913,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.318922482019
 04/29  16:00:00,1.26507144931,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.36253393384
 04/29  17:00:00,1.55386921816,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.450279338544
 04/29  18:00:00,1.76191799855,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.537673588588
 04/29  19:00:00,1.88747412805,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.556826480257
 04/29  20:00:00,2.07420483518,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.509297352023
 04/29  21:00:00,2.03389099854,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.446134585068
 04/29  22:00:00,1.62851709792,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.351539029597
 04/29  23:00:00,1.2152330832,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.246579842857
 04/29  24:00:00,0.797691905985,0.0997519132395,0.0,0.0752713768441,0.0,0.00198263343662,0.00198263343662,0.00198263343662,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.134586794675
 04/30  01:00:00,0.645174168108,0.573063106462,0.0,0.550522980878,0.0,0.0144282216371,0.0144282216371,0.0144282216371,0.0932968623039,0.0200986186931,0.0877618024304,0.327241189085,0.085703473959
 04/30  02:00:00,0.590108293264,1.08419217917,0.0,1.06191338838,0.0,0.0275878756226,0.0275878756226,0.0275878756226,0.0621979188246,0.0133990831332,0.0741586566598,0.323447088342,0.0726736706815
 04/30  03:00:00,0.590224948489,1.46984254342,0.0,1.44787735437,0.0,0.0373195333685,0.0373195333685,0.0373195333685,0.0621979188246,0.0133990831332,0.0654414409304,0.31889416745,0.076328804782
 04/30  04:00:00,0.638034604194,1.86635648743,0.0,1.84522103634,0.0,0.0472350081636,0.0472350081636,0.0472350081636,0.0621979188246,0.0133990831332,0.076570356547,0.306847897591,0.115140339934
 04/30  05:00:00,0.864654855563,2.01636561643,0.0,1.99278015169,0.0,0.0508785189397,0.0508785189397,0.0508785189397,0.0660852887511,0.0142365257218,0.0902948593445,0.342417592057,0.284098070749
 04/30  06:00:00,1.34750686599,2.13418528522,0.0,2.10693460006,0.0,0.0534680703527,0.0534680703527,0.0534680703527,0.108846326077,0.023448402777,0.148933834476,0.395629854978,0.600536377326
 04/30  07:00:00,1.66299785456,1.68025955959,0.0,1.65130366492,0.0,0.0417505094382,0.0417505094382,0.0417505094382,0.202143188381,0.0435470214701,0.235105582796,0.420386362326,0.688421190151
 04/30  08:00:00,1.58082363167,1.38438472894,0.0,1.35990419254,0.0,0.0344355727356,0.0344355727356,0.0344355727356,0.163269489115,0.0351725955844,0.307411605372,0.355412387102,0.668477981763
 04/30  09:00:00,1.41545637376,0.885463733067,0.0,0.864628816983,0.0,0.0219421574686,0.0219421574686,0.0219421574686,0.0777473905642,0.0167488534875,0.381213117803,0.302484681737,0.598676172698
 04/30  10:00:00,1.32665282415,0.314125389086,0.0,0.292800470272,0.0,0.00744729983623,0.00744729983623,0.00744729983623,0.0621979188246,0.0133990831332,0.402331141021,0.30959862063,0.515034760706
 04/30  11:00:00,1.26091808941,0.0213314521833,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.419083646564,0.309693473148,0.439899967744
 04/30  12:00:00,1.1834205805,0.0209721168479,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.404711840164,0.304476584627,0.381991153754
 04/30  13:00:00,1.12204630682,0.0216973208884,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.368086623627,0.315005214189,0.346713467044
 04/30  14:00:00,1.07669482763,0.0229190610288,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.338555388231,0.332742635162,0.313155802283
 04/30  15:00:00,1.1054123262,0.024193068127,0.0,0.0,0.0,0.0,0.0,0.0,0.0621979188246,0.0133990831332,0.34497794887,0.351238876284,0.316954499087
 04/30  16:00:00,1.26280362179,0.0286161594373,0.0,0.0,0.0,0.0,0.0,0.0,0.0660852887511,0.0142365257218,0.390117669639,0.41545403136,0.360266106322
 04/30  17:00:00,1.55117316594,0.0347640603575,0.0,0.0,0.0,0.0,0.0,0.0,0.0894095162769,0.0192611812531,0.473564930748,0.504710251339,0.447583286321
 04/30  18:00:00,1.75890459832,0.0377432769564,0.0,0.0,0.0,0.0,0.0,0.0,0.163269489115,0.0351725955844,0.431195325454,0.54796299981,0.534660188357
 04/30  19:00:00,1.88437378817,0.0389584837271,0.0,0.0,0.0,0.0,0.0,0.0,0.322651711869,0.0695077365669,0.356238631088,0.565605568265,0.553726140381
 04/30  20:00:00,2.07151396495,0.0402978245226,0.0,0.0,0.0,0.0,0.0,0.0,0.528682325942,0.113892212639,0.320638609999,0.585050334573,0.5066064818
 04/30  21:00:00,2.03165414325,0.0393570192809,0.0,0.0,0.0,0.0,0.0,0.0,0.571443291569,0.123104075965,0.305173474043,0.571391571898,0.44389772978
 04/30  22:00:00,1.62689765445,0.0340584564262,0.0,0.0,0.0,0.0,0.0,0.0,0.427610691919,0.0921187019039,0.246138495171,0.494466179333,0.349919586123
 04/30  23:00:00,1.21430754817,0.0295961648975,0.0,0.0,0.0,0.0,0.0,0.0,0.295440050685,0.0636456401632,0.163241640347,0.429681909146,0.245654307834
 04/30  24:00:00,0.806344113808,0.451925576334,0.0,0.427445039938,0.0,0.0109595518186,0.0109595518186,0.0109595518186,0.151607451035,0.0326602661026,0.104798373634,0.355412387102,0.134262084116
 05/01  01:00:00,0.648157262443,1.10849787715,0.0,1.08591316181,0.0,0.0279293048701,0.0279293048701,0.0279293048701,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0810801744648
 05/01  02:00:00,0.600135814684,1.76655793702,0.0,1.74423507344,0.0,0.0447460676941,0.0447460676941,0.0447460676941,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0692439405039
 05/01  03:00:00,0.606849595847,2.37702481609,0.0,2.35501617464,0.0,0.060101173017,0.060101173017,0.060101173017,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.072636505027
 05/01  04:00:00,0.653222413908,2.9250839569,0.0,2.90390669483,0.0,0.0737471375358,0.0737471375358,0.0737471375358,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.107593406085
 05/01  05:00:00,0.865635718648,3.17764541148,0.0,3.15401328904,0.0,0.0796669633209,0.0796669633209,0.0796669633209,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.262029017342
 05/01  06:00:00,1.29148720683,3.17571863479,0.0,3.14841404125,0.0,0.0793609807271,0.0793609807271,0.0793609807271,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.549875716087
 05/01  07:00:00,1.55709509023,3.14596781779,0.0,3.11695464143,0.0,0.0781609717926,0.0781609717926,0.0781609717926,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.627324606645
 05/01  08:00:00,1.46677228878,2.97644651582,0.0,2.95191755106,0.0,0.0741100031846,0.0741100031846,0.0741100031846,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.605226427829
 05/01  09:00:00,1.33427520138,2.54222899295,0.0,2.52135286041,0.0,0.0634832385869,0.0634832385869,0.0634832385869,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.540797519173
 05/01  10:00:00,1.27416255321,2.7183665338,0.0,2.69699942919,0.0,0.0686318531601,0.0686318531601,0.0686318531601,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.465508721115
 05/01  11:00:00,1.19718024428,1.69853658935,0.0,1.67716293844,0.0,0.0429277404848,0.0429277404848,0.0429277404848,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.398921196095
 05/01  12:00:00,1.11490410146,1.08534114146,0.0,1.06432753675,0.0,0.0274613275527,0.0274613275527,0.0274613275527,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.346996899159
 05/01  13:00:00,1.05002988016,0.587022689508,0.0,0.565282446125,0.0,0.0147180897052,0.0147180897052,0.0147180897052,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.316770695174
 05/01  14:00:00,0.998763720486,0.0708278803499,0.0,0.0478634799324,0.0,0.00125909792365,0.00125909792365,0.00125909792365,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.286270368843
 05/01  15:00:00,1.02872874056,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.290410425205
 05/01  16:00:00,1.18044111664,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.327225344836
 05/01  17:00:00,1.45083094742,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.407478663387
 05/01  18:00:00,1.61886207184,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.482134344112
 05/01  19:00:00,1.68769331853,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.494894699111
 05/01  20:00:00,1.84404895888,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.450707895771
 05/01  21:00:00,1.91627083177,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.397019123306
 05/01  22:00:00,1.55985961033,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.31301235783
 05/01  23:00:00,1.18527569059,0.294072554641,0.0,0.264417841445,0.0,0.006967623673,0.006967623673,0.006967623673,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.222402216242
 05/01  24:00:00,0.800699032069,0.777637143505,0.0,0.753108178749,0.0,0.019706045342,0.019706045342,0.019706045342,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.125377129578
 05/02  01:00:00,0.649471562569,1.15734389242,0.0,1.13475917707,0.0,0.029478094786,0.029478094786,0.029478094786,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0808456846754
 05/02  02:00:00,0.592094091699,1.45248210186,0.0,1.43015923829,0.0,0.0368700708094,0.0368700708094,0.0368700708094,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0690782144032
 05/02  03:00:00,0.58948066988,1.69486523323,0.0,1.67285659178,0.0,0.0429173702767,0.0429173702767,0.0429173702767,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0724513818005
 05/02  04:00:00,0.626753757529,1.8840244591,0.0,1.86284719703,0.0,0.0476562788763,0.0476562788763,0.0476562788763,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.107215608365
 05/02  05:00:00,0.833385338549,1.92610758965,0.0,1.90247546722,0.0,0.0486112316419,0.0486112316419,0.0486112316419,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.260834368922
 05/02  06:00:00,1.26024699378,2.02279713468,0.0,1.99549254114,0.0,0.0508495105027,0.0508495105027,0.0508495105027,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.547146973261
 05/02  07:00:00,1.51860997856,1.71388516878,0.0,1.68487199242,0.0,0.042862947752,0.042862947752,0.042862947752,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.624137519016
 05/02  08:00:00,1.43334809851,1.74554355794,0.0,1.72101459318,0.0,0.0437876132003,0.0437876132003,0.0437876132003,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.602124627542
 05/02  09:00:00,1.31442020456,1.8418584138,0.0,1.82098228127,0.0,0.0464139683192,0.0464139683192,0.0464139683192,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.538011792614
 05/02  10:00:00,1.25769679014,2.1532354905,0.0,2.13186838589,0.0,0.0545579949843,0.0545579949843,0.0545579949843,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.46311681622
 05/02  11:00:00,1.18781717283,1.41648570624,0.0,1.39511205534,0.0,0.0355918169935,0.0355918169935,0.0355918169935,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.396894048129
 05/02  12:00:00,1.10667220753,0.840933184858,0.0,0.819919580143,0.0,0.020971859592,0.020971859592,0.020971859592,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.345254473188
 05/02  13:00:00,1.04667241025,0.524453628544,0.0,0.502713385162,0.0,0.0129225195386,0.0129225195386,0.0129225195386,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.315208795431
 05/02  14:00:00,1.00461954944,0.352899691169,0.0,0.329935290751,0.0,0.00850652054328,0.00850652054328,0.00850652054328,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.284878775174
 05/02  15:00:00,1.03268403543,0.227637451715,0.0,0.203396523908,0.0,0.00525975420152,0.00525975420152,0.00525975420152,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.289105965873
 05/02  16:00:00,1.18454176413,0.230925926162,0.0,0.202253157111,0.0,0.00524867191024,0.00524867191024,0.00524867191024,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.326077320418
 05/02  17:00:00,1.45679072586,0.321903278168,0.0,0.287070446178,0.0,0.00745489167933,0.00745489167933,0.00745489167933,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.405983550147
 05/02  18:00:00,1.61716302136,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.480435293631
 05/02  19:00:00,1.68589296047,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.493094341059
 05/02  20:00:00,1.84232335148,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.448982288369
 05/02  21:00:00,1.91472908459,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.395477376128
 05/02  22:00:00,1.56386677153,0.236996597725,0.0,0.202870765519,0.0,0.00526970400425,0.00526970400425,0.00526970400425,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.311749815017
 05/02  23:00:00,1.1911041725,0.558653729213,0.0,0.528999016017,0.0,0.0137377592382,0.0137377592382,0.0137377592382,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.221460562585
 05/02  24:00:00,0.803719776025,0.919085099582,0.0,0.894556134826,0.0,0.0231925385217,0.0231925385217,0.0231925385217,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.124911380355
 05/03  01:00:00,0.650294985227,1.20424288772,0.0,1.18165817237,0.0,0.0305364349425,0.0305364349425,0.0305364349425,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0806107671773
 05/03  02:00:00,0.590505658885,1.39685435151,0.0,1.37453148794,0.0,0.0354474194439,0.0354474194439,0.0354474194439,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.068912432955
 05/03  03:00:00,0.587043040707,1.6047117441,0.0,1.58270310265,0.0,0.0406649267348,0.0406649267348,0.0406649267348,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.07226619617
 05/03  04:00:00,0.623937287786,1.7838521433,0.0,1.76267488123,0.0,0.0452177088835,0.0452177088835,0.0452177088835,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106837708615
 05/03  05:00:00,0.828948461275,1.7937497131,0.0,1.77011759066,0.0,0.0453692220551,0.0453692220551,0.0453692220551,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.259639501234
 05/03  06:00:00,1.25756919196,2.0176827455,0.0,1.99037815196,0.0,0.0509009428695,0.0509009428695,0.0509009428695,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.544417739073
 05/03  07:00:00,1.52305939974,2.00308233037,0.0,1.97406915401,0.0,0.0505000581729,0.0505000581729,0.0505000581729,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.620949829779
 05/03  08:00:00,1.43450574675,1.90741802171,0.0,1.88288905696,0.0,0.0480476629787,0.0480476629787,0.0480476629787,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.599022226003
 05/03  09:00:00,1.3155214321,1.99458814094,0.0,1.9737120084,0.0,0.0503014206343,0.0503014206343,0.0503014206343,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.53522556784
 05/03  10:00:00,1.26700227235,2.61174934565,0.0,2.59038224104,0.0,0.0662558015402,0.0662558015402,0.0662558015402,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.460724491881
 05/03  11:00:00,1.200031958,1.97605097335,0.0,1.95467732244,0.0,0.0498340990306,0.0498340990306,0.0498340990306,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.394866551267
 05/03  12:00:00,1.12857610578,1.77032453031,0.0,1.7493109256,0.0,0.0446184967184,0.0446184967184,0.0446184967184,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.343511734308
 05/03  13:00:00,1.07318518277,1.62448188293,0.0,1.60274163955,0.0,0.0409974648532,0.0409974648532,0.0409974648532,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.313646622631
 05/03  14:00:00,1.0286452993,1.34680122841,0.0,1.323836828,0.0,0.0339241146159,0.0339241146159,0.0339241146159,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.28348693096
 05/03  15:00:00,1.05721670116,1.23935712091,0.0,1.21511619311,0.0,0.0311996955423,0.0311996955423,0.0311996955423,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.287698690259
 05/03  16:00:00,1.20248340254,0.992015253056,0.0,0.963342484006,0.0,0.0247963122018,0.0247963122018,0.0247963122018,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.324471318528
 05/03  17:00:00,1.46619806202,0.767726255126,0.0,0.732893423135,0.0,0.0188773195915,0.0188773195915,0.0188773195915,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.403968458399
 05/03  18:00:00,1.63808114769,0.93751132572,0.0,0.899693383527,0.0,0.0232455778644,0.0232455778644,0.0232455778644,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.478107842095
 05/03  19:00:00,1.71275908305,1.16913526847,0.0,1.13009971553,0.0,0.0291746697822,0.0291746697822,0.0291746697822,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.490785793855
 05/03  20:00:00,1.87510399729,1.39862806632,0.0,1.35825052305,0.0,0.0349014814543,0.0349014814543,0.0349014814543,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.44686145273
 05/03  21:00:00,1.95173127688,1.56128492033,0.0,1.52185004344,0.0,0.0388940805707,0.0388940805707,0.0388940805707,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.393585487841
 05/03  22:00:00,1.60478817288,1.90417358299,0.0,1.87004775079,0.0,0.0476614495575,0.0476614495575,0.0476614495575,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.310279470815
 05/03  23:00:00,1.2343671077,2.30899190923,0.0,2.27933719604,0.0,0.057982013307,0.057982013307,0.057982013307,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.220479243718
 05/03  24:00:00,0.848327975266,2.71278725735,0.0,2.68825829259,0.0,0.0682665731916,0.0682665731916,0.0682665731916,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.124445544925
 05/04  01:00:00,0.694931574728,2.99554463133,0.0,2.97295991598,0.0,0.0754079455507,0.0754079455507,0.0754079455507,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0803758460697
 05/04  02:00:00,0.634883891043,3.18357670985,0.0,3.16125384628,0.0,0.0799914186096,0.0799914186096,0.0799914186096,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0687466659473
 05/04  03:00:00,0.629913331073,3.33669264402,0.0,3.31468400257,0.0,0.0837203751618,0.0837203751618,0.0837203751618,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0720810381084
 05/04  04:00:00,0.664845704341,3.44934849995,0.0,3.42817123787,0.0,0.0865039801881,0.0865039801881,0.0865039801881,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106459853865
 05/04  05:00:00,0.867732749438,3.4091543797,0.0,3.38552225726,0.0,0.0853482412868,0.0853482412868,0.0853482412868,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.258444770165
 05/04  06:00:00,1.28944082058,3.42549755564,0.0,3.3981929621,0.0,0.0855014887687,0.0855014887687,0.0855014887687,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.541688821797
 05/04  07:00:00,1.53751864229,2.74632698231,0.0,2.71731380596,0.0,0.0681466059201,0.0681466059201,0.0681466059201,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.617762524577
 05/04  08:00:00,1.43681213217,2.14934133935,0.0,2.1248123746,0.0,0.0534560701985,0.0534560701985,0.0534560701985,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.595920204209
 05/04  09:00:00,1.30234656855,1.59541203218,0.0,1.57453589965,0.0,0.0399124580527,0.0399124580527,0.0399124580527,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.532439666875
 05/04  10:00:00,1.23523573676,1.45920557365,0.0,1.43783846904,0.0,0.0368813118016,0.0368813118016,0.0368813118016,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.458332446022
 05/04  11:00:00,1.16591610714,0.706994783979,0.0,0.685621133078,0.0,0.0177455073346,0.0177455073346,0.0177455073346,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.392839292102
 05/04  12:00:00,1.09167886099,0.383813809861,0.0,0.362800205146,0.0,0.00946378496598,0.00946378496598,0.00946378496598,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.341769201278
 05/04  13:00:00,1.03109831198,0.0397457901622,0.0,0.0180055467794,0.0,0.000472605073941,0.000472605073941,0.000472605073941,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.312084611622
 05/04  14:00:00,0.993131566497,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.281897312777
 05/04  15:00:00,1.02398913106,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.285670815706
 05/04  16:00:00,1.17520410932,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.321988337512
 05/04  17:00:00,1.44431159178,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.400959307745
 05/04  18:00:00,1.61115296817,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.474425240442
 05/04  19:00:00,1.67974706254,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.486948443124
 05/04  20:00:00,1.83663949798,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.443298434869
 05/04  21:00:00,1.9096353743,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.390383665834
 05/04  22:00:00,1.55465126985,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.307804017342
 05/04  23:00:00,1.17469820443,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.218792353756
 05/04  24:00:00,0.779274123532,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.123658266383
 05/05  01:00:00,0.627605090504,0.339300920089,0.0,0.316716204741,0.0,0.00831657775275,0.00831657775275,0.00831657775275,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0801407296432
 05/05  02:00:00,0.573435501568,0.738765583252,0.0,0.716442719676,0.0,0.0187087902075,0.0187087902075,0.0187087902075,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0685809048738
 05/05  03:00:00,0.574754565948,1.13089942142,0.0,1.10889077997,0.0,0.0287467001984,0.0287467001984,0.0287467001984,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0718959479468
 05/05  04:00:00,0.615513267575,1.47891907257,0.0,1.4577418105,0.0,0.0375492450914,0.0375492450914,0.0375492450914,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.106082152196
 05/05  05:00:00,0.822607722795,1.63897922045,0.0,1.61534709801,0.0,0.041417455621,0.041417455621,0.041417455621,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.257250529188
 05/05  06:00:00,1.24326003721,1.67654412047,0.0,1.64923952693,0.0,0.0420484976178,0.0420484976178,0.0420484976178,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.53896102957
 05/05  07:00:00,1.49964398679,1.345440768,0.0,1.31642759165,0.0,0.0334579415837,0.0334579415837,0.0334579415837,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.614576533419
 05/05  08:00:00,1.40921560118,1.16232484504,0.0,1.13779588028,0.0,0.0289602783485,0.0289602783485,0.0289602783485,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.592819465067
 05/05  09:00:00,1.27739544654,0.717284752593,0.0,0.696408620059,0.0,0.0177460870253,0.0177460870253,0.0177460870253,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.529654915893
 05/05  10:00:00,1.20657659995,0.436273291828,0.0,0.414906187221,0.0,0.0106132361755,0.0106132361755,0.0106132361755,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.455941384843
 05/05  11:00:00,1.14906312299,0.135121609966,0.0,0.113747959064,0.0,0.00291895111514,0.00291895111514,0.00291895111514,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.390812864169
 05/05  12:00:00,1.08166889067,0.0675463445001,0.0,0.0465327397851,0.0,0.00119563072719,0.00119563072719,0.00119563072719,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.340027385191
 05/05  13:00:00,1.02898329687,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.310442201582
 05/05  14:00:00,0.991575917994,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.280341664274
 05/05  15:00:00,1.02264717994,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.284328864582
 05/05  16:00:00,1.17359074283,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.320374971027
 05/05  17:00:00,1.44233460071,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.398982316677
 05/05  18:00:00,1.60902186416,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.472294136433
 05/05  19:00:00,1.67768022221,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.484881602792
 05/05  20:00:00,1.83472508081,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.441384017702
 05/05  21:00:00,1.90797254819,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.388720839722
 05/05  22:00:00,1.55327753134,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.306430278837
 05/05  23:00:00,1.17383862627,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.217932775596
 05/05  24:00:00,0.778876080692,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.123260223543
 05/06  01:00:00,0.630296759814,0.144241066786,0.0,0.121656351438,0.0,0.00313574038898,0.00313574038898,0.00313574038898,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0840662122424
 05/06  02:00:00,0.57165195404,0.461252118398,0.0,0.438929254822,0.0,0.01133716221,0.01133716221,0.01133716221,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0715577469165
 05/06  03:00:00,0.56963125822,0.759761782411,0.0,0.737753140962,0.0,0.0190559487432,0.0190559487432,0.0190559487432,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0750979875023
 05/06  04:00:00,0.617136005344,1.18315577985,0.0,1.16197851778,0.0,0.0299556973626,0.0299556973626,0.0299556973626,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.112627282079
 05/06  05:00:00,0.83915509424,1.38304272286,0.0,1.35941060042,0.0,0.0348732390573,0.0348732390573,0.0348732390573,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.276245424597
 05/06  06:00:00,1.29466196761,1.56014557305,0.0,1.53284097951,0.0,0.0391851436527,0.0391851436527,0.0391851436527,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.582600801727
 05/06  07:00:00,1.57021183436,1.21533734723,0.0,1.18632417088,0.0,0.0300932639453,0.0300932639453,0.0300932639453,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.667347696701
 05/06  08:00:00,1.49199231466,0.983258663151,0.0,0.958729698394,0.0,0.0243364230145,0.0243364230145,0.0243364230145,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.647782732983
 05/06  09:00:00,1.37001886057,0.609719154992,0.0,0.588843022457,0.0,0.0149939924989,0.0149939924989,0.0149939924989,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.579999365981
 05/06  10:00:00,1.30457065473,0.592302469775,0.0,0.570935365168,0.0,0.0146593035846,0.0146593035846,0.0146593035846,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.498973142923
 05/06  11:00:00,1.23400712138,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.42618705416
 05/06  12:00:00,1.1586381439,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.370381763064
 05/06  13:00:00,1.09868220186,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.33655307406
 05/06  14:00:00,1.05446635821,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.304106532314
 05/06  15:00:00,1.08317433587,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.30779704766
 05/06  16:00:00,1.23887183715,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.349738146093
 05/06  17:00:00,1.51328437978,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.434580165526
 05/06  18:00:00,1.69007039665,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.519032353381
 05/06  19:00:00,1.76459706758,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.53755369397
 05/06  20:00:00,1.91979006664,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.491593633205
 05/06  21:00:00,1.9854205391,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.430561973163
 05/06  22:00:00,1.61466991204,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.339529447615
 05/06  23:00:00,1.21001317159,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.23857247558
 05/06  24:00:00,0.793077056034,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.130887515809
 05/07  01:00:00,0.634958529913,0.329904812096,0.0,0.307320096748,0.0,0.00796926797376,0.00796926797376,0.00796926797376,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0838944547561
 05/07  02:00:00,0.580670080032,0.81534134467,0.0,0.793018481094,0.0,0.0205298756768,0.0205298756768,0.0205298756768,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0713831594412
 05/07  03:00:00,0.58469909741,1.35496236857,0.0,1.33295372712,0.0,0.034328583197,0.034328583197,0.034328583197,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0748931922383
 05/07  04:00:00,0.634024059439,1.86839511424,0.0,1.84721785217,0.0,0.0472618722309,0.0472618722309,0.0472618722309,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.112209161305
 05/07  05:00:00,0.853101762034,1.9856758256,0.0,1.96204370317,0.0,0.0501263428648,0.0501263428648,0.0501263428648,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.274938988583
 05/07  06:00:00,1.30848641096,2.24084847036,0.0,2.21354387682,0.0,0.0559935012082,0.0559935012082,0.0559935012082,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.579616887519
 05/07  07:00:00,1.57974201177,1.74386673892,0.0,1.71485356256,0.0,0.0431294086397,0.0431294086397,0.0431294086397,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.663841729423
 05/07  08:00:00,1.49880115198,1.39764964529,0.0,1.37312068053,0.0,0.0345883007781,0.0345883007781,0.0345883007781,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.644339692543
 05/07  09:00:00,1.37778476517,1.04324541599,0.0,1.02236928345,0.0,0.02586713255,0.02586713255,0.02586713255,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.576892130534
 05/07  10:00:00,1.30407736126,0.683648755247,0.0,0.662281650639,0.0,0.0168381594223,0.0168381594223,0.0168381594223,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.496300993617
 05/07  11:00:00,1.23262286239,0.0475670688256,0.0,0.0261934179239,0.0,0.000665075647498,0.000665075647498,0.000665075647498,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.424137719521
 05/07  12:00:00,1.15673820107,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.368481820228
 05/07  13:00:00,1.09698230758,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.334853179777
 05/07  14:00:00,1.05292579147,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.30256596557
 05/07  15:00:00,1.08168116322,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.306303875006
 05/07  16:00:00,1.2370853411,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.347951650045
 05/07  17:00:00,1.51078965352,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.432085439273
 05/07  18:00:00,1.68715346994,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.516115426668
 05/07  19:00:00,1.76163092004,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.534587546428
 05/07  20:00:00,1.91699777431,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.488801340873
 05/07  21:00:00,1.9828667142,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.428008148268
 05/07  22:00:00,1.61247704769,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.33733658326
 05/07  23:00:00,1.20833852157,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.236897825563
 05/07  24:00:00,0.791687574533,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.129498034308
 05/08  01:00:00,0.618002935582,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0788551524747
 05/08  02:00:00,0.553775230744,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0676294242579
 05/08  03:00:00,0.547420907593,0.105465497262,0.0,0.0834568558133,0.0,0.002121920941,0.002121920941,0.002121920941,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0711870688493
 05/08  04:00:00,0.585869475984,0.37473395496,0.0,0.353556692887,0.0,0.00903663626081,0.00903663626081,0.00903663626081,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.104950969436
 05/08  05:00:00,0.788697606723,0.456360172383,0.0,0.432728049946,0.0,0.0110835879545,0.0110835879545,0.0110835879545,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.253674280783
 05/08  06:00:00,1.2057067212,0.521274437731,0.0,0.49396984419,0.0,0.0126637330419,0.0126637330419,0.0126637330419,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.530792478141
 05/08  07:00:00,1.46295053778,0.275637903398,0.0,0.246624727043,0.0,0.00630515039241,0.00630515039241,0.00630515039241,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.605035875597
 05/08  08:00:00,1.3787677696,0.329320210242,0.0,0.304791245486,0.0,0.00779781958513,0.00779781958513,0.00779781958513,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.583534092252
 05/08  09:00:00,1.25798936892,0.281534565337,0.0,0.260658432802,0.0,0.00667912936253,0.00667912936253,0.00667912936253,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.52131579593
 05/08  10:00:00,1.1995085844,0.437647314045,0.0,0.416280209437,0.0,0.0107054075631,0.0107054075631,0.0107054075631,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.448781197907
 05/08  11:00:00,1.14207430402,0.099055342882,0.0,0.0776816919802,0.0,0.00199839580082,0.00199839580082,0.00199839580082,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.384744600513
 05/08  12:00:00,1.07508235048,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.334636475729
 05/08  13:00:00,1.02400806961,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.305466974321
