Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/08  14:00:00,0.987115532367,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.275881278647
 05/08  15:00:00,1.01791234349,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.279594028137
 05/08  16:00:00,1.16827107243,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.315055300626
 05/08  17:00:00,1.43572483822,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.392372554181
 05/08  18:00:00,1.60093195723,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.464204229499
 05/08  19:00:00,1.66959754407,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.476798924658
 05/08  20:00:00,1.82746338272,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.43412231961
 05/08  21:00:00,1.90147084216,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.382219133698
 05/08  22:00:00,1.54822149229,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.301374239788
 05/08  23:00:00,1.17037408604,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.214468235367
 05/08  24:00:00,0.776650760177,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.121034903028
 05/09  01:00:00,0.617561970291,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0784141871832
 05/09  02:00:00,0.553467462246,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0673216557599
 05/09  03:00:00,0.545274081489,0.0268645250278,0.0,0.00485588357857,0.0,0.000124900781472,0.000124900781472,0.000124900781472,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0710372629045
 05/09  04:00:00,0.583101198121,0.279727686292,0.0,0.258550424219,0.0,0.00666507332791,0.00666507332791,0.00666507332791,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.104554254506
 05/09  05:00:00,0.792623668573,0.651539607119,0.0,0.627907484682,0.0,0.0161984029246,0.0161984029246,0.0161984029246,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.252485527663
 05/09  06:00:00,1.20567983134,0.622626290636,0.0,0.595321697095,0.0,0.0153520640648,0.0153520640648,0.0153520640648,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.528077257256
 05/09  07:00:00,1.47848251211,1.00467990219,0.0,0.97566672584,0.0,0.0250084327719,0.0250084327719,0.0250084327719,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.601864567545
 05/09  08:00:00,1.39211808053,0.971693181181,0.0,0.947164216425,0.0,0.0242345792545,0.0242345792545,0.0242345792545,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.580447643504
 05/09  09:00:00,1.27399939621,1.01899842555,0.0,0.998122293016,0.0,0.0254610739679,0.0254610739679,0.0254610739679,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.518543878618
 05/09  10:00:00,1.21797613263,1.25516688417,0.0,1.23379977956,0.0,0.0315529953195,0.0315529953195,0.0315529953195,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.446401158374
 05/09  11:00:00,1.15541288964,0.700987662386,0.0,0.679614011484,0.0,0.0173540736478,0.0173540736478,0.0173540736478,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.382727508288
 05/09  12:00:00,1.08324195995,0.40117114128,0.0,0.380157536565,0.0,0.00971847056059,0.00971847056059,0.00971847056059,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.33307761464
 05/09  13:00:00,1.02494590249,0.104176364499,0.0,0.0824361211166,0.0,0.00211129487813,0.00211129487813,0.00211129487813,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.30429351233
 05/09  14:00:00,0.986221665214,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.274987411494
 05/09  15:00:00,1.01720272688,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.278884411524
 05/09  16:00:00,1.16748116903,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.314265397222
 05/09  17:00:00,1.43443483536,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.391082551328
 05/09  18:00:00,1.5994145375,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.462686809768
 05/09  19:00:00,1.66773184412,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.474933224707
 05/09  20:00:00,1.82574745918,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.432406396068
 05/09  21:00:00,1.90009944484,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.38084773637
 05/09  22:00:00,1.54743256281,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.300585310304
 05/09  23:00:00,1.17011150509,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.214205654416
 05/09  24:00:00,0.781598880115,0.197469056849,0.0,0.172940092093,0.0,0.00444486483151,0.00444486483151,0.00444486483151,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.121538158135
 05/10  01:00:00,0.634864216797,0.673625508649,0.0,0.651040793301,0.0,0.0167464114456,0.0167464114456,0.0167464114456,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0789700222439
 05/10  02:00:00,0.581918603828,1.11492593118,0.0,1.09260306761,0.0,0.0280178651261,0.0280178651261,0.0280178651261,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0677549322157
 05/10  03:00:00,0.58368134287,1.53507655295,0.0,1.5130679115,0.0,0.0385959873146,0.0385959873146,0.0385959873146,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0709734377524
 05/10  04:00:00,0.624325636441,1.92199258351,0.0,1.90081532144,0.0,0.0482439817623,0.0482439817623,0.0482439817623,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.104199784391
 05/10  05:00:00,0.830489986595,2.21086803021,0.0,2.18723590778,0.0,0.0552512091897,0.0552512091897,0.0552512091897,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.25129903942
 05/10  06:00:00,1.24471495881,2.29951625308,0.0,2.27221165954,0.0,0.057097260871,0.057097260871,0.057097260871,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.525367187925
 05/10  07:00:00,1.49738809105,1.91164160018,0.0,1.88262842383,0.0,0.0470792984356,0.0470792984356,0.0470792984356,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.598699280818
 05/10  08:00:00,1.40161312307,1.49481432428,0.0,1.47028535952,0.0,0.0368102148204,0.0368102148204,0.0368102148204,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.577367050484
 05/10  09:00:00,1.26898124232,0.943759882487,0.0,0.922883749952,0.0,0.0232095776774,0.0232095776774,0.0232095776774,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.515777221014
 05/10  10:00:00,1.20614765524,0.889618936333,0.0,0.868251831726,0.0,0.0221000432929,0.0221000432929,0.0221000432929,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.444025633011
 05/10  11:00:00,1.14285737398,0.286250545565,0.0,0.264876894663,0.0,0.00681181093996,0.00681181093996,0.00681181093996,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.380714255333
 05/10  12:00:00,1.07159111729,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.33114524254
 05/10  13:00:00,1.0207121503,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.302171055017
 05/10  14:00:00,0.984013311558,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.272779057838
 05/10  15:00:00,1.0150651436,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.276746828244
 05/10  16:00:00,1.16491460778,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.311698835978
 05/10  17:00:00,1.43146008881,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.388107804774
 05/10  18:00:00,1.59607799388,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.459350266154
 05/10  19:00:00,1.66441071624,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.471612096829
 05/10  20:00:00,1.82264329069,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.429302227577
 05/10  21:00:00,1.89725281439,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.378001105927
 05/10  22:00:00,1.54495938652,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.298112134016
 05/10  23:00:00,1.16814886337,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.212243012697
 05/10  24:00:00,0.775713232031,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.120097374883
 05/11  01:00:00,0.617126235356,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0779784522482
 05/11  02:00:00,0.553250373803,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0671045673168
 05/11  03:00:00,0.548954222992,0.178490382334,0.0,0.156481740885,0.0,0.00405292190695,0.00405292190695,0.00405292190695,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.070789383282
 05/11  04:00:00,0.586567052165,0.441157272761,0.0,0.419980010688,0.0,0.0108598692954,0.0108598692954,0.0108598692954,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.103825312582
 05/11  05:00:00,0.787945750477,0.562020166638,0.0,0.538388044202,0.0,0.0138908615559,0.0138908615559,0.0138908615559,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.250115150936
 05/11  06:00:00,1.20021393326,0.625736038288,0.0,0.598431444747,0.0,0.0153003372832,0.0153003372832,0.0153003372832,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.522663085957
 05/11  07:00:00,1.45543633032,0.355170542139,0.0,0.326157365785,0.0,0.00828586349289,0.00828586349289,0.00828586349289,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.59554095503
 05/11  08:00:00,1.36293199863,0.0721066840182,0.0,0.0475777192621,0.0,0.00120290414392,0.00120290414392,0.00120290414392,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.574293236723
 05/11  09:00:00,1.2427713278,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.512776884174
 05/11  10:00:00,1.18117329619,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.441151317256
 05/11  11:00:00,1.13320241088,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.377871103179
 05/11  12:00:00,1.06889839125,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.328452516498
 05/11  13:00:00,1.0181771025,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.299636007215
 05/11  14:00:00,0.981812289055,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.270578035334
 05/11  15:00:00,1.01274577286,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.274427457504
 05/11  16:00:00,1.16241920961,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.309203437801
 05/11  17:00:00,1.42855729353,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.385205009496
 05/11  18:00:00,1.59282038005,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.456092652319
 05/11  19:00:00,1.66112399283,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.468325373412
 05/11  20:00:00,1.81954681616,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.426205753046
 05/11  21:00:00,1.8944252887,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.375173580239
 05/11  22:00:00,1.54265752457,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.295810272069
 05/11  23:00:00,1.16620420973,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.210298359054
 05/11  24:00:00,0.774392084827,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.118776227678
 05/12  01:00:00,0.616280461846,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0771326787384
 05/12  02:00:00,0.552424033316,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0662782268299
 05/12  03:00:00,0.54414667387,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0700347560679
 05/12  04:00:00,0.575154480912,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.103272610624
 05/12  05:00:00,0.774609066829,0.0966975357076,0.0,0.073065413271,0.0,0.00184500673092,0.00184500673092,0.00184500673092,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.248824322112
 05/12  06:00:00,1.19604226212,0.571628115612,0.0,0.544323522071,0.0,0.0138261916955,0.0138261916955,0.0138261916955,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.519965560409
 05/12  07:00:00,1.46187618933,0.730212510957,0.0,0.701199334603,0.0,0.0178761579397,0.0178761579397,0.0178761579397,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.592390519593
 05/12  08:00:00,1.37470104697,0.656273880813,0.0,0.631744916057,0.0,0.0160380853839,0.0160380853839,0.0160380853839,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.571227103818
 05/12  09:00:00,1.25712242033,0.68605452689,0.0,0.665178394355,0.0,0.0168649936132,0.0168649936132,0.0168649936132,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.510262983089
 05/12  10:00:00,1.20563141369,1.05508376532,0.0,1.03371666071,0.0,0.0263184692941,0.0263184692941,0.0263184692941,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.439290965467
 05/12  11:00:00,1.14382074381,0.485599457714,0.0,0.464225806812,0.0,0.0117878168484,0.0117878168484,0.0117878168484,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.376701619257
 05/12  12:00:00,1.07737251008,0.376188987286,0.0,0.355175382571,0.0,0.00902857878854,0.00902857878854,0.00902857878854,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.327898056544
 05/12  13:00:00,1.02387730348,0.245049925602,0.0,0.22330968222,0.0,0.00568563233419,0.00568563233419,0.00568563233419,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.299650575857
 05/12  14:00:00,0.983008143986,0.0526817678782,0.0,0.0297173674607,0.0,0.000756906152219,0.000756906152219,0.000756906152219,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.271016984114
 05/12  15:00:00,1.01328108478,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.27496276942
 05/12  16:00:00,1.16310543983,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.309889668022
 05/12  17:00:00,1.42897708498,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.385624800941
 05/12  18:00:00,1.59319143053,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.456463702804
 05/12  19:00:00,1.66125785687,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.468459237456
 05/12  20:00:00,1.8199510226,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.426609959493
 05/12  21:00:00,1.89516569905,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.375913990583
 05/12  22:00:00,1.54574399833,0.109601880461,0.0,0.0754760482557,0.0,0.00192427164943,0.00192427164943,0.00192427164943,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.296972474176
 05/12  23:00:00,1.18033572013,0.528093764874,0.0,0.498439051678,0.0,0.0127483867767,0.0127483867767,0.0127483867767,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.211681482677
 05/12  24:00:00,0.802227879175,1.05479869222,0.0,1.03026972747,0.0,0.0263400403152,0.0263400403152,0.0263400403152,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.120271981711
 05/13  01:00:00,0.663281841258,1.50930876002,0.0,1.48672404467,0.0,0.037847037506,0.037847037506,0.037847037506,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0823399965692
 05/13  02:00:00,0.606145793104,1.881424508,0.0,1.85910164443,0.0,0.0471030686612,0.0471030686612,0.0471030686612,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0702856795295
 05/13  03:00:00,0.605028116852,2.23641247971,0.0,2.21440383826,0.0,0.0558788029391,0.0558788029391,0.0558788029391,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0736719919386
 05/13  04:00:00,0.647991388069,2.55427297151,0.0,2.53309570944,0.0,0.0637222269663,0.0637222269663,0.0637222269663,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.1097161352
 05/13  05:00:00,0.859225434703,2.57806730601,0.0,2.55443518357,0.0,0.0640394483332,0.0640394483332,0.0640394483332,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.267149555784
 05/13  06:00:00,1.30367381015,2.78582038163,0.0,2.75851578809,0.0,0.0689719418841,0.0689719418841,0.0689719418841,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.561825846035
 05/13  07:00:00,1.5682728269,2.14501556989,0.0,2.11600239353,0.0,0.0525639100042,0.0525639100042,0.0525639100042,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.642938043179
 05/13  08:00:00,1.48435623581,1.65841780776,0.0,1.63388884301,0.0,0.0406718736501,0.0406718736501,0.0406718736501,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.623811203499
 05/13  09:00:00,1.36493254042,1.27870844708,0.0,1.25783231454,0.0,0.0315412185393,0.0315412185393,0.0315412185393,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.558365819789
 05/13  10:00:00,1.30304044161,1.27276459327,0.0,1.25139748866,0.0,0.0317334372064,0.0317334372064,0.0317334372064,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.480368796185
 05/13  11:00:00,1.23368560246,0.617899840926,0.0,0.596526190024,0.0,0.0152125644761,0.0152125644761,0.0152125644761,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.410652970763
 05/13  12:00:00,1.15405179088,0.353293058303,0.0,0.332279453588,0.0,0.00850202463329,0.00850202463329,0.00850202463329,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.357293385411
 05/13  13:00:00,1.09097495895,0.167599420699,0.0,0.145859177317,0.0,0.00374225441042,0.00374225441042,0.00374225441042,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.325103576735
 05/13  14:00:00,1.04440443795,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.294044612055
 05/13  15:00:00,1.07298715083,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.297609862618
 05/13  16:00:00,1.22717604036,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.338042349305
 05/13  17:00:00,1.4981772467,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.419473032446
 05/13  18:00:00,1.67209758192,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.501059538648
 05/13  19:00:00,1.74600317578,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.518959802173
 05/13  20:00:00,1.90274587194,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.474549438507
 05/13  21:00:00,1.97051808301,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.415659517072
 05/13  22:00:00,1.60331522012,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.328174755693
 05/13  23:00:00,1.20253840548,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.231097709467
 05/13  24:00:00,0.791082064578,0.0828153786997,0.0,0.0582864139435,0.0,0.00149816181891,0.00149816181891,0.00149816181891,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.127394362534
 05/14  01:00:00,0.636863182784,0.476663664071,0.0,0.454078948723,0.0,0.0116856571763,0.0116856571763,0.0116856571763,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0820827184251
 05/14  02:00:00,0.580611680225,0.869863274226,0.0,0.84754041065,0.0,0.0217503519154,0.0217503519154,0.0217503519154,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0701042833963
 05/14  03:00:00,0.580355908062,1.25205084114,0.0,1.23004219969,0.0,0.0314083203575,0.0314083203575,0.0314083203575,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0734702657297
 05/14  04:00:00,0.623528973635,1.58230321596,0.0,1.56112595388,0.0,0.0396715942879,0.0396715942879,0.0396715942879,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.109304353444
 05/14  05:00:00,0.83662242262,1.71135124909,0.0,1.68771912665,0.0,0.0427229037652,0.0427229037652,0.0427229037652,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.265863088269
 05/14  06:00:00,1.27607226668,1.78532541908,0.0,1.75802082554,0.0,0.0443086489915,0.0443086489915,0.0443086489915,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.558887595451
 05/14  07:00:00,1.5433827316,1.27144897367,0.0,1.24243579731,0.0,0.0311261151513,0.0311261151513,0.0311261151513,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.63948574274
 05/14  08:00:00,1.45914241694,0.777738480155,0.0,0.753209515399,0.0,0.0188483885119,0.0188483885119,0.0188483885119,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.620420869773
 05/14  09:00:00,1.33692165197,0.283960712333,0.0,0.263084579798,0.0,0.00658999867719,0.00658999867719,0.00658999867719,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.555306151205
 05/14  10:00:00,1.26854020488,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.477601996658
 05/14  11:00:00,1.21593639,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.408116322781
 05/14  12:00:00,1.14304828355,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.354791902708
 05/14  13:00:00,1.0845795755,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.322450447703
 05/14  14:00:00,1.04166640606,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.291306580161
 05/14  15:00:00,1.07040166793,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.29502437972
 05/14  16:00:00,1.22414801792,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.335014326862
 05/14  17:00:00,1.49486598524,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.416161770987
 05/14  18:00:00,1.66826705212,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.497229008848
 05/14  19:00:00,1.74218116901,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.515137795401
 05/14  20:00:00,1.89924912972,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.471052696278
 05/14  21:00:00,1.96740633474,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.41254776881
 05/14  22:00:00,1.60078699672,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.325646532289
 05/14  23:00:00,1.20076332568,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.229322629669
 05/14  24:00:00,0.788570197769,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.126380657543
 05/15  01:00:00,0.617599536068,0.0597862729569,0.0,0.037201557609,0.0,0.000933083885515,0.000933083885515,0.000933083885515,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0775186690753
 05/15  02:00:00,0.564201656229,0.461508389488,0.0,0.439185525912,0.0,0.0111183316223,0.0111183316223,0.0111183316223,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0669375181202
 05/15  03:00:00,0.568848609613,0.991816029824,0.0,0.969807388375,0.0,0.0246758575534,0.0246758575534,0.0246758575534,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0700608342565
 05/15  04:00:00,0.61226769723,1.51885944558,0.0,1.49768218351,0.0,0.0380479597753,0.0380479597753,0.0380479597753,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.102337867167
 05/15  05:00:00,0.817414887772,1.92506138506,0.0,1.90142926262,0.0,0.0480624925502,0.0480624925502,0.0480624925502,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.245412657236
 05/15  06:00:00,1.22983086386,2.23805693706,0.0,2.21075234352,0.0,0.055658123691,0.055658123691,0.055658123691,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.511922230156
 05/15  07:00:00,1.47216942355,1.54176622024,0.0,1.51275304389,0.0,0.037563998995,0.037563998995,0.037563998995,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.582995912759
 05/15  08:00:00,1.38036247073,1.26293130834,0.0,1.23840234359,0.0,0.0308427359496,0.0308427359496,0.0308427359496,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.562083877014
 05/15  09:00:00,1.25626816128,0.98646360233,0.0,0.965587469795,0.0,0.0242221943013,0.0242221943013,0.0242221943013,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.50205152335
 05/15  10:00:00,1.19398144807,0.879976199674,0.0,0.858609095067,0.0,0.0217190766319,0.0217190766319,0.0217190766319,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.432240392502
 05/15  11:00:00,1.1373575917,0.46626581374,0.0,0.444892162838,0.0,0.0113000339329,0.0113000339329,0.0113000339329,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.370726250062
 05/15  12:00:00,1.06766180828,0.195973528946,0.0,0.174959924231,0.0,0.00445401059013,0.00445401059013,0.00445401059013,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.322761922944
 05/15  13:00:00,1.01525168656,0.0870222304346,0.0,0.0652819870519,0.0,0.00166402441921,0.00166402441921,0.00166402441921,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.295046566856
 05/15  14:00:00,0.978098289965,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.266864036245
 05/15  15:00:00,1.00904952696,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.270731211601
 05/15  16:00:00,1.15821395476,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.304998182956
 05/15  17:00:00,1.42291527733,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.379562993296
 05/15  18:00:00,1.58581797853,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.449090250802
 05/15  19:00:00,1.65396901485,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.461170395431
 05/15  20:00:00,1.81330146708,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.419960403968
 05/15  21:00:00,1.88926185809,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.370010149621
 05/15  22:00:00,1.53944412908,0.0366273967498,0.0,0.00250156454437,0.0,6.38016545664e-05,6.38016545664e-05,6.38016545664e-05,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.292533074923
 05/15  23:00:00,1.17714779168,0.515198517776,0.0,0.48554380458,0.0,0.0124467951463,0.0124467951463,0.0124467951463,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.208795145863
 05/15  24:00:00,0.803007367601,1.13656864155,0.0,1.11203967679,0.0,0.0284924304659,0.0284924304659,0.0284924304659,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.118899079986
 05/16  01:00:00,0.659761583785,1.71192948845,0.0,1.6893447731,0.0,0.0430321815464,0.0430321815464,0.0430321815464,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0775816191309
 05/16  02:00:00,0.6081931881,2.20706868627,0.0,2.1847458227,0.0,0.055271570685,0.055271570685,0.055271570685,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0667758109285
 05/16  03:00:00,0.610865024088,2.67865874367,0.0,2.65665010223,0.0,0.0668730156696,0.0668730156696,0.0668730156696,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0698800906159
 05/16  04:00:00,0.651597618891,3.12368205392,0.0,3.10250479185,0.0,0.0777466124246,0.0777466124246,0.0777466124246,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.101969136179
 05/16  05:00:00,0.850703812846,3.33130231508,0.0,3.30767019264,0.0,0.0825170408165,0.0825170408165,0.0825170408165,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.244247034044
 05/16  06:00:00,1.2599080016,3.58270996076,0.0,3.55540536722,0.0,0.0883976068842,0.0883976068842,0.0883976068842,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.509259884694
 05/16  07:00:00,1.50173405309,2.8737115825,0.0,2.84469840615,0.0,0.070238179129,0.070238179129,0.070238179129,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.579886362166
 05/16  08:00:00,1.40285265601,2.29844932749,0.0,2.27392036273,0.0,0.056359267958,0.056359267958,0.056359267958,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.559057530285
 05/16  09:00:00,1.26981331617,1.64072107131,0.0,1.61984493877,0.0,0.0404852871498,0.0404852871498,0.0404852871498,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.499333585398
 05/16  10:00:00,1.20686605779,1.47802574303,0.0,1.45665863842,0.0,0.0369373787559,0.0369373787559,0.0369373787559,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.429906700107
 05/16  11:00:00,1.14182920202,0.713180236308,0.0,0.691806585406,0.0,0.0177494450656,0.0177494450656,0.0177494450656,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.368748449246
 05/16  12:00:00,1.06730991311,0.245027789209,0.0,0.224014184494,0.0,0.00580213862087,0.00580213862087,0.00580213862087,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.321061899739
 05/16  13:00:00,1.01196025722,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.293419161939
 05/16  14:00:00,0.976311236195,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.265076982475
 05/16  15:00:00,1.00727470255,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.268956387193
 05/16  16:00:00,1.15643877971,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.303223007908
 05/16  17:00:00,1.4205226005,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.377170316471
 05/16  18:00:00,1.58285633767,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.446128609943
 05/16  19:00:00,1.65093032942,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.458131710005
 05/16  20:00:00,1.81041441682,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.417073353714
 05/16  21:00:00,1.88657741631,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.367325707846
 05/16  22:00:00,1.53694857941,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.29010132691
 05/16  23:00:00,1.16291257954,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.207006728861
 05/16  24:00:00,0.773490182864,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.117874325715
 05/17  01:00:00,0.619149620632,0.124131339851,0.0,0.101546624503,0.0,0.00264914312269,0.00264914312269,0.00264914312269,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0773526944013
 05/17  02:00:00,0.563652154978,0.440284706453,0.0,0.417961842878,0.0,0.0108917900097,0.0108917900097,0.0108917900097,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0666145584817
 05/17  03:00:00,0.559215786542,0.615704897138,0.0,0.593696255689,0.0,0.0154038018992,0.0154038018992,0.0154038018992,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0697000668404
 05/17  04:00:00,0.594512380892,0.83642168831,0.0,0.815244426238,0.0,0.0210286151882,0.0210286151882,0.0210286151882,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.101601895416
 05/17  05:00:00,0.788906205431,0.87557625687,0.0,0.851944134434,0.0,0.0218803596874,0.0218803596874,0.0218803596874,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.243086107758
 05/17  06:00:00,1.18516522829,0.667800219429,0.0,0.640495625888,0.0,0.0163064504712,0.0163064504712,0.0163064504712,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.506608267804
 05/17  07:00:00,1.43814636415,0.412577329035,0.0,0.383564152681,0.0,0.00974751007739,0.00974751007739,0.00974751007739,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.576789342284
 05/17  08:00:00,1.34562470155,0.1091798115,0.0,0.0846508467444,0.0,0.00214546754248,0.00214546754248,0.00214546754248,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.55604337624
 05/17  09:00:00,1.22658389896,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.49658945534
 05/17  10:00:00,1.16740382792,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.427381848986
 05/17  11:00:00,1.12182997912,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.366498671412
 05/17  12:00:00,1.05913199535,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.318686120602
 05/17  13:00:00,1.00940377,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.290862674711
 05/17  14:00:00,0.974018987414,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.262784733694
 05/17  15:00:00,1.00455041257,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.266232097215
 05/17  16:00:00,1.15288162311,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.299665851309
 05/17  17:00:00,1.41650166284,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.373149378807
 05/17  18:00:00,1.57866967868,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.441941950951
 05/17  19:00:00,1.68106444838,0.0390355529332,0.0,0.0,0.0263866901824,0.00793997123868,0.0343266614211,0.00793997123868,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.453939167539
 05/17  20:00:00,1.80640514705,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.41306408394
 05/17  21:00:00,1.88293606873,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.363684360261
 05/17  22:00:00,1.5338623983,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.287015145795
 05/17  23:00:00,1.1606759867,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.204770136025
 05/17  24:00:00,0.771714377105,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.116098519957
 05/18  01:00:00,0.614552596223,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0754048131157
 05/18  02:00:00,0.550633061067,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0644872545802
 05/18  03:00:00,0.541813928174,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0677020103716
 05/18  04:00:00,0.57157355395,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0996916836626
 05/18  05:00:00,0.764356508744,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.240416770759
 05/18  06:00:00,1.16470842492,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.502457914905
 05/18  07:00:00,1.42376567256,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.572156160763
 05/18  08:00:00,1.33885003359,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.551414175827
 05/18  09:00:00,1.2221042505,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.492109806872
 05/18  10:00:00,1.16334250202,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.42332052309
 05/18  11:00:00,1.11792030358,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.362588995874
 05/18  12:00:00,1.05548238543,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.315036510678
 05/18  13:00:00,1.00597566633,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.287434571049
 05/18  14:00:00,1.04399772412,0.0229644004175,0.0,0.0,0.0577412409889,0.0153740010369,0.0731152420259,0.0153740010369,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.259648228373
 05/18  15:00:00,1.17862320445,0.0242409278068,0.0,0.0,0.139287019521,0.0374392105294,0.17672623005,0.0374392105294,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.26357865904
 05/18  16:00:00,1.40705949854,0.0286727690504,0.0,0.0,0.201665711392,0.0547732265259,0.256438937918,0.0547732265259,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.297404788821
 05/18  17:00:00,1.81012022304,0.0348328319902,0.0,0.0,0.309939327104,0.0859893780513,0.395928705155,0.0859893780513,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.370839233852
 05/18  18:00:00,1.94770433371,0.0378179421927,0.0,0.0,0.289925325101,0.0814470086351,0.371372333736,0.0814470086351,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.439604272247
 05/18  19:00:00,1.97068545975,0.0390355529332,0.0,0.0,0.253110675727,0.0731890347583,0.326299710485,0.0731890347583,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.451587129848
 05/18  20:00:00,2.12077018983,0.0403775432655,0.0,0.0,0.245544227881,0.0710153226615,0.316559550542,0.0710153226615,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.410869576178
 05/18  21:00:00,2.1780354473,0.0394348768858,0.0,0.0,0.230023078297,0.067202294608,0.297225372905,0.067202294608,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.361558365931
 05/18  22:00:00,1.76723950298,0.0341258322054,0.0,0.0,0.18172658517,0.0536149322552,0.235341517425,0.0536149322552,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.285050733052
 05/18  23:00:00,1.31470416742,0.029654713196,0.0,0.0,0.120241263896,0.0358858438874,0.156127107784,0.0358858438874,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.202671208957
 05/18  24:00:00,0.83866703753,0.0245289647561,0.0,0.0,0.0528753010152,0.0158987574362,0.0687740584514,0.0158987574362,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.11427712193
 05/19  01:00:00,0.612792865024,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0736450819161
 05/19  02:00:00,0.54924300644,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0630971999532
 05/19  03:00:00,0.540433604459,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0663216866562
 05/19  04:00:00,0.569966623106,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0980847528186
 05/19  05:00:00,0.761962415056,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.238022677071
 05/19  06:00:00,1.16091494971,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.498664439697
 05/19  07:00:00,1.41947313676,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.56786362497
 05/19  08:00:00,1.33471899871,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.547283140939
 05/19  09:00:00,1.2184747294,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.488480285776
 05/19  10:00:00,1.16010568991,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.420083710973
 05/19  11:00:00,1.1150739817,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.359742673996
 05/19  12:00:00,1.05325575998,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.31280988523
 05/19  13:00:00,1.03714990431,0.0217402433827,0.0,0.0,0.0252774410226,0.00759954908566,0.0328769901083,0.00759954908566,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.285731818913
 05/19  14:00:00,1.01074110446,0.0229644004175,0.0,0.0,0.0314685655314,0.00978421414125,0.0412527796727,0.00978421414125,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.258254071063
 05/19  15:00:00,1.03856425959,0.0242409278068,0.0,0.0,0.028905235377,0.0091184226388,0.0380236580158,0.0091184226388,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.262222286222
 05/19  16:00:00,1.18577650459,0.0286727690504,0.0,0.0,0.0278101963732,0.00889244369274,0.0367026400659,0.00889244369274,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.295858092721
 05/19  17:00:00,1.41254771373,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.369195429699
 05/19  18:00:00,1.57447748821,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.437749760478
 05/19  19:00:00,1.64243285779,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.44963423838
 05/19  20:00:00,1.80270080531,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.409359742203
 05/19  21:00:00,1.87972860235,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.360476893886
 05/19  22:00:00,1.53155605116,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.284708798651
 05/19  23:00:00,1.15928796651,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.203382115833
 05/19  24:00:00,0.771377526269,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.11576166912
 05/20  01:00:00,0.622995030569,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0799002233857
 05/20  02:00:00,0.557256536938,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.068499492024
 05/20  03:00:00,0.551432774797,0.154098276368,0.0,0.132089634919,0.0,0.00382205198976,0.00382205198976,0.00382205198976,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0721334008331
 05/20  04:00:00,0.593525931388,0.460918246452,0.0,0.43974098438,0.0,0.0121135062686,0.0121135062686,0.0121135062686,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.106859399216
 05/20  05:00:00,0.804905388046,0.724249944329,0.0,0.700617821892,0.0,0.0186192550263,0.0186192550263,0.0186192550263,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.258249702434
 05/20  06:00:00,1.23998549951,1.01405908908,0.0,0.98675449554,0.0,0.0256105571894,0.0256105571894,0.0256105571894,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.541498920085
 05/20  07:00:00,1.50941650685,0.72039625222,0.0,0.691383075865,0.0,0.0175908017911,0.0175908017911,0.0175908017911,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.61905483135
 05/20  08:00:00,1.4337512043,0.560149867637,0.0,0.535620902881,0.0,0.0135213731164,0.0135213731164,0.0135213731164,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.600356672528
 05/20  09:00:00,1.32543600512,0.543559280498,0.0,0.522683147964,0.0,0.0132116569617,0.0132116569617,0.0132116569617,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.537198846063
