Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/20  10:00:00,1.26773144918,0.597948893863,0.0,0.576581789256,0.0,0.0146275481671,0.0146275481671,0.0146275481671,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.462165692789
 05/20  11:00:00,1.20342025286,0.0353843268933,0.0,0.0140106759916,0.0,0.000354018664889,0.000354018664889,0.000354018664889,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.395246166975
 05/20  12:00:00,1.13195395226,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.343697571418
 05/20  13:00:00,1.07473905525,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.312609927447
 05/20  14:00:00,1.03290182041,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.282541994517
 05/20  15:00:00,1.06160051104,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.286223222827
 05/20  16:00:00,1.21408106124,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.324947370183
 05/20  17:00:00,1.48219907854,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.403494864288
 05/20  18:00:00,1.65298544301,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.481947399738
 05/20  19:00:00,1.72636319852,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.499319824909
 05/20  20:00:00,1.88467338882,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.456476955383
 05/20  21:00:00,1.95456235624,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.399703790308
 05/20  22:00:00,1.59087481323,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.315734348801
 05/20  23:00:00,1.19403392212,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.22259322611
 05/20  24:00:00,0.785299033103,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.123109492878
 05/21  01:00:00,0.622721678218,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0878160666328,0.327888550488,0.0796268710354
 05/21  02:00:00,0.55856307286,0.06296226305,0.0,0.0406393994742,0.0,0.00102657522408,0.00102657522408,0.00102657522408,0.06074476075,0.0130860360574,0.074195304001,0.324086944105,0.0687794527221
 05/21  03:00:00,0.558030645696,0.434215928643,0.0,0.412207287194,0.0,0.0104727918548,0.0104727918548,0.0104727918548,0.06074476075,0.0130860360574,0.0654775087209,0.319525016446,0.0720805318666
 05/21  04:00:00,0.602167830809,0.851458136183,0.0,0.83028087411,0.0,0.021146848923,0.021146848923,0.021146848923,0.06074476075,0.0130860360574,0.0766233129137,0.307454916182,0.106467955983
 05/21  05:00:00,0.814945871879,1.20097741608,0.0,1.17734529364,0.0,0.0299075524548,0.0299075524548,0.0299075524548,0.0641194687954,0.0138130376792,0.0903649480936,0.343094976018,0.257001888839
 05/21  06:00:00,1.2441408827,1.31894842262,0.0,1.29164382908,0.0,0.0326159123807,0.0326159123807,0.0326159123807,0.091117141125,0.0196290489375,0.149073326641,0.396412505532,0.538648948088
 05/21  07:00:00,1.51106343546,0.930988583578,0.0,0.901975407224,0.0,0.0225863226161,0.0225863226161,0.0225863226161,0.151861901875,0.0327150815625,0.235331903097,0.421217987177,0.615706239136
 05/21  08:00:00,1.43206875746,0.629858775629,0.0,0.605329810873,0.0,0.0151274167166,0.0151274167166,0.0151274167166,0.114740121342,0.0247180654388,0.307655494001,0.356115477877,0.597068182081
 05/21  09:00:00,1.31728633878,0.341799928649,0.0,0.320923796114,0.0,0.00802974751676,0.00802974751676,0.00802974751676,0.06074476075,0.0130860360574,0.381467636441,0.303083068842,0.534231089177
 05/21  10:00:00,1.26169487064,0.463017174578,0.0,0.44165006997,0.0,0.0111431705452,0.0111431705452,0.0111431705452,0.0506206366138,0.0109050294758,0.402557461323,0.310211080809,0.459613491874
 05/21  11:00:00,1.20080636666,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.419344280164,0.310306120969,0.392986299442
 05/21  12:00:00,1.12994732352,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.405007802557,0.305078912193,0.341690942681
 05/21  13:00:00,1.07293375388,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.368331091807,0.315628369904,0.310804626083
 05/21  14:00:00,1.03127605355,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.338789280063,0.333400879742,0.280916227659
 05/21  15:00:00,1.06009262176,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.345273911264,0.351933710857,0.284715333548
 05/21  16:00:00,1.21223389761,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.390586416417,0.41627589888,0.323100206556
 05/21  17:00:00,1.48000003817,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.47431730908,0.505708689028,0.40129582392
 05/21  18:00:00,1.65045887134,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.431787154716,0.549047001788,0.47942082807
 05/21  19:00:00,1.72381910834,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.356555128611,0.566724471466,0.496775734732
 05/21  20:00:00,1.88245448566,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.320834258427,0.586207704176,0.454258052226
 05/21  21:00:00,1.95273514142,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.305317187182,0.572521921199,0.397876575486
 05/21  22:00:00,1.589608245,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.246236541847,0.495444351795,0.314467780573
 05/21  23:00:00,1.1934865113,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.16331420629,0.430531922814,0.22204581529
 05/21  24:00:00,0.785138429183,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.104853078911,0.356115477877,0.122948888957
 05/22  01:00:00,0.617459066044,0.114389450426,0.0,0.0918047350778,0.0,0.00232217886805,0.00232217886805,0.00232217886805,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.075989104068
 05/22  02:00:00,0.564288048131,0.506554965232,0.0,0.484232101656,0.0,0.012322767598,0.012322767598,0.012322767598,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0658194740468
 05/22  03:00:00,0.566738709857,0.956900453854,0.0,0.934891812405,0.0,0.0238141659459,0.0238141659459,0.0238141659459,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0688126261081
 05/22  04:00:00,0.606129570263,1.37812421182,0.0,1.35694694975,0.0,0.0344560486052,0.0344560486052,0.0344560486052,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0997916513706
 05/22  05:00:00,0.803749114591,1.70375423056,0.0,1.68012210812,0.0,0.0424455045817,0.0424455045817,0.0424455045817,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.237363872024
 05/22  06:00:00,1.20312289213,1.91106686861,0.0,1.88376227507,0.0,0.047333908,0.047333908,0.047333908,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.493538474117
 05/22  07:00:00,1.4453476907,1.3232033251,0.0,1.29419014875,0.0,0.0322140200557,0.0322140200557,0.0322140200557,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.56152415885
 05/22  08:00:00,1.34986231806,0.878266865327,0.0,0.853737900571,0.0,0.0212398059102,0.0212398059102,0.0212398059102,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.541186654384
 05/22  09:00:00,1.22962190932,0.673135686206,0.0,0.652259553671,0.0,0.0163435782761,0.0163435782761,0.0163435782761,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.48328388742
 05/22  10:00:00,1.1701795211,0.576624445107,0.0,0.555257340499,0.0,0.0140315326539,0.0140315326539,0.0140315326539,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.416126009516
 05/22  11:00:00,1.11422494206,0.0933786142367,0.0,0.0720049633349,0.0,0.00182433316091,0.00182433316091,0.00182433316091,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.357069301195
 05/22  12:00:00,1.05133843573,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.310892560984
 05/22  13:00:00,1.0027091714,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.284168076112
 05/22  14:00:00,0.968098810387,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.256864556667
 05/22  15:00:00,0.998878077487,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.260559762132
 05/22  16:00:00,1.14667334777,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.293457575965
 05/22  17:00:00,1.40826106311,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.364908779073
 05/22  18:00:00,1.56875758601,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.432029858276
 05/22  19:00:00,1.63651627127,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.443717651852
 05/22  20:00:00,1.79726441019,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.403923347085
 05/22  21:00:00,1.87499219413,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.355740485662
 05/22  22:00:00,1.52812252248,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.28127526998
 05/22  23:00:00,1.15702833572,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.201122485046
 05/22  24:00:00,0.770924226846,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.115308369697
 05/23  01:00:00,0.61988857745,0.209885081775,0.0,0.187300366427,0.0,0.0047644204229,0.0047644204229,0.0047644204229,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0759763739194
 05/23  02:00:00,0.566759654294,0.608775422409,0.0,0.586452558833,0.0,0.0149506517264,0.0149506517264,0.0149506517264,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.065663196081
 05/23  03:00:00,0.569515249946,1.07277131524,0.0,1.05076267379,0.0,0.0267652961296,0.0267652961296,0.0267652961296,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0686380360138
 05/23  04:00:00,0.609945893992,1.54375027387,0.0,1.52257301179,0.0,0.038628472714,0.038628472714,0.038628472714,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0994355509909
 05/23  05:00:00,0.804883111569,1.79678624488,0.0,1.77315412245,0.0,0.0447051130329,0.0447051130329,0.0447051130329,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.23623826055
 05/23  06:00:00,1.20312477877,2.01612776436,0.0,1.98882317082,0.0,0.049906680731,0.049906680731,0.049906680731,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.490967588019
 05/23  07:00:00,1.44309266653,1.35725245432,0.0,1.32823927796,0.0,0.0329617201208,0.0329617201208,0.0329617201208,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.558521434612
 05/23  08:00:00,1.35170221389,1.06958464721,0.0,1.04505568245,0.0,0.0260020793069,0.0260020793069,0.0260020793069,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.538264276815
 05/23  09:00:00,1.22924614401,0.764189202741,0.0,0.743313070207,0.0,0.0185923773236,0.0185923773236,0.0185923773236,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.480659323064
 05/23  10:00:00,1.16140013167,0.320933831496,0.0,0.299566726889,0.0,0.00750566199227,0.00750566199227,0.00750566199227,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.413872490746
 05/23  11:00:00,1.11022461219,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.354893304487
 05/23  12:00:00,1.04920069246,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.308754817712
 05/23  13:00:00,1.00051320554,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.281972110252
 05/23  14:00:00,0.965856832212,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.254622578492
 05/23  15:00:00,0.996455849383,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.258137534028
 05/23  16:00:00,1.14386282354,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.290647051734
 05/23  17:00:00,1.40488986762,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.361537583589
 05/23  18:00:00,1.59419593528,0.0378179421927,0.0,0.0,0.0225448854066,0.00664549597474,0.0291903813813,0.00664549597474,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.42827782617
 05/23  19:00:00,1.7177623127,0.0390355529332,0.0,0.0,0.0653559554036,0.0195703138929,0.0849262692965,0.0195703138929,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.440037423989
 05/23  20:00:00,1.829412995,0.0403775432655,0.0,0.0,0.0269992592991,0.00872242041207,0.0357216797112,0.00872242041207,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.400350252181
 05/23  21:00:00,1.87950194205,0.0394348768858,0.0,0.0,0.00598938276717,0.00194799515835,0.00793737792552,0.00194799515835,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.352312855657
 05/23  22:00:00,1.52505829622,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.278211043717
 05/23  23:00:00,1.15449232356,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.198586472887
 05/23  24:00:00,0.768588680761,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.112972823612
 05/24  01:00:00,0.613097299708,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0739495166005
 05/24  02:00:00,0.550021324979,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0638755184929
 05/24  03:00:00,0.541465989608,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0673540718051
 05/24  04:00:00,0.57021253304,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0983306627525
 05/24  05:00:00,0.758414557761,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.234474819775
 05/24  06:00:00,1.15021046869,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.487959958676
 05/24  07:00:00,1.40650630411,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.554896792322
 05/24  08:00:00,1.32205397932,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.534618121556
 05/24  09:00:00,1.20713579075,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.477141347125
 05/24  10:00:00,1.15037009761,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.41034811868
 05/24  11:00:00,1.10698678264,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.351655474939
 05/24  12:00:00,1.04624224515,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.305796370405
 05/24  13:00:00,0.99821821824,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.279677122954
 05/24  14:00:00,0.964116454875,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.252882201155
 05/24  15:00:00,0.994577901109,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.256259585754
 05/24  16:00:00,1.14210506822,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.288889296417
 05/24  17:00:00,1.40348708526,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.360134801225
 05/24  18:00:00,1.56378607708,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.427058349345
 05/24  19:00:00,1.63181814582,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.439019526404
 05/24  20:00:00,1.79299380785,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.399652744739
 05/24  21:00:00,1.87112938002,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.351877671551
 05/24  22:00:00,1.52497844245,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.278131189949
 05/24  23:00:00,1.15491103154,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.199005180865
 05/24  24:00:00,0.769205540823,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.113589683674
 05/25  01:00:00,0.613724163829,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0745763807216
 05/25  02:00:00,0.550328865788,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0641830593014
 05/25  03:00:00,0.541376587177,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0672646693743
 05/25  04:00:00,0.569819797664,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0979379273763
 05/25  05:00:00,0.757318187288,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.233378449303
 05/25  06:00:00,1.1474715187,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.485221008679
 05/25  07:00:00,1.40337830148,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.551768789692
 05/25  08:00:00,1.31904452504,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.531608667271
 05/25  09:00:00,1.20452793041,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.474533486782
 05/25  10:00:00,1.14841891457,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.408396935636
 05/25  11:00:00,1.1054952357,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.350163927996
 05/25  12:00:00,1.04517274638,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.304726871627
 05/25  13:00:00,0.997031815282,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.278490719996
 05/25  14:00:00,0.962956634,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.25172238028
 05/25  15:00:00,0.993808545558,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.255490230203
 05/25  16:00:00,1.14103755834,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.287821786536
 05/25  17:00:00,1.40183909204,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.358486808009
 05/25  18:00:00,1.56133675242,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.424609024692
 05/25  19:00:00,1.62878158786,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.435982968445
 05/25  20:00:00,1.78996986368,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.39662880057
 05/25  21:00:00,1.86828416986,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.349032461398
 05/25  22:00:00,1.52251441439,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.27566716189
 05/25  23:00:00,1.152786564,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.196880713327
 05/25  24:00:00,0.767693544438,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.112077687289
 05/26  01:00:00,0.556746659833,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.036407322979
 05/26  02:00:00,0.510602290006,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.0369996587324
 05/26  03:00:00,0.504696402097,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.0372667007844
 05/26  04:00:00,0.496870189314,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.0375153276916
 05/26  05:00:00,0.541486158056,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.0375952184888
 05/26  06:00:00,0.648967453991,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.0377028773496
 05/26  07:00:00,0.789508655812,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0377584422557
 05/26  08:00:00,0.670369028036,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0378339961031
 05/26  09:00:00,0.555373642701,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.0377928972997
 05/26  10:00:00,0.540238424498,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.0375464346576
 05/26  11:00:00,0.549665910073,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.0372766815776
 05/26  12:00:00,0.556677258264,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.0370902218566
 05/26  13:00:00,0.552410159735,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0366837541655
 05/26  14:00:00,0.566182439043,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.0363611978443
 05/26  15:00:00,0.60275443134,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.0363125962684
 05/26  16:00:00,0.72224383965,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.0360830148807
 05/26  17:00:00,0.912822733944,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.0359891842906
 05/26  18:00:00,1.00452158471,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.0359312973913
 05/26  19:00:00,1.05696474427,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0360062970673
 05/26  20:00:00,1.25835334969,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.0361599033894
 05/26  21:00:00,1.38503501877,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.0362985298169
 05/26  22:00:00,1.14927004928,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0364889161833
 05/26  23:00:00,0.918001620078,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.0367697076936
 05/26  24:00:00,0.660971230006,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.0373480998391
 05/27  01:00:00,0.557823635102,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.0374842982478
 05/27  02:00:00,0.511680014692,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.0380773834192
 05/27  03:00:00,0.50581723356,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.0383875322469
 05/27  04:00:00,0.502605067614,0.190341448201,0.0,0.169164186129,0.0,0.00472820938909,0.00472820938909,0.00472820938909,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.0385219966027
 05/27  05:00:00,0.552825307296,0.406653527494,0.0,0.383021405058,0.0,0.0104120656844,0.0104120656844,0.0104120656844,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.0385223020443
 05/27  06:00:00,0.665945990972,0.634014974081,0.0,0.60671038054,0.0,0.0161590375595,0.0161590375595,0.0161590375595,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.0385223767709
 05/27  07:00:00,0.802168780151,0.484830452091,0.0,0.455817275736,0.0,0.0118961890293,0.0118961890293,0.0118961890293,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0385223775651
 05/27  08:00:00,0.682311295466,0.461787822636,0.0,0.43725885788,0.0,0.0112538863804,0.0112538863804,0.0112538863804,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0385223771527
 05/27  09:00:00,0.569889388278,0.55813473082,0.0,0.537258598285,0.0,0.0137862658636,0.0137862658636,0.0137862658636,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.0385223770129
 05/27  10:00:00,0.560932953716,0.790291862876,0.0,0.768924758269,0.0,0.0197185868629,0.0197185868629,0.0197185868629,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.0385223770126
 05/27  11:00:00,0.560298782379,0.388412414637,0.0,0.367038763735,0.0,0.00938717687115,0.00938717687115,0.00938717687115,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.0385223770126
 05/27  12:00:00,0.561874667263,0.168410804314,0.0,0.147397199599,0.0,0.00376525352793,0.00376525352793,0.00376525352793,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.0385223773274
 05/27  13:00:00,0.554297515952,0.0236262392623,0.0,0.00188599587959,0.0,4.81451204878e-05,4.81451204878e-05,4.81451204878e-05,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0385229652616
 05/27  14:00:00,0.568269043186,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.0384478019878
 05/27  15:00:00,0.604757640545,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.0383158054735
 05/27  16:00:00,0.724437184342,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.0382763595728
 05/27  17:00:00,0.914981602451,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.0381480527982
 05/27  18:00:00,1.00653049998,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.0379402126682
 05/27  19:00:00,1.05874880421,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0377903570086
 05/27  20:00:00,1.25988064868,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.0376872023758
 05/27  21:00:00,1.38636957417,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.0376330852213
 05/27  22:00:00,1.15049972696,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0377185938659
 05/27  23:00:00,0.919104918618,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.0378730062329
 05/27  24:00:00,0.661849307444,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.038226177277
 05/28  01:00:00,0.55904517026,0.0379466046592,0.0,0.0153618893113,0.0,0.000392086630963,0.000392086630963,0.000392086630963,0.091117141125,0.0196290489375,0.065060596304,0.327888550488,0.0383137467752
 05/28  02:00:00,0.516930441481,0.210477517942,0.0,0.188154654367,0.0,0.00480552348826,0.00480552348826,0.00480552348826,0.06074476075,0.0130860360574,0.0590408903606,0.324086944105,0.03852228672
 05/28  03:00:00,0.515556226655,0.396973397253,0.0,0.374964755803,0.0,0.00960414856479,0.00960414856479,0.00960414856479,0.06074476075,0.0130860360574,0.0574298880592,0.319525016446,0.0385223767778
 05/28  04:00:00,0.511678331237,0.559342944906,0.0,0.538165682833,0.0,0.0138010926019,0.0138010926019,0.0138010926019,0.06074476075,0.0130860360574,0.0614251486328,0.307454916182,0.0385223770126
 05/28  05:00:00,0.557927068344,0.62885226891,0.0,0.605220146474,0.0,0.0155137517638,0.0155137517638,0.0155137517638,0.0641194687954,0.0138130376792,0.0662194570756,0.343094976018,0.0385223770126
 05/28  06:00:00,0.66592755754,0.658454788202,0.0,0.631150194661,0.0,0.0161406038854,0.0161406038854,0.0161406038854,0.091117141125,0.0196290489375,0.0874618810474,0.396412505532,0.0385223770126
 05/28  07:00:00,0.801322257486,0.462323694458,0.0,0.433310518104,0.0,0.0110496669169,0.0110496669169,0.0110496669169,0.151861901875,0.0327150815625,0.114311242941,0.421217987177,0.0385223770126
 05/28  08:00:00,0.693722691726,0.910100997831,0.0,0.885572033075,0.0,0.0226652827805,0.0226652827805,0.0226652827805,0.114740121342,0.0247180654388,0.120317367275,0.356115477877,0.0385223770126
 05/28  09:00:00,0.577651570894,0.864444733094,0.0,0.843568600559,0.0,0.0215484484799,0.0215484484799,0.0215484484799,0.06074476075,0.0130860360574,0.124022879752,0.303083068842,0.0385223770126
 05/28  10:00:00,0.56667463793,1.01820911137,0.0,0.996842006765,0.0,0.025460271077,0.025460271077,0.025460271077,0.0506206366138,0.0109050294758,0.114311242941,0.310211080809,0.0385223770126
 05/28  11:00:00,0.56259731061,0.479903095631,0.0,0.45852944473,0.0,0.0116857006094,0.0116857006094,0.0116857006094,0.0506206366138,0.0109050294758,0.123913441437,0.310306120969,0.0385223815045
 05/28  12:00:00,0.561647362181,0.15982155899,0.0,0.138807954275,0.0,0.00353794789217,0.00353794789217,0.00353794789217,0.0506206366138,0.0109050294758,0.136338458125,0.305078912193,0.0385223778816
 05/28  13:00:00,0.554089850199,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.121928369576,0.315628369904,0.0383634446295
 05/28  14:00:00,0.567908923315,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.118250695366,0.333400879742,0.0380876821168
 05/28  15:00:00,0.604444555775,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.136338458125,0.351933710857,0.038002720704
 05/28  16:00:00,0.724115116927,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.187613550132,0.41627589888,0.0379542921579
 05/28  17:00:00,0.914559410943,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.272446644484,0.505708689028,0.0377258612897
 05/28  18:00:00,1.00606217177,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.229339398762,0.549047001788,0.0374718844582
 05/28  19:00:00,1.05834769559,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.150470202205,0.566724471466,0.0373892483902
 05/28  20:00:00,1.25967251362,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.114831271295,0.586207704176,0.0374790673194
 05/28  21:00:00,1.38628902603,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.0991951101981,0.572521921199,0.0375525370805
 05/28  22:00:00,1.1504729531,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.0838772105124,0.495444351795,0.0376918200095
 05/28  23:00:00,0.919147632672,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.0731054226646,0.430531922814,0.0379157202873
 05/28  24:00:00,0.662018676944,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.066286668852,0.356115477877,0.038395546777
 05/29  01:00:00,0.615865400356,0.0930526654135,0.0,0.0704679500656,0.0,0.00179669040816,0.00179669040816,0.00179669040816,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0749209268403
 05/29  02:00:00,0.558596716063,0.319067424833,0.0,0.296744561257,0.0,0.00758792639645,0.00758792639645,0.00758792639645,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0648629831803
 05/29  03:00:00,0.555332536179,0.549935579755,0.0,0.527926938306,0.0,0.0135275867665,0.0135275867665,0.0135275867665,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0676930316096
 05/29  04:00:00,0.587869182552,0.745617112979,0.0,0.724439850906,0.0,0.0185649898865,0.0185649898865,0.0185649898865,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0974223223782
 05/29  05:00:00,0.77368662405,0.807077409195,0.0,0.783445286758,0.0,0.0200658928171,0.0200658928171,0.0200658928171,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.229680993247
 05/29  06:00:00,1.15886735868,0.838803675398,0.0,0.811499081857,0.0,0.0207080738116,0.0207080738116,0.0207080738116,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.475908774848
 05/29  07:00:00,1.40319803362,0.449184283046,0.0,0.420171106692,0.0,0.0106567023714,0.0106567023714,0.0106567023714,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.54093181946
 05/29  08:00:00,1.31942038002,0.451236508429,0.0,0.426707543672,0.0,0.0108392005835,0.0108392005835,0.0108392005835,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.521145321669
 05/29  09:00:00,1.20072571591,0.235160736968,0.0,0.214284604433,0.0,0.00544635133305,0.00544635133305,0.00544635133305,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.465284920951
 05/29  10:00:00,1.14652162962,0.250031468353,0.0,0.228664363746,0.0,0.00582806883684,0.00582806883684,0.00582806883684,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.400671581854
 05/29  11:00:00,1.09898694366,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.343655635954
 05/29  12:00:00,1.03959870213,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.29915282738
 05/29  13:00:00,0.992109402158,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.273568306872
 05/29  14:00:00,0.95883456861,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.24760031489
 05/29  15:00:00,0.9896149732,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.251296657845
 05/29  16:00:00,1.1360763152,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.282860543393
 05/29  17:00:00,1.39496405157,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.351611767535
 05/29  18:00:00,1.55321654719,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.416488819461
 05/29  19:00:00,1.62081200428,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.428013384862
 05/29  20:00:00,1.78263304533,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.389291982221
 05/29  21:00:00,1.86182393773,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.342572229264
 05/29  22:00:00,1.51774335829,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.270896105789
 05/29  23:00:00,1.14974719491,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.193841344239
 05/29  24:00:00,0.766754906655,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.111139049506
 05/30  01:00:00,0.612309967256,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0731621841484
 05/30  02:00:00,0.549493943661,0.0223228635758,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.0633481371751
 05/30  03:00:00,0.540688657572,0.0220086414492,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0665767397692
 05/30  04:00:00,0.56824778223,0.0211772620726,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0963659119429
 05/30  05:00:00,0.751982994795,0.0236321224365,0.0,0.0,0.0,0.0,0.0,0.0,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.22804325681
 05/30  06:00:00,1.13519605155,0.0273045935409,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.472945541534
 05/30  07:00:00,1.38907741981,0.0290131763542,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.537467908018
 05/30  08:00:00,1.30522950489,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.517793647126
 05/30  09:00:00,1.19231262025,0.0208761325346,0.0,0.0,0.0,0.0,0.0,0.0,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.462318176624
 05/30  10:00:00,1.13821688386,0.0213671046074,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.398194904929
 05/30  11:00:00,1.09717384129,0.0213736509017,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.341842533588
 05/30  12:00:00,1.03815962159,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.297713746839
 05/30  13:00:00,0.990915989496,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.272374894211
 05/30  14:00:00,0.95764362836,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.246409374639
 05/30  15:00:00,0.988511941278,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.250193625923
 05/30  16:00:00,1.13483568979,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.281619917986
 05/30  17:00:00,1.3938789662,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.350526682167
 05/30  18:00:00,1.55174692549,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.415019197762
 05/30  19:00:00,1.61919226352,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.426393644104
 05/30  20:00:00,1.78155564746,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.388214584355
 05/30  21:00:00,1.86116894285,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.341917234381
 05/30  22:00:00,1.5174636332,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.270616380695
 05/30  23:00:00,1.15009975,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.194193899328
 05/30  24:00:00,0.767247078076,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.111631220927
 05/31  01:00:00,0.612990048379,0.0225847153479,0.0,0.0,0.0,0.0,0.0,0.0,0.091117141125,0.0196290489375,0.0838690425574,0.327888550488,0.0738422652717
 05/31  02:00:00,0.550729629905,0.0347394500274,0.0,0.0124165864517,0.0,0.000316724373916,0.000316724373916,0.000316724373916,0.06074476075,0.0130860360574,0.0715840655737,0.324086944105,0.064267099045
 05/31  03:00:00,0.546810984751,0.234205467555,0.0,0.212196826106,0.0,0.0054144054707,0.0054144054707,0.0054144054707,0.06074476075,0.0130860360574,0.064112104549,0.319525016446,0.0672846614773
 05/31  04:00:00,0.576913340303,0.347754562478,0.0,0.326577300405,0.0,0.00835587306679,0.00835587306679,0.00835587306679,0.06074476075,0.0130860360574,0.0739521572983,0.307454916182,0.0966755969486
 05/31  05:00:00,0.760325533023,0.370184578624,0.0,0.346552456187,0.0,0.00887047333808,0.00887047333808,0.00887047333808,0.0641194687954,0.0138130376792,0.0862682554934,0.343094976018,0.227515321699
 05/31  06:00:00,1.13882540941,0.24364371507,0.0,0.216339121529,0.0,0.00553024078492,0.00553024078492,0.00553024078492,0.091117141125,0.0196290489375,0.138447814423,0.396412505532,0.471044658604
 05/31  07:00:00,1.39576761827,0.378399183414,0.0,0.349386007059,0.0,0.00890613047437,0.00890613047437,0.00890613047437,0.151861901875,0.0327150815625,0.214170541178,0.421217987177,0.535251976002
 05/31  08:00:00,1.31068231464,0.323455516577,0.0,0.298926551821,0.0,0.00762899815912,0.00762899815912,0.00762899815912,0.114740121342,0.0247180654388,0.275218193109,0.356115477877,0.515617458714
 05/31  09:00:00,1.19960545962,0.384800672611,0.0,0.363924540077,0.0,0.00929062610691,0.00929062610691,0.00929062610691,0.06074476075,0.0130860360574,0.336436577975,0.303083068842,0.460320389884
 05/31  10:00:00,1.15130129224,0.602435049284,0.0,0.581067944677,0.0,0.0148703611169,0.0148703611169,0.0148703611169,0.0506206366138,0.0109050294758,0.351641232033,0.310211080809,0.396408952194
 05/31  11:00:00,1.09972398355,0.179289123509,0.0,0.157915472607,0.0,0.00403359796133,0.00403359796133,0.00403359796133,0.0506206366138,0.0109050294758,0.366855520645,0.310306120969,0.340359077881
 05/31  12:00:00,1.03699865282,0.021013604715,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.357197296466,0.305078912193,0.296552778067
 05/31  13:00:00,0.989908539553,0.0217402433827,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.324743059292,0.315628369904,0.271367444267
 05/31  14:00:00,0.956976688456,0.0229644004175,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.299663707888,0.333400879742,0.245742434736
 05/31  15:00:00,0.987732618881,0.0242409278068,0.0,0.0,0.0,0.0,0.0,0.0,0.0506206366138,0.0109050294758,0.308214938409,0.351933710857,0.249414303526
 05/31  16:00:00,1.13398579795,0.0286727690504,0.0,0.0,0.0,0.0,0.0,0.0,0.0539953446592,0.0116320310976,0.354668497169,0.41627589888,0.280770026146
 05/31  17:00:00,1.39243239694,0.0348328319902,0.0,0.0,0.0,0.0,0.0,0.0,0.0674941768408,0.014540039301,0.438965378865,0.505708689028,0.349080112904
 05/31  18:00:00,1.54999615819,0.0378179421927,0.0,0.0,0.0,0.0,0.0,0.0,0.118114821421,0.0254450653444,0.397476839177,0.549047001788,0.413268430459
 05/31  19:00:00,1.61749330272,0.0390355529332,0.0,0.0,0.0,0.0,0.0,0.0,0.236229642842,0.0508901306888,0.322310374418,0.566724471466,0.42469468331
 05/31  20:00:00,1.77988155521,0.0403775432655,0.0,0.0,0.0,0.0,0.0,0.0,0.415089225013,0.0894212458202,0.2859788881,0.586207704176,0.386540492097
 05/31  21:00:00,1.85974855977,0.0394348768858,0.0,0.0,0.0,0.0,0.0,0.0,0.543328146671,0.117047310881,0.269710329714,0.572521921199,0.340496851308
 05/31  22:00:00,1.51641729802,0.0341258322054,0.0,0.0,0.0,0.0,0.0,0.0,0.42521332525,0.091602245537,0.217943329922,0.495444351795,0.269570045517
 05/31  23:00:00,1.14924331456,0.029654713196,0.0,0.0,0.0,0.0,0.0,0.0,0.296974403592,0.0639761633138,0.147779360955,0.430531922814,0.193337463881
 05/31  24:00:00,0.766988500629,0.0245289647561,0.0,0.0,0.0,0.0,0.0,0.0,0.151861901875,0.0327150815625,0.0982793958339,0.356115477877,0.11137264348
 06/01  01:00:00,0.572513681916,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0738005420969
 06/01  02:00:00,0.509472397688,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0641187006109
 06/01  03:00:00,0.500822044499,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0669613219327
 06/01  04:00:00,0.528782427782,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0961734333399
 06/01  05:00:00,0.705798856515,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.22626376746
 06/01  06:00:00,1.07151556996,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.468197104188
 06/01  07:00:00,1.30622057373,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.531683707411
 06/01  08:00:00,1.2326137609,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.511675400236
 06/01  09:00:00,1.13813355303,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.456305339292
 06/01  10:00:00,1.08837055089,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.391963296709
 06/01  11:00:00,1.04282055859,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.335916435359
 06/01  12:00:00,1.00942995785,0.0184413569513,0.0,0.0,0.0204018381682,0.00532948852545,0.0257313266937,0.00532948852545,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.291988697961
 06/01  13:00:00,1.05598614447,0.0190790487337,0.0,0.0,0.0933814424498,0.0256093337097,0.118990776159,0.0256093337097,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.267011938241
 06/01  14:00:00,1.21407145729,0.0201533583131,0.0,0.0,0.246016844687,0.0656869709098,0.311703815596,0.0656869709098,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.241581590741
 06/01  15:00:00,1.41422682551,0.0212736276606,0.0,0.0,0.376612673916,0.104580002039,0.481192675955,0.104580002039,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.245365670176
 06/01  16:00:00,1.58041238046,0.0251629730363,0.0,0.0,0.401592897524,0.116473307716,0.51806620524,0.116473307716,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.276620486431
 06/01  17:00:00,1.95203467026,0.0305689907594,0.0,0.0,0.504982312329,0.146463570168,0.651445882498,0.146463570168,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.344760993456
