Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/01  18:00:00,1.97930240637,0.0331886975413,0.0,0.0,0.41084462412,0.1267688873,0.53761351142,0.1267688873,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.408833056673
 06/01  19:00:00,1.95963397607,0.0342572621497,0.0,0.0,0.362053457018,0.111707345874,0.473760802892,0.111707345874,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.420208946481
 06/01  20:00:00,2.00368143993,0.0354349812073,0.0,0.0,0.293143739527,0.0911537804521,0.384297519979,0.0911537804521,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.382291231544
 06/01  21:00:00,2.04486738796,0.0346077053815,0.0,0.0,0.23373979232,0.0733392314607,0.307079023781,0.0733392314607,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.336441541098
 06/01  22:00:00,1.66729470453,0.0299485338901,0.0,0.0,0.165999918431,0.0516036407397,0.21760355917,0.0516036407397,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.265870280202
 06/01  23:00:00,1.17511712423,0.0260247186883,0.0,0.0,0.0640815574833,0.0204159910697,0.084497548553,0.0204159910697,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.189970717895
 06/01  24:00:00,0.718845218497,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.108327379074
 06/02  01:00:00,0.569705008074,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.070991868255
 06/02  02:00:00,0.506818475989,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0614647789119
 06/02  03:00:00,0.498349820689,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0644890981227
 06/02  04:00:00,0.526330584579,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.093721590137
 06/02  05:00:00,0.702878277004,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.223343187949
 06/02  06:00:00,1.06754320525,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.464224739479
 06/02  07:00:00,1.30206682868,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.527529962359
 06/02  08:00:00,1.22888962851,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.507951267839
 06/02  09:00:00,1.13489630958,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.45306809584
 06/02  10:00:00,1.08991421308,0.018751585386,0.0,0.0,0.00334941215653,0.000949825252132,0.00429923740866,0.000949825252132,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.389207721485
 06/02  11:00:00,1.08500799362,0.018757330357,0.0,0.0,0.0349669486524,0.00958905858464,0.0445560072371,0.00958905858464,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.333547863154
 06/02  12:00:00,1.20489342242,0.0184413569513,0.0,0.0,0.175834237168,0.047002022603,0.222836259771,0.047002022603,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.290347229452
 06/02  13:00:00,1.36516866621,0.0190790487337,0.0,0.0,0.340659463998,0.0888732593858,0.429532723383,0.0888732593858,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.265652512757
 06/02  14:00:00,1.53765844265,0.0201533583131,0.0,0.0,0.504768967239,0.131732878849,0.636501846088,0.131732878849,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.240370545605
 06/02  15:00:00,1.7468356565,0.0212736276606,0.0,0.0,0.647854594375,0.167171044386,0.815025638762,0.167171044386,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.244141538361
 06/02  16:00:00,2.09435417699,0.0251629730363,0.0,0.0,0.823765374222,0.209637647386,1.03340302161,0.209637647386,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.275225466591
 06/02  17:00:00,2.70666065296,0.0305689907594,0.0,0.0,1.12224475728,0.285578069191,1.40782282647,0.285578069191,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.34301003219
 06/02  18:00:00,2.69003390542,0.0331886975413,0.0,0.0,0.988699449865,0.261714098951,1.25041354882,0.261714098951,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.406764518326
 06/02  19:00:00,2.50838205582,0.0342572621497,0.0,0.0,0.797667816485,0.226950269641,1.02461808613,0.226950269641,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.418099742992
 06/02  20:00:00,2.5592848311,0.0354349812073,0.0,0.0,0.73498735789,0.206834352273,0.941821710163,0.206834352273,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.380370432535
 06/02  21:00:00,2.64402412811,0.0346077053815,0.0,0.0,0.712260110897,0.195663382067,0.907923492964,0.195663382067,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.334753812059
 06/02  22:00:00,2.10501252388,0.0299485338901,0.0,0.0,0.507380085971,0.149229755619,0.65660984159,0.149229755619,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.264581817128
 06/02  23:00:00,1.54638057755,0.0260247186883,0.0,0.0,0.351184763774,0.105428922048,0.456613685821,0.105428922048,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.189118033948
 06/02  24:00:00,1.00350792668,0.0215264063852,0.0,0.0,0.218771509382,0.0663747540325,0.285146263414,0.0663747540325,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.107843823839
 06/03  01:00:00,0.734764060529,0.0198201499944,0.0,0.0,0.120859999831,0.0372914116812,0.158151411512,0.0372914116812,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0739524851232
 06/03  02:00:00,0.592446752954,0.0195903511539,0.0,0.0,0.0618157465099,0.019255804182,0.0810715506919,0.019255804182,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0634102667574
 06/03  03:00:00,0.520674272595,0.0193145925452,0.0,0.0,0.0145306374674,0.0045256447458,0.0190562822132,0.0045256447458,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0663918636432
 06/03  04:00:00,0.533668621532,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0983884714749
 06/03  05:00:00,0.722079463744,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.238447682088
 06/03  06:00:00,1.11420030608,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.500256328084
 06/03  07:00:00,1.38721321161,0.025461711529,0.0,0.0,0.0158130352333,0.00469218584972,0.020505221083,0.00469218584972,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.571009762289
 06/03  08:00:00,1.41897764259,0.0215264063852,0.0,0.0,0.0873766730159,0.0251433889881,0.112520062004,0.0251433889881,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.553081919027
 06/03  09:00:00,1.45974721167,0.01832071256,0.0,0.0,0.186771066695,0.0518997753643,0.238670842059,0.0518997753643,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.494217097413
 06/03  10:00:00,1.73070822521,0.018751585386,0.0,0.0,0.439404709517,0.119233482635,0.558638192152,0.119233482635,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.424746549591
 06/03  11:00:00,1.74147318361,0.018757330357,0.0,0.0,0.488220434858,0.130785457488,0.619005892346,0.130785457488,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.363074408515
 06/03  12:00:00,1.84528517236,0.0184413569513,0.0,0.0,0.62445801491,0.165422525021,0.789880539932,0.165422525021,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.315884193141
 06/03  13:00:00,1.9724794711,0.0190790487337,0.0,0.0,0.769970612809,0.201174767416,0.971145380225,0.201174767416,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.287762628296
 06/03  14:00:00,2.25818292165,0.0201533583131,0.0,0.0,1.0344051191,0.26342304916,1.29782816826,0.26342304916,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.260443130257
 06/03  15:00:00,2.44432636107,0.0212736276606,0.0,0.0,1.15999508598,0.295410102651,1.45540518863,0.295410102651,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.264193720207
 06/03  16:00:00,2.66125418699,0.0251629730363,0.0,0.0,1.22703283121,0.312403935913,1.53943676712,0.312403935913,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.300173811833
 06/03  17:00:00,3.17468644533,0.0305689907594,0.0,0.0,1.44292895119,0.367226151178,1.81015510236,0.367226151178,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.37335161845
 06/03  18:00:00,3.11195777932,0.0331886975413,0.0,0.0,1.2671594324,0.330807285005,1.59796671741,0.330807285005,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.446824908091
 06/03  19:00:00,2.93684373654,0.0342572621497,0.0,0.0,1.08053430041,0.293063968648,1.37359826906,0.293063968648,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.463336486587
 06/03  20:00:00,2.87232367779,0.0354349812073,0.0,0.0,0.92118568133,0.255800062281,1.17698574361,0.255800062281,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.423389875448
 06/03  21:00:00,2.75003393794,0.0346077053815,0.0,0.0,0.730369562308,0.212162734692,0.942532297,0.212162734692,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.370547960394
 06/03  22:00:00,2.26822094543,0.0299485338901,0.0,0.0,0.59148446401,0.171744482155,0.763228946165,0.171744482155,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.292877922185
 06/03  23:00:00,1.67724262635,0.0260247186883,0.0,0.0,0.42747655289,0.126770741663,0.554247294553,0.126770741663,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.206811628684
 06/03  24:00:00,1.11061036572,0.0215264063852,0.0,0.0,0.291736739583,0.0874742926541,0.379211032238,0.0874742926541,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.114307810979
 06/04  01:00:00,0.831327307942,0.0198201499944,0.0,0.0,0.195647944366,0.0592900948907,0.254938039257,0.0592900948907,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0737291047912
 06/04  02:00:00,0.683382501069,0.0195903511539,0.0,0.0,0.131861143322,0.0403032020063,0.172164345328,0.0403032020063,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0632532202361
 06/04  03:00:00,0.648485054386,0.0193145925452,0.0,0.0,0.113126539539,0.0339148153515,0.147041354891,0.0339148153515,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0662175727571
 06/04  04:00:00,0.607271040166,0.0185849812266,0.0,0.0,0.0565073349419,0.0175840442839,0.0740913792258,0.0175840442839,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0978995108826
 06/04  05:00:00,0.780960743716,0.0207393453564,0.0,0.0,0.0458828128728,0.0142780539753,0.0601608668481,0.0142780539753,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.237168095213
 06/04  06:00:00,1.20796672188,0.0239622740947,0.0,0.0,0.0737211018865,0.022760105567,0.0964812074535,0.022760105567,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.497541536433
 06/04  07:00:00,1.52139402176,0.025461711529,0.0,0.0,0.121030768293,0.0366869975402,0.157717765834,0.0366869975402,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.567978027684
 06/04  08:00:00,1.53583442233,0.0215264063852,0.0,0.0,0.180035133697,0.0522850309621,0.232320164659,0.0522850309621,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.55013859611
 06/04  09:00:00,1.5344705183,0.01832071256,0.0,0.0,0.245452865731,0.0705977062646,0.316050571995,0.0705977062646,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.491560674102
 06/04  10:00:00,1.78293766243,0.018751585386,0.0,0.0,0.481031562664,0.132120742652,0.613152305317,0.132120742652,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.422461873641
 06/04  11:00:00,1.80867317957,0.018757330357,0.0,0.0,0.541322917705,0.146816773321,0.688139691026,0.146816773321,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.361140605794
 06/04  12:00:00,1.89990890462,0.0184413569513,0.0,0.0,0.665600866131,0.180568373556,0.846169239687,0.180568373556,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.314219225651
 06/04  13:00:00,1.98707708761,0.0190790487337,0.0,0.0,0.778758426339,0.208471261771,0.98722968811,0.208471261771,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.286275936915
 06/04  14:00:00,2.09057830105,0.0201533583131,0.0,0.0,0.894736072334,0.236813645366,1.1315497177,0.236813645366,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.259116960223
 06/04  15:00:00,2.25755153915,0.0212736276606,0.0,0.0,1.00420895939,0.265759974128,1.26996893352,0.265759974128,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.262855153399
 06/04  16:00:00,2.37239529944,0.0251629730363,0.0,0.0,0.982181158062,0.269931881868,1.25211303993,0.269931881868,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.298638651471
 06/04  17:00:00,2.71983656845,0.0305689907594,0.0,0.0,1.0622052104,0.295014904229,1.35722011463,0.295014904229,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.3714367293
 06/04  18:00:00,2.70226378207,0.0331886975413,0.0,0.0,0.92703404592,0.263514329872,1.19054837579,0.263514329872,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.444549252456
 06/04  19:00:00,2.59478392186,0.0342572621497,0.0,0.0,0.80221273576,0.23166810174,1.0338808375,0.23166810174,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.460994103462
 06/04  20:00:00,2.57535593278,0.0354349812073,0.0,0.0,0.682147583467,0.200016527743,0.88216411121,0.200016527743,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.421243762831
 06/04  21:00:00,2.56536696121,0.0346077053815,0.0,0.0,0.586022619661,0.173720865842,0.759743485503,0.173720865842,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.368669795154
 06/04  22:00:00,2.08164367245,0.0299485338901,0.0,0.0,0.443705807905,0.13438384559,0.578089653495,0.13438384559,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.291439941868
 06/04  23:00:00,1.52035028074,0.0260247186883,0.0,0.0,0.304396977206,0.0939024144999,0.398299391706,0.0939024144999,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.20586718592
 06/04  24:00:00,0.984783992465,0.0215264063852,0.0,0.0,0.193623980507,0.0601995541848,0.253823534692,0.0601995541848,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.113868935273
 06/05  01:00:00,0.569185817273,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0704726774537
 06/05  02:00:00,0.506852175058,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0614984779808
 06/05  03:00:00,0.498270261985,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0644095394188
 06/05  04:00:00,0.525843296335,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0932343018933
 06/05  05:00:00,0.700168013315,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.220632924259
 06/05  06:00:00,1.06106200643,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.457743540658
 06/05  07:00:00,1.29431986893,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.519783002612
 06/05  08:00:00,1.22143059859,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.500492237917
 06/05  09:00:00,1.1281650071,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.446336793366
 06/05  10:00:00,1.08002073322,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.383613479039
 06/05  11:00:00,1.07092198777,0.018757330357,0.0,0.0,0.0272675615605,0.00826606484859,0.0355336264091,0.00826606484859,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.32848423813
 06/05  12:00:00,1.10767536537,0.0184413569513,0.0,0.0,0.100113408182,0.0299649764871,0.130078384669,0.0299649764871,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.285887047509
 06/05  13:00:00,1.13301547399,0.0190790487337,0.0,0.0,0.154989896699,0.0463882656183,0.201378162317,0.0463882656183,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.261653881604
 06/05  14:00:00,1.23985024076,0.0201533583131,0.0,0.0,0.264655544282,0.0776009825358,0.342256526818,0.0776009825358,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.236807662983
 06/05  15:00:00,1.41406088232,0.0212736276606,0.0,0.0,0.375695056085,0.11015871577,0.485853771855,0.11015871577,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.240538631086
 06/05  16:00:00,1.68333163243,0.0251629730363,0.0,0.0,0.485726140827,0.140767482469,0.626493623296,0.140767482469,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.27111232035
 06/05  17:00:00,2.00452822047,0.0305689907594,0.0,0.0,0.549678786011,0.161172470863,0.710851256874,0.161172470863,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.337849169292
 06/05  18:00:00,2.12416782866,0.0331886975413,0.0,0.0,0.532887338182,0.157746795361,0.690634133543,0.157746795361,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.400677856833
 06/05  19:00:00,1.9292508603,0.0342572621497,0.0,0.0,0.345259502531,0.106434554849,0.45169405738,0.106434554849,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.411892576222
 06/05  20:00:00,1.84976128253,0.0354349812073,0.0,0.0,0.181126045178,0.0568261645056,0.237952209683,0.0568261645056,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.374716384436
 06/05  21:00:00,1.8003011839,0.0346077053815,0.0,0.0,0.0524461886862,0.0167242687596,0.0691704574458,0.0167242687596,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.329783903368
 06/05  22:00:00,1.44484211254,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.261021247382
 06/05  23:00:00,1.08779128071,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.187142422925
 06/05  24:00:00,0.718087117037,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.107569277614
 06/06  01:00:00,0.56910482676,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0703916869416
 06/06  02:00:00,0.506333386677,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0609796895989
 06/06  03:00:00,0.497919007712,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0640582851461
 06/06  04:00:00,0.525293552968,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0926845585256
 06/06  05:00:00,0.699081880621,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.219546791566
 06/06  06:00:00,1.05865616272,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.455337696947
 06/06  07:00:00,1.29157247312,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.517035606795
 06/06  08:00:00,1.21849499569,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.49755663502
 06/06  09:00:00,1.12542050284,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.4435922891
 06/06  10:00:00,1.0777535179,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.38134626372
 06/06  11:00:00,1.03543220876,0.018757330357,0.0,0.0,0.00134656308194,0.00040779582435,0.00175435890629,0.00040779582435,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.326773726629
 06/06  12:00:00,1.0565731033,0.0184413569513,0.0,0.0,0.0618839502516,0.0185471685285,0.0804311187802,0.0185471685285,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.284432051327
 06/06  13:00:00,1.09318531215,0.0190790487337,0.0,0.0,0.125288927513,0.03756312877,0.162852056283,0.03756312877,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.260349825797
 06/06  14:00:00,1.21122038821,0.0201533583131,0.0,0.0,0.243975174973,0.0708134291338,0.314788604107,0.0708134291338,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.235645733153
 06/06  15:00:00,1.40090275825,0.0212736276606,0.0,0.0,0.368099844953,0.105770668182,0.473870513135,0.105770668182,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.239363765736
 06/06  16:00:00,1.62412644744,0.0251629730363,0.0,0.0,0.440727104081,0.127901858356,0.568628962437,0.127901858356,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.269771796219
 06/06  17:00:00,1.97084407907,0.0305689907594,0.0,0.0,0.526155999611,0.152692897719,0.67884889733,0.152692897719,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.336167387437
 06/06  18:00:00,2.09030675795,0.0331886975413,0.0,0.0,0.508117898209,0.150640376368,0.658758274578,0.150640376368,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.398692645093
 06/06  19:00:00,2.05043902511,0.0342572621497,0.0,0.0,0.440271987468,0.134633996021,0.574905983489,0.134633996021,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.409868814919
 06/06  20:00:00,2.0631092602,0.0354349812073,0.0,0.0,0.344101140139,0.109041564133,0.453142704272,0.109041564133,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.372873867516
 06/06  21:00:00,2.11602801408,0.0346077053815,0.0,0.0,0.293454269977,0.0930619271134,0.386516197091,0.0930619271134,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.328164993904
 06/06  22:00:00,1.72066650667,0.0299485338901,0.0,0.0,0.210066306579,0.0672291891347,0.277295495714,0.0672291891347,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.259550145796
 06/06  23:00:00,1.24246702244,0.0260247186883,0.0,0.0,0.117770059287,0.038262034272,0.156032093559,0.038262034272,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.185786071104
 06/06  24:00:00,0.75071249872,0.0215264063852,0.0,0.0,0.0254880652724,0.00844503278071,0.0339330980531,0.00844503278071,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.106261561244
 06/07  01:00:00,0.568920498638,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0702073588195
 06/07  02:00:00,0.506454924488,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0611012274104
 06/07  03:00:00,0.497812974693,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0639522521267
 06/07  04:00:00,0.525009741692,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0924007472495
 06/07  05:00:00,0.698046997189,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.218511908134
 06/07  06:00:00,1.05641017289,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.453091707113
 06/07  07:00:00,1.28915556661,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.514618700289
 06/07  08:00:00,1.21619061674,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.495252256067
 06/07  09:00:00,1.12310053735,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.44127232361
 06/07  10:00:00,1.07558229878,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.379175044596
 06/07  11:00:00,1.07950395571,0.018757330357,0.0,0.0,0.0366883417352,0.0109033568748,0.04759169861,0.0109033568748,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.325008133877
 06/07  12:00:00,1.15574679555,0.0184413569513,0.0,0.0,0.140273893277,0.0407685291204,0.181042422397,0.0407685291204,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.282994439953
 06/07  13:00:00,1.19667374628,0.0190790487337,0.0,0.0,0.207391210977,0.0602381154251,0.267629326403,0.0602381154251,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.259060989813
 06/07  14:00:00,1.3028277454,0.0201533583131,0.0,0.0,0.315830465726,0.0917135541038,0.40754401983,0.0917135541038,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.234497674613
 06/07  15:00:00,1.50556337328,0.0212736276606,0.0,0.0,0.450667305787,0.129025151998,0.579692457785,0.129025151998,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.238202436114
 06/07  16:00:00,1.78129462211,0.0251629730363,0.0,0.0,0.566324444976,0.160797952945,0.727122397922,0.160797952945,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.268446535406
 06/07  17:00:00,2.13602124172,0.0305689907594,0.0,0.0,0.656899817374,0.188789244476,0.845689061851,0.188789244476,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.334504385567
 06/07  18:00:00,2.2808074499,0.0331886975413,0.0,0.0,0.661220317601,0.190000137187,0.851220454788,0.190000137187,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.396731156829
 06/07  19:00:00,2.23335062307,0.0342572621497,0.0,0.0,0.586047782995,0.173770101378,0.759817884373,0.173770101378,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.407868511993
 06/07  20:00:00,2.23266398024,0.0354349812073,0.0,0.0,0.478243520364,0.14627568863,0.624519208994,0.14627568863,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.371052082839
 06/07  21:00:00,2.18795209225,0.0346077053815,0.0,0.0,0.350748947209,0.109292532048,0.460041479257,0.109292532048,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.326563789915
 06/07  22:00:00,1.78098803803,0.0299485338901,0.0,0.0,0.255856446264,0.0829833793248,0.338839825589,0.0829833793248,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.258327347284
 06/07  23:00:00,1.14851268101,0.0260247186883,0.0,0.0,0.0474795906103,0.015408010768,0.0628876013783,0.015408010768,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.184976221851
 06/07  24:00:00,0.716766007343,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.10624816792
 06/08  01:00:00,0.568443569789,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0697304299698
 06/08  02:00:00,0.505680739068,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0603270419908
 06/08  03:00:00,0.497180278033,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0633195554664
 06/08  04:00:00,0.524329580206,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0917205857643
 06/08  05:00:00,0.696594556283,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.217059467227
 06/08  06:00:00,1.05362022475,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.450301758974
 06/08  07:00:00,1.28574918474,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.511212318415
 06/08  08:00:00,1.21272136276,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.491783002089
 06/08  09:00:00,1.13928301579,0.01832071256,0.0,0.0,0.0148668919861,0.00437106889949,0.0192379608856,0.00437106889949,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.438216841167
 06/08  10:00:00,1.29350775003,0.018751585386,0.0,0.0,0.171492040262,0.0486919629959,0.220184003258,0.0486919629959,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.376916492593
 06/08  11:00:00,1.29492886059,0.018757330357,0.0,0.0,0.205620429509,0.0590627789534,0.264683208463,0.0590627789534,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.323341528896
 06/08  12:00:00,1.47613067749,0.0184413569513,0.0,0.0,0.398851798352,0.10399482316,0.502846621512,0.10399482316,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.281574122783
 06/08  13:00:00,1.48836405786,0.0190790487337,0.0,0.0,0.437713420248,0.122879274821,0.560592695068,0.122879274821,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.257787932723
 06/08  14:00:00,1.64785270908,0.0201533583131,0.0,0.0,0.59149457469,0.162208875916,0.753703450606,0.162208875916,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.233363207522
 06/08  15:00:00,1.87259162818,0.0212736276606,0.0,0.0,0.743876298515,0.203990778974,0.947867077489,0.203990778974,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.237056071313
 06/08  16:00:00,2.15811662791,0.0251629730363,0.0,0.0,0.869812836545,0.235440126844,1.10525296339,0.235440126844,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.267137975735
 06/08  17:00:00,2.64923075874,0.0305689907594,0.0,0.0,1.07371778245,0.286822643899,1.36054042635,0.286822643899,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.332862538088
 06/08  18:00:00,2.6331489869,0.0331886975413,0.0,0.0,0.941303632615,0.26419647395,1.20550010656,0.26419647395,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.394793042057
 06/08  19:00:00,2.54361175871,0.0342572621497,0.0,0.0,0.832918143162,0.239136983894,1.07205512706,0.239136983894,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.405892404954
 06/08  20:00:00,2.44712334472,0.0354349812073,0.0,0.0,0.644047758294,0.196730484216,0.84077824251,0.196730484216,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.369252413799
 06/08  21:00:00,2.42294065778,0.0346077053815,0.0,0.0,0.532295338646,0.164316217804,0.69661155645,0.164316217804,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.324982278251
 06/08  22:00:00,1.97302508191,0.0299485338901,0.0,0.0,0.405770092365,0.126314329768,0.532084422134,0.126314329768,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.257119794617
 06/08  23:00:00,1.42331780535,0.0260247186883,0.0,0.0,0.256559654115,0.0819323374678,0.338491991583,0.0819323374678,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.184176955981
 06/08  24:00:00,0.892148518289,0.0215264063852,0.0,0.0,0.133024662949,0.0431080028364,0.176132665785,0.0431080028364,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.10549801308
 06/09  01:00:00,0.645456439743,0.0198201499944,0.0,0.0,0.058437963267,0.0190785720282,0.0775165352952,0.0190785720282,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0692267646289
 06/09  02:00:00,0.51432582646,0.0195903511539,0.0,0.0,0.0068104840227,0.00223704800216,0.00904753202486,0.00223704800216,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0599245973573
 06/09  03:00:00,0.496583012215,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0627222896482
 06/09  04:00:00,0.523430605357,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0908216109144
 06/09  05:00:00,0.695128901841,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.215593812786
 06/09  06:00:00,1.05092255143,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.447604085655
 06/09  07:00:00,1.28266032899,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.508123462669
 06/09  08:00:00,1.20981666984,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.488878309175
 06/09  09:00:00,1.219544772,0.01832071256,0.0,0.0,0.0786911578219,0.023113045138,0.10180420296,0.023113045138,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.435912355305
 06/09  10:00:00,1.38995294613,0.018751585386,0.0,0.0,0.248154219754,0.0704009186987,0.318555138453,0.0704009186987,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.37499055349
 06/09  11:00:00,1.48009470188,0.018757330357,0.0,0.0,0.354329864461,0.0971512064896,0.451481070951,0.0971512064896,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.321709507701
 06/09  12:00:00,1.58210842728,0.0184413569513,0.0,0.0,0.478934302369,0.131292808118,0.610227110486,0.131292808118,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.280171383599
 06/09  13:00:00,1.68669282533,0.0190790487337,0.0,0.0,0.595257999195,0.164920812596,0.760178811791,0.164920812596,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.25653058347
 06/09  14:00:00,1.85240813603,0.0201533583131,0.0,0.0,0.752982444574,0.206396118339,0.959378562913,0.206396118339,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.232243522161
 06/09  15:00:00,2.14100725543,0.0212736276606,0.0,0.0,0.963087342434,0.254327784852,1.21741512729,0.254327784852,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.235923648772
 06/09  16:00:00,2.3850268273,0.0251629730363,0.0,0.0,1.05243711644,0.28101864248,1.33345575892,0.28101864248,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.26584537959
 06/09  17:00:00,2.80216472241,0.0305689907594,0.0,0.0,1.19579413927,0.319302664423,1.51509680369,0.319302664423,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.331240124417
 06/09  18:00:00,2.7789032196,0.0331886975413,0.0,0.0,1.0610848513,0.292083034324,1.35316788562,0.292083034324,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.392879495696
 06/09  19:00:00,2.62724563988,0.0342572621497,0.0,0.0,0.899518714861,0.258121924446,1.15764063931,0.258121924446,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.403940773869
 06/09  20:00:00,2.57156612224,0.0354349812073,0.0,0.0,0.746434870334,0.220563656748,0.966998527082,0.220563656748,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.367474906747
 06/09  21:00:00,2.52599982657,0.0346077053815,0.0,0.0,0.615095061724,0.186137818752,0.801232880475,0.186137818752,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.323420123012
 06/09  22:00:00,2.06800896739,0.0299485338901,0.0,0.0,0.481317532685,0.146943641435,0.62826117412,0.146943641435,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.255926928114
 06/09  23:00:00,1.50774425407,0.0260247186883,0.0,0.0,0.322508375306,0.101199802405,0.423708177711,0.101199802405,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.183387218578
 06/09  24:00:00,0.965897123342,0.0215264063852,0.0,0.0,0.189758492786,0.0604975405616,0.250256033348,0.0604975405616,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.105123250571
 06/10  01:00:00,0.718470323411,0.0198201499944,0.0,0.0,0.108535771155,0.0348381478627,0.143373919018,0.0348381478627,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0724362404986
 06/10  02:00:00,0.579831971142,0.0195903511539,0.0,0.0,0.0525329736592,0.0169915085868,0.069524482246,0.0169915085868,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0623425533916
 06/10  03:00:00,0.513319532367,0.0193145925452,0.0,0.0,0.00972104061396,0.0031670158193,0.0128880564333,0.0031670158193,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0652053491957
 06/10  04:00:00,0.53119633651,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0959161864521
 06/10  05:00:00,0.714634772831,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.231002991175
 06/10  06:00:00,1.0970140973,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.483070119313
 06/10  07:00:00,1.38299359699,0.025461711529,0.0,0.0,0.027994926563,0.00855068863579,0.0365456151988,0.00855068863579,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.550749753546
 06/10  08:00:00,1.40716486363,0.0215264063852,0.0,0.0,0.0930658824551,0.0275597278725,0.120625610328,0.0275597278725,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.533163591739
 06/10  09:00:00,1.43403878429,0.01832071256,0.0,0.0,0.179440822318,0.0514974134657,0.230938235784,0.0514974134657,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.476241276301
 06/10  10:00:00,1.59801413485,0.018751585386,0.0,0.0,0.34469504094,0.09670856294,0.44140360388,0.09670856294,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.4092870475
 06/10  11:00:00,1.66607035569,0.018757330357,0.0,0.0,0.436934800025,0.119753129935,0.55668792996,0.119753129935,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.34998954298
 06/10  12:00:00,1.73249915442,0.0184413569513,0.0,0.0,0.540283265485,0.148074945825,0.68835821131,0.148074945825,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.304620503827
 06/10  13:00:00,1.86619914144,0.0190790487337,0.0,0.0,0.690560069748,0.184367569329,0.874927639077,0.184367569329,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.277700039784
 06/10  14:00:00,1.97268276112,0.0201533583131,0.0,0.0,0.803844885949,0.217460701928,1.02130558788,0.217460701928,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.251465550118
 06/10  15:00:00,2.12520326367,0.0212736276606,0.0,0.0,0.898960849568,0.246376243182,1.14533709275,0.246376243182,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.255138718687
 06/10  16:00:00,2.33684167442,0.0251629730363,0.0,0.0,0.959594388298,0.265821247764,1.22541563606,0.265821247764,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.289782430324
 06/10  17:00:00,2.61348840639,0.0305689907594,0.0,0.0,0.980557788997,0.281351477993,1.26190926699,0.281351477993,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.360399414884
 06/10  18:00:00,2.77122083363,0.0331886975413,0.0,0.0,0.993821280684,0.278802852571,1.27262413326,0.278802852571,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.43143054656
 06/10  19:00:00,2.72528058103,0.0342572621497,0.0,0.0,0.917740934636,0.260139790474,1.17788072511,0.260139790474,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.447490875029
 06/10  20:00:00,2.70348671042,0.0354349812073,0.0,0.0,0.792881317028,0.229784994262,1.02266631129,0.229784994262,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.408872340391
 06/10  21:00:00,2.68598266259,0.0346077053815,0.0,0.0,0.689113406726,0.202072449132,0.891185855858,0.202072449132,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.35784312618
 06/10  22:00:00,2.20104184149,0.0299485338901,0.0,0.0,0.543174396362,0.162601722545,0.705776118906,0.162601722545,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.283151645497
 06/10  23:00:00,1.64699479895,0.0260247186883,0.0,0.0,0.407172940175,0.123213484928,0.530386425103,0.123213484928,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.200424670734
 06/10  24:00:00,1.11436127498,0.0215264063852,0.0,0.0,0.296269178035,0.0896587537188,0.385927931754,0.0896587537188,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.111341820725
 06/11  01:00:00,0.865486648121,0.0198201499944,0.0,0.0,0.223081930511,0.067513708624,0.290595639135,0.067513708624,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0722308450923
 06/11  02:00:00,0.712741948091,0.0195903511539,0.0,0.0,0.154833572866,0.047745069986,0.202578642852,0.047745069986,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0621983697346
 06/11  03:00:00,0.66048679083,0.0193145925452,0.0,0.0,0.122454514742,0.0377610349261,0.160215549668,0.0377610349261,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0650451144243
 06/11  04:00:00,0.64495906327,0.0185849812266,0.0,0.0,0.0869042484839,0.0272666361874,0.114170884671,0.0272666361874,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0955080285411
 06/11  05:00:00,0.825430445129,0.0207393453564,0.0,0.0,0.0853269023325,0.0267714946144,0.112098396947,0.0267714946144,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.229700266527
 06/11  06:00:00,1.2423085421,0.0239622740947,0.0,0.0,0.112563606067,0.0353155763532,0.14787918242,0.0353155763532,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.480485381687
 06/11  07:00:00,1.51134206607,0.025461711529,0.0,0.0,0.127938591024,0.0397670323473,0.167705623372,0.0397670323473,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.547938214456
 06/11  08:00:00,1.48181475424,0.0215264063852,0.0,0.0,0.151988841546,0.0459927467428,0.197981588289,0.0459927467428,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.530457504391
 06/11  09:00:00,1.45885454217,0.01832071256,0.0,0.0,0.199219695873,0.0589765629855,0.258196258859,0.0589765629855,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.473799011112
 06/11  10:00:00,1.58233990855,0.018751585386,0.0,0.0,0.331698415789,0.0961313142681,0.427829730058,0.0961313142681,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.407186695024
 06/11  11:00:00,1.55524445883,0.018757330357,0.0,0.0,0.345550805841,0.102089075422,0.447639881263,0.102089075422,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.348211694822
 06/11  12:00:00,1.52690638839,0.0184413569513,0.0,0.0,0.371818378124,0.112477490732,0.484295868856,0.112477490732,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.303090080246
 06/11  13:00:00,1.47536045921,0.0190790487337,0.0,0.0,0.370389586353,0.115066322387,0.48545590874,0.115066322387,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.276333087889
 06/11  14:00:00,1.54009663604,0.0201533583131,0.0,0.0,0.452926088754,0.137013051019,0.589939139773,0.137013051019,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.250245873141
 06/11  15:00:00,1.67100723907,0.0212736276606,0.0,0.0,0.534241841062,0.158130925366,0.692372766428,0.158130925366,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.253907020415
 06/11  16:00:00,1.87898753706,0.0251629730363,0.0,0.0,0.594629978438,0.174344677514,0.768974655951,0.174344677514,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.288369273077
 06/11  17:00:00,2.20485380994,0.0305689907594,0.0,0.0,0.661177301864,0.193856829577,0.855034131442,0.193856829577,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.35863995398
 06/11  18:00:00,2.35017063534,0.0331886975413,0.0,0.0,0.660119282242,0.193546869004,0.853666151246,0.193546869004,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.429338330277
 06/11  19:00:00,2.32735349977,0.0342572621497,0.0,0.0,0.601951717682,0.18015506246,0.782106780142,0.18015506246,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.445337738735
 06/11  20:00:00,2.36347934661,0.0354349812073,0.0,0.0,0.52456910727,0.160062514161,0.684631621431,0.160062514161,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.406899666444
 06/11  21:00:00,2.3964254434,0.0346077053815,0.0,0.0,0.461207795357,0.142147230378,0.603355025735,0.142147230378,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.356116737114
 06/11  22:00:00,1.95330410445,0.0299485338901,0.0,0.0,0.349703749794,0.109656376969,0.459360126763,0.109656376969,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.281829900601
 06/11  23:00:00,1.43524101977,0.0260247186883,0.0,0.0,0.242803266779,0.0766974778174,0.319500744596,0.0766974778174,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.199556572051
 06/11  24:00:00,0.927705101988,0.0215264063852,0.0,0.0,0.15174068142,0.0479344796832,0.199675161103,0.0479344796832,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.110938418385
 06/12  01:00:00,0.686199830627,0.0198201499944,0.0,0.0,0.0901100966602,0.0287053520317,0.118815448692,0.0287053520317,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0686712421161
 06/12  02:00:00,0.576774010313,0.0195903511539,0.0,0.0,0.0545184415513,0.0173679848676,0.0718864264189,0.0173679848676,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0595338868162
 06/12  03:00:00,0.531764728344,0.0193145925452,0.0,0.0,0.0270954834363,0.00863192102448,0.0357274044607,0.00863192102448,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0621766013166
 06/12  04:00:00,0.538242821433,0.0185849812266,0.0,0.0,0.012145219078,0.00383712958436,0.0159823486624,0.00383712958436,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0896514783281
 06/12  05:00:00,0.716129547889,0.0207393453564,0.0,0.0,0.0184403710416,0.00578325359064,0.0242236246322,0.00578325359064,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.212370834202
 06/12  06:00:00,1.09289203615,0.0239622740947,0.0,0.0,0.0372456716923,0.0116797314718,0.0489254031641,0.0116797314718,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.44064816721
 06/12  07:00:00,1.38949105494,0.025461711529,0.0,0.0,0.0876440786165,0.0270120491841,0.114656127801,0.0270120491841,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.500298060815
 06/12  08:00:00,1.32416662247,0.0215264063852,0.0,0.0,0.093260377829,0.0284564239683,0.121716801797,0.0284564239683,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.481511460005
 06/12  09:00:00,1.27119687536,0.01832071256,0.0,0.0,0.123465468543,0.0365455308656,0.160010999409,0.0365455308656,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.42935766222
 06/12  10:00:00,1.33983116279,0.018751585386,0.0,0.0,0.211463704934,0.062597633038,0.274061337972,0.062597633038,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.369362570638
 06/12  11:00:00,1.44935782484,0.018757330357,0.0,0.0,0.332278150415,0.0932355429099,0.425513693325,0.0932355429099,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.316940008287
 06/12  12:00:00,1.52346153885,0.0184413569513,0.0,0.0,0.433908274767,0.121771466473,0.555679741241,0.121771466473,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.27607186441
 06/12  13:00:00,1.67931303365,0.0190790487337,0.0,0.0,0.592321446033,0.164152013513,0.756473459545,0.164152013513,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.25285614404
 06/12  14:00:00,1.88518725354,0.0201533583131,0.0,0.0,0.785612667222,0.209819226887,0.99543189411,0.209819226887,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.22896930848
 06/12  15:00:00,2.21206839992,0.0212736276606,0.0,0.0,1.02476451247,0.267021837706,1.29178635018,0.267021837706,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.23261357037
 06/12  16:00:00,2.47043383628,0.0251629730363,0.0,0.0,1.12277000773,0.29987034327,1.422640351,0.29987034327,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.262067796497
