Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/12  17:00:00,2.94369543028,0.0305689907594,0.0,0.0,1.30993534869,0.351431331915,1.66136668061,0.351431331915,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.326500955368
 06/12  18:00:00,2.97814178767,0.0331886975413,0.0,0.0,1.22267876881,0.335320196358,1.55799896517,0.335320196358,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.387286984226
 06/12  19:00:00,2.82013024024,0.0342572621497,0.0,0.0,1.05604928162,0.300178905713,1.35622818733,0.300178905713,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.39823782621
 06/12  20:00:00,2.72042823457,0.0354349812073,0.0,0.0,0.866773435621,0.254281277681,1.1210547133,0.254281277681,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.362280832859
 06/12  21:00:00,2.65083945874,0.0346077053815,0.0,0.0,0.715611821264,0.215025569528,0.930637390792,0.215025569528,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.318855244865
 06/12  22:00:00,2.16460055141,0.0299485338901,0.0,0.0,0.558702590858,0.169636035944,0.728338626802,0.169636035944,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.252441059452
 06/12  23:00:00,1.61450809134,0.0260247186883,0.0,0.0,0.40756733473,0.12521276179,0.532780096521,0.12521276179,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.181079137033
 06/12  24:00:00,1.07216588245,0.0215264063852,0.0,0.0,0.272950493507,0.084669472904,0.357619966411,0.084669472904,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.104028076616
 06/13  01:00:00,0.797720193843,0.0198201499944,0.0,0.0,0.175429281146,0.0550863178364,0.230515598982,0.0550863178364,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0684914550426
 06/13  02:00:00,0.654546733115,0.0195903511539,0.0,0.0,0.113833829481,0.0359519996597,0.149785829141,0.0359519996597,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0594072068971
 06/13  03:00:00,0.601922412334,0.0193145925452,0.0,0.0,0.0805777920617,0.025448614373,0.106026406435,0.025448614373,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0620352833331
 06/13  04:00:00,0.583438920974,0.0185849812266,0.0,0.0,0.0466202852532,0.0148462527575,0.0614665380107,0.0148462527575,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.089363388521
 06/13  05:00:00,0.738972483561,0.0207393453564,0.0,0.0,0.0363892353539,0.0115881868006,0.0479774221545,0.0115881868006,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.211459972351
 06/13  06:00:00,1.10259394942,0.0239622740947,0.0,0.0,0.0461367549676,0.014571490873,0.0607082458405,0.014571490873,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.438567237806
 06/13  07:00:00,1.39325273476,0.025461711529,0.0,0.0,0.092200195726,0.0286480764731,0.120848272199,0.0286480764731,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.497867596236
 06/13  08:00:00,1.37520252612,0.0215264063852,0.0,0.0,0.134768784854,0.0403488916542,0.175117676509,0.0403488916542,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.479146488943
 06/13  09:00:00,1.37811715722,0.01832071256,0.0,0.0,0.209043807156,0.0600111946374,0.269055001793,0.0600111946374,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.42723394169
 06/13  10:00:00,1.30778083887,0.018751585386,0.0,0.0,0.186352456842,0.0574825538247,0.243835010667,0.0574825538247,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.367538574025
 06/13  11:00:00,1.51970264248,0.018757330357,0.0,0.0,0.389425616947,0.107978422201,0.497404039148,0.107978422201,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.315394480106
 06/13  12:00:00,1.60804543081,0.0184413569513,0.0,0.0,0.502275424407,0.13931656269,0.641591987097,0.13931656269,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.274743510522
 06/13  13:00:00,1.84427466101,0.0190790487337,0.0,0.0,0.729755135073,0.192870557257,0.92262569233,0.192870557257,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.251665538612
 06/13  14:00:00,2.00609004017,0.0201533583131,0.0,0.0,0.88377381235,0.233621582075,1.11739539443,0.233621582075,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.227908594792
 06/13  15:00:00,2.24353315922,0.0212736276606,0.0,0.0,1.04741728974,0.276906262269,1.324323552,0.276906262269,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.231541127842
 06/13  16:00:00,2.37290137227,0.0251629730363,0.0,0.0,1.03529103039,0.291041237311,1.3263322677,0.291041237311,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.260843415783
 06/13  17:00:00,2.8219900171,0.0305689907594,0.0,0.0,1.20924540499,0.3319521469,1.54119755189,0.3319521469,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.324964670908
 06/13  18:00:00,2.82379415095,0.0331886975413,0.0,0.0,1.09710234164,0.308362123522,1.40546446517,0.308362123522,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.385473847505
 06/13  19:00:00,2.67611413955,0.0342572621497,0.0,0.0,0.943024038741,0.271036573932,1.21406061267,0.271036573932,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.39638930018
 06/13  20:00:00,2.60051697941,0.0354349812073,0.0,0.0,0.773533406817,0.22929366255,1.00282706937,0.22929366255,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.360597221637
 06/13  21:00:00,2.55230298251,0.0346077053815,0.0,0.0,0.639819508021,0.193761125519,0.83358063354,0.193761125519,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.31737552589
 06/13  22:00:00,2.1022073322,0.0299485338901,0.0,0.0,0.511223781531,0.155851600422,0.667075381953,0.155851600422,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.251311085091
 06/13  23:00:00,1.5742293392,0.0260247186883,0.0,0.0,0.377132951144,0.116116608791,0.493249559936,0.116116608791,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.180330921486
 06/13  24:00:00,1.05054337348,0.0215264063852,0.0,0.0,0.256688722887,0.0796639099068,0.336352632794,0.0796639099068,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.10367290126
 06/14  01:00:00,0.792454413732,0.0198201499944,0.0,0.0,0.171660829031,0.0537663890125,0.225427218043,0.0537663890125,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0683140558694
 06/14  02:00:00,0.661159918245,0.0195903511539,0.0,0.0,0.119107310551,0.0374164124898,0.156523723041,0.0374164124898,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0592824981269
 06/14  03:00:00,0.61492586829,0.0193145925452,0.0,0.0,0.0907143066196,0.0284547338009,0.11916904042,0.0284547338009,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0618961053028
 06/14  04:00:00,0.61176746117,0.0185849812266,0.0,0.0,0.068570137669,0.0215086569166,0.0900787945856,0.0215086569166,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0890796721421
 06/14  05:00:00,0.784403120046,0.0207393453564,0.0,0.0,0.0719433633131,0.022361986533,0.0943053498461,0.022361986533,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.210562681145
 06/14  06:00:00,1.20950813134,0.0239622740947,0.0,0.0,0.130240854989,0.0394314091955,0.169672264184,0.0394314091955,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.43651740138
 06/14  07:00:00,1.50123249561,0.025461711529,0.0,0.0,0.178367783926,0.0528541096321,0.231221893558,0.0528541096321,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.495473735728
 06/14  08:00:00,1.52838733439,0.0215264063852,0.0,0.0,0.257541226633,0.0730910182758,0.330632244909,0.0730910182758,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.476816728815
 06/14  09:00:00,1.63045275234,0.01832071256,0.0,0.0,0.411918489811,0.111564525846,0.523483015657,0.111564525846,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.425141522946
 06/14  10:00:00,1.98182064442,0.018751585386,0.0,0.0,0.727389901905,0.192280423332,0.919670325237,0.192280423332,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.365743064999
 06/14  11:00:00,2.15523118676,0.018757330357,0.0,0.0,0.9044197414,0.230034536047,1.13445427745,0.230034536047,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.313872786088
 06/14  12:00:00,2.36977661004,0.0184413569513,0.0,0.0,1.12557453633,0.279056503304,1.40463103963,0.279056503304,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.273435637217
 06/14  13:00:00,2.50822458738,0.0190790487337,0.0,0.0,1.26871888525,0.319028725942,1.58774761119,0.319028725942,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.25049354612
 06/14  14:00:00,2.73009694169,0.0201533583131,0.0,0.0,1.47637995134,0.366064342034,1.84244429338,0.366064342034,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.226866597357
 06/14  15:00:00,2.9112103572,0.0212736276606,0.0,0.0,1.59262544954,0.40043031661,1.99305576615,0.40043031661,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.230486111671
 06/14  16:00:00,3.11320789426,0.0251629730363,0.0,0.0,1.65242165683,0.415422194785,2.06784385162,0.415422194785,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.259638353853
 06/14  17:00:00,3.40516686202,0.0305689907594,0.0,0.0,1.68608393377,0.439803644871,2.12588757864,0.439803644871,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.323451489072
 06/14  18:00:00,3.34993232378,0.0331886975413,0.0,0.0,1.53341908969,0.399968508546,1.93338759823,0.399968508546,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.383688887266
 06/14  19:00:00,3.04004980574,0.0342572621497,0.0,0.0,1.23953235585,0.34028464915,1.579817005,0.34028464915,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.394568574043
 06/14  20:00:00,2.92583817613,0.0354349812073,0.0,0.0,1.03812013787,0.291686376528,1.3298065144,0.291686376528,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.358938973329
 06/14  21:00:00,2.83825645961,0.0346077053815,0.0,0.0,0.870003907357,0.250987492667,1.12099140002,0.250987492667,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.315918236503
 06/14  22:00:00,2.35452456558,0.0299485338901,0.0,0.0,0.712859190181,0.207646127158,0.920505317339,0.207646127158,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.250198383083
 06/14  23:00:00,1.79744375649,0.0260247186883,0.0,0.0,0.553733920784,0.163466638995,0.717200559779,0.163466638995,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.179594338931
 06/14  24:00:00,1.24901419764,0.0215264063852,0.0,0.0,0.412318320896,0.122854425843,0.535172746739,0.122854425843,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.103323611475
 06/15  01:00:00,0.967577077706,0.0198201499944,0.0,0.0,0.307834961654,0.0928891438655,0.40072410552,0.0928891438655,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0681398323678
 06/15  02:00:00,0.816340504621,0.0195903511539,0.0,0.0,0.239252413724,0.0725743968463,0.311826810571,0.0725743968463,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0591599969733
 06/15  03:00:00,0.753146544885,0.0193145925452,0.0,0.0,0.197590508946,0.0599357043893,0.257526213336,0.0599357043893,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0617596089831
 06/15  04:00:00,0.746626451545,0.0185849812266,0.0,0.0,0.172941021924,0.0522756928107,0.225216714735,0.0522756928107,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0888007423685
 06/15  05:00:00,0.915261676285,0.0207393453564,0.0,0.0,0.173648628616,0.0523977319393,0.226046360556,0.0523977319393,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.209680226675
 06/15  06:00:00,1.34520177834,0.0239622740947,0.0,0.0,0.237118209512,0.0702650213662,0.307383230878,0.0702650213662,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.434500081693
 06/15  07:00:00,1.62550256531,0.025461711529,0.0,0.0,0.277365798852,0.0804838361194,0.357849634971,0.0804838361194,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.493116064013
 06/15  08:00:00,1.59117592332,0.0215264063852,0.0,0.0,0.308227877499,0.08748771763,0.395715595129,0.08748771763,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.474521967522
 06/15  09:00:00,1.62837798268,0.01832071256,0.0,0.0,0.409796013261,0.113673252187,0.523469265448,0.113673252187,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.423080503499
 06/15  10:00:00,1.97341995982,0.018751585386,0.0,0.0,0.72216651128,0.190872813847,0.913039325127,0.190872813847,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.363973380512
 06/15  11:00:00,2.06751865408,0.018757330357,0.0,0.0,0.833360021674,0.214881604572,1.04824162625,0.214881604572,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.312372904606
 06/15  12:00:00,2.18198899454,0.0184413569513,0.0,0.0,0.971129560209,0.247003169653,1.21813272986,0.247003169653,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.272146331486
 06/15  13:00:00,2.33087792562,0.0190790487337,0.0,0.0,1.12796308295,0.283594005492,1.41155708844,0.283594005492,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.249337407109
 06/15  14:00:00,2.57262832887,0.0201533583131,0.0,0.0,1.35421308692,0.331795040276,1.68600812719,0.331795040276,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.225834150724
 06/15  15:00:00,2.77538099346,0.0212736276606,0.0,0.0,1.48909882202,0.369170297634,1.85826911965,0.369170297634,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.229443394433
 06/15  16:00:00,3.07431644575,0.0251629730363,0.0,0.0,1.63061184713,0.39952827105,2.03014011818,0.39952827105,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.258450638781
 06/15  17:00:00,3.5850263799,0.0305689907594,0.0,0.0,1.84890537788,0.458331672605,2.30723705048,0.458331672605,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.321961535115
 06/15  18:00:00,3.51557613925,0.0331886975413,0.0,0.0,1.67873972644,0.422050984582,2.10079071102,0.422050984582,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.381929589947
 06/15  19:00:00,3.16555589607,0.0342572621497,0.0,0.0,1.34312360446,0.363992906491,1.70711651095,0.363992906491,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.392775158418
 06/15  20:00:00,3.07403675151,0.0354349812073,0.0,0.0,1.16098877404,0.318649658817,1.47963843286,0.318649658817,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.357305630243
 06/15  21:00:00,2.95913420433,0.0346077053815,0.0,0.0,0.967985677216,0.275318917846,1.24330459506,0.275318917846,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.314482786182
 06/15  22:00:00,2.44511536081,0.0299485338901,0.0,0.0,0.78526925235,0.226923019213,1.01219227156,0.226923019213,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.249102224085
 06/15  23:00:00,1.86062915853,0.0260247186883,0.0,0.0,0.603095703849,0.178015959179,0.781111663028,0.178015959179,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.178868637716
 06/15  24:00:00,1.28230910489,0.0215264063852,0.0,0.0,0.437336088937,0.131476372129,0.568812461066,0.131476372129,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.1029788044
 06/16  01:00:00,0.980120133687,0.0198201499944,0.0,0.0,0.316473514844,0.0969661571806,0.413439672025,0.0969661571806,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0679673218438
 06/16  02:00:00,0.809994551793,0.0195903511539,0.0,0.0,0.233302771418,0.0722993034381,0.305602074856,0.0722993034381,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0590387798594
 06/16  03:00:00,0.730960980513,0.0193145925452,0.0,0.0,0.179568238541,0.0559079709637,0.235476209505,0.0559079709637,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0616240484422
 06/16  04:00:00,0.708195542691,0.0185849812266,0.0,0.0,0.142544935805,0.0445167655338,0.187061701339,0.0445167655338,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0885248469101
 06/16  05:00:00,0.859854530568,0.0207393453564,0.0,0.0,0.130553449664,0.0409562999599,0.171509749624,0.0409562999599,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.20880969189
 06/16  06:00:00,1.25560531639,0.0239622740947,0.0,0.0,0.167655366105,0.052119066596,0.219774432701,0.052119066596,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.432512417916
 06/16  07:00:00,1.4964625886,0.025461711529,0.0,0.0,0.176313851778,0.0548153924271,0.231129244205,0.0548153924271,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.490796478069
 06/16  08:00:00,1.39065979163,0.0215264063852,0.0,0.0,0.150625476528,0.046832641936,0.197458118464,0.046832641936,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.472263312498
 06/16  09:00:00,1.33295671464,0.01832071256,0.0,0.0,0.176600966427,0.0534764648488,0.230077431275,0.0534764648488,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.421051069629
 06/16  10:00:00,1.33006183787,0.018751585386,0.0,0.0,0.208327515201,0.0630969098405,0.271424425041,0.0630969098405,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.362230158649
 06/16  11:00:00,1.23882975718,0.018757330357,0.0,0.0,0.168585771273,0.0524452350438,0.221031006317,0.0524452350438,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.310894627632
 06/16  12:00:00,1.254446648,0.0184413569513,0.0,0.0,0.223534168925,0.0683261636614,0.291860332587,0.0683261636614,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.270876382219
 06/16  13:00:00,1.28284045115,0.0190790487337,0.0,0.0,0.281255693188,0.0834030724632,0.364658765651,0.0834030724632,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.248198255432
 06/16  14:00:00,1.38246373736,0.0201533583131,0.0,0.0,0.385067098276,0.111791658493,0.496858756769,0.111791658493,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.224818929633
 06/16  15:00:00,1.57897661792,0.0212736276606,0.0,0.0,0.517482544312,0.145408445195,0.662890989507,0.145408445195,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.228417149036
 06/16  16:00:00,1.85813262633,0.0251629730363,0.0,0.0,0.636017491745,0.179110377184,0.815127868929,0.179110377184,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.257279068618
 06/16  17:00:00,2.17994555023,0.0305689907594,0.0,0.0,0.703782674165,0.199843456675,0.90362613084,0.199843456675,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.320491625087
 06/16  18:00:00,2.37255670628,0.0331886975413,0.0,0.0,0.745252876308,0.214250288018,0.959503164326,0.214250288018,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.38019770367
 06/16  19:00:00,2.34540524879,0.0342572621497,0.0,0.0,0.68543832774,0.203294463667,0.888732791407,0.203294463667,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.391008230679
 06/16  20:00:00,2.42557241074,0.0354349812073,0.0,0.0,0.642342199625,0.190440710264,0.832782909889,0.190440710264,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.355696812447
 06/16  21:00:00,2.44937886029,0.0346077053815,0.0,0.0,0.56362719657,0.171335985222,0.734963181791,0.171335985222,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.313068855418
 06/16  22:00:00,2.03150559424,0.0299485338901,0.0,0.0,0.458800020488,0.140862456298,0.599662476786,0.140862456298,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.248022252292
 06/16  23:00:00,1.52494410555,0.0260247186883,0.0,0.0,0.340187756916,0.105953870349,0.446141627265,0.105953870349,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.178153620505
 06/16  24:00:00,1.01529097903,0.0215264063852,0.0,0.0,0.229808035034,0.0723259756971,0.302134010731,0.0723259756971,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.102639128878
 06/17  01:00:00,0.7721109701,0.0198201499944,0.0,0.0,0.150499346069,0.0478965536534,0.198395899723,0.0478965536534,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0710549064831
 06/17  02:00:00,0.639507597941,0.0195903511539,0.0,0.0,0.0985909601625,0.031581209432,0.130172169595,0.031581209432,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0613704928421
 06/17  03:00:00,0.591970439659,0.0193145925452,0.0,0.0,0.0701273246052,0.022491486448,0.0926188110533,0.022491486448,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0641255018679
 06/17  04:00:00,0.604353601562,0.0185849812266,0.0,0.0,0.0572099959124,0.0182305446994,0.0754405406119,0.0182305446994,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0936329108924
 06/17  05:00:00,0.782411303895,0.0207393453564,0.0,0.0,0.0568251210225,0.0181090747798,0.0749341958023,0.0181090747798,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.223845326438
 06/17  06:00:00,1.20306233689,0.0239622740947,0.0,0.0,0.0926081740103,0.0293959325608,0.122004106571,0.0293959325608,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.467114252326
 06/17  07:00:00,1.48787177549,0.025461711529,0.0,0.0,0.121734411386,0.0382116443557,0.159946055742,0.0382116443557,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.532227491508
 06/17  08:00:00,1.46122099219,0.0215264063852,0.0,0.0,0.147689550936,0.0451267136141,0.19281626455,0.0451267136141,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.51502906608
 06/17  09:00:00,1.46255652286,0.01832071256,0.0,0.0,0.212753460435,0.0630682235387,0.275821683974,0.0630682235387,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.459875566683
 06/17  10:00:00,1.63419097306,0.018751585386,0.0,0.0,0.381060128989,0.110594269292,0.491654398281,0.110594269292,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.395213091306
 06/17  11:00:00,1.67989009647,0.018757330357,0.0,0.0,0.451389192593,0.131030337353,0.582419529945,0.131030337353,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.338077683777
 06/17  12:00:00,1.75019980036,0.0184413569513,0.0,0.0,0.556417603419,0.159894749186,0.716312352605,0.159894749186,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.29436700847
 06/17  13:00:00,1.81500985758,0.0190790487337,0.0,0.0,0.648772265087,0.184126655433,0.83289892052,0.184126655433,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.268539474483
 06/17  14:00:00,1.96372002713,0.0201533583131,0.0,0.0,0.798970656303,0.221544234363,1.02051489067,0.221544234363,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.243293513339
 06/17  15:00:00,2.14543129054,0.0212736276606,0.0,0.0,0.921132170505,0.252675491997,1.1738076625,0.252675491997,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.246896175802
 06/17  16:00:00,2.3289770503,0.0251629730363,0.0,0.0,0.960647278892,0.266363269889,1.22701054878,0.266363269889,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.280322893489
 06/17  17:00:00,2.63541836068,0.0305689907594,0.0,0.0,1.00930313117,0.286326223761,1.29562935493,0.286326223761,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.348609281235
 06/17  18:00:00,2.68659405268,0.0331886975413,0.0,0.0,0.936432675903,0.265579345558,1.20201202146,0.265579345558,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.4174158774
 06/17  19:00:00,2.58945234803,0.0342572621497,0.0,0.0,0.819044852757,0.237432995158,1.05647784792,0.237432995158,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.433065519219
 06/17  20:00:00,2.54705679875,0.0354349812073,0.0,0.0,0.676853938233,0.20259887579,0.879452814023,0.20259887579,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.395655925988
 06/17  21:00:00,2.52260038592,0.0346077053815,0.0,0.0,0.566509121606,0.172860746656,0.739369868262,0.172860746656,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.346276837104
 06/17  22:00:00,2.08039984013,0.0299485338901,0.0,0.0,0.454580612937,0.139408149861,0.593988762798,0.139408149861,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.274297000243
 06/17  23:00:00,1.54909015352,0.0260247186883,0.0,0.0,0.334781756002,0.103514687067,0.438296443069,0.103514687067,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.194610007332
 06/17  24:00:00,1.0213216523,0.0215264063852,0.0,0.0,0.225437130116,0.0701510869825,0.295588217099,0.0701510869825,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.108641912701
 06/18  01:00:00,0.772290031363,0.0198201499944,0.0,0.0,0.151312625918,0.0474478855636,0.198760511481,0.0474478855636,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0708693559873
 06/18  02:00:00,0.649736748988,0.0195903511539,0.0,0.0,0.106907572081,0.0336240039602,0.140531576041,0.0336240039602,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0612402374415
 06/18  03:00:00,0.610570004533,0.0193145925452,0.0,0.0,0.0847777808488,0.0265851984952,0.111362979344,0.0265851984952,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0639808984509
 06/18  04:00:00,0.619924465508,0.0185849812266,0.0,0.0,0.0695091065327,0.0217971205768,0.0913062271095,0.0217971205768,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0933380883411
 06/18  05:00:00,0.794568845402,0.0207393453564,0.0,0.0,0.066885390821,0.0211280527318,0.0880134435528,0.0211280527318,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.222923620194
 06/18  06:00:00,1.19449738799,0.0239622740947,0.0,0.0,0.0879624558136,0.0275819200503,0.115544375864,0.0275819200503,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.465009034136
 06/18  07:00:00,1.49979065544,0.025461711529,0.0,0.0,0.133266098538,0.0410727115496,0.174338810088,0.0410727115496,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.529753617114
 06/18  08:00:00,1.4366863662,0.0215264063852,0.0,0.0,0.130799861503,0.0399112333718,0.170711094875,0.0399112333718,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.512599609761
 06/18  09:00:00,1.37670561873,0.01832071256,0.0,0.0,0.147533839978,0.0446300034847,0.192163843463,0.0446300034847,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.457682503065
 06/18  10:00:00,1.44970464117,0.018751585386,0.0,0.0,0.239614086097,0.0694400140047,0.309054100101,0.0694400140047,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.3933270576
 06/18  11:00:00,1.51452676649,0.018757330357,0.0,0.0,0.326934318606,0.0917184212833,0.418652739889,0.0917184212833,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.336481143855
 06/18  12:00:00,1.62430005522,0.0184413569513,0.0,0.0,0.464482811836,0.127304156781,0.591786968616,0.127304156781,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.292992647313
 06/18  13:00:00,1.78211528527,0.0190790487337,0.0,0.0,0.630622194625,0.17060927833,0.801231472955,0.17060927833,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.267312349733
 06/18  14:00:00,1.98204876775,0.0201533583131,0.0,0.0,0.82270961815,0.217229305182,1.03993892333,0.217229305182,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.24219822129
 06/18  15:00:00,2.22716583515,0.0212736276606,0.0,0.0,0.996938364332,0.259708566371,1.2566469307,0.259708566371,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.245791452219
 06/18  16:00:00,2.24413478144,0.0251629730363,0.0,0.0,0.888448657802,0.254988568179,1.14343722598,0.254988568179,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.279053947422
 06/18  17:00:00,2.7066595143,0.0305689907594,0.0,0.0,1.07406089818,0.294389337149,1.36845023533,0.294389337149,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.347029554452
 06/18  18:00:00,2.73530711391,0.0331886975413,0.0,0.0,0.980870052398,0.271732734174,1.25260278657,0.271732734174,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.415538173514
 06/18  19:00:00,2.63900395665,0.0342572621497,0.0,0.0,0.86325699085,0.244705103029,1.10796209388,0.244705103029,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.431132881881
 06/18  20:00:00,2.65172263509,0.0354349812073,0.0,0.0,0.766076177642,0.219813067477,0.985889245119,0.219813067477,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.393885331234
 06/18  21:00:00,2.61799474307,0.0346077053815,0.0,0.0,0.645307754858,0.191005928772,0.836313683631,0.191005928772,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.344727378885
 06/18  22:00:00,2.15645913423,0.0299485338901,0.0,0.0,0.516183607125,0.155050594466,0.671234201591,0.155050594466,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.273110855552
 06/18  23:00:00,1.61159871198,0.0260247186883,0.0,0.0,0.384157945171,0.117425910119,0.50158385529,0.117425910119,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.193831153576
 06/18  24:00:00,1.06969469365,0.0215264063852,0.0,0.0,0.262896346161,0.081426483153,0.344322829314,0.081426483153,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.108280341837
 06/19  01:00:00,0.793676051558,0.0198201499944,0.0,0.0,0.173062479056,0.054433809999,0.227496289054,0.054433809999,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.067466622685
 06/19  02:00:00,0.652254543492,0.0195903511539,0.0,0.0,0.112517473218,0.0356971168428,0.148214590061,0.0356971168428,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0586862563534
 06/19  03:00:00,0.595197104275,0.0193145925452,0.0,0.0,0.0759194804876,0.0241857276288,0.100105208116,0.0241857276288,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0612311735925
 06/19  04:00:00,0.591262698056,0.0185849812266,0.0,0.0,0.0537920539254,0.0171368753503,0.0709289292757,0.0171368753503,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0877247743377
 06/19  05:00:00,0.74706917957,0.0207393453564,0.0,0.0,0.0464514289761,0.014798380658,0.0612498096341,0.014798380658,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.206284280881
 06/19  06:00:00,1.12211244234,0.0239622740947,0.0,0.0,0.0700714498027,0.0219750228058,0.0920464726085,0.0219750228058,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.426747503953
 06/19  07:00:00,1.40419433047,0.025461711529,0.0,0.0,0.111081362479,0.03451370879,0.145595071269,0.03451370879,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.48406239288
 06/19  08:00:00,1.40724045567,0.0215264063852,0.0,0.0,0.169777837098,0.0508134130704,0.220591250168,0.0508134130704,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.465710844832
 06/19  09:00:00,1.42470319916,0.01832071256,0.0,0.0,0.254076729507,0.0736310862112,0.327707815718,0.0736310862112,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.415167169711
 06/19  10:00:00,1.54619329225,0.018751585386,0.0,0.0,0.382776027537,0.109831774479,0.492607802017,0.109831774479,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.357178236055
 06/19  11:00:00,1.64788405763,0.018757330357,0.0,0.0,0.496749905533,0.137616268414,0.634366173947,0.137616268414,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.306613760452
 06/19  12:00:00,1.80110652877,0.0184413569513,0.0,0.0,0.664723478122,0.177477179028,0.842200657149,0.177477179028,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.267195938428
 06/19  13:00:00,1.95294541091,0.0190790487337,0.0,0.0,0.823530796602,0.214531568709,1.03806236531,0.214531568709,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.244899615537
 06/19  14:00:00,2.06635052997,0.0201533583131,0.0,0.0,0.93642869672,0.247255096216,1.18368379294,0.247255096216,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.221880686076
 06/19  15:00:00,2.34602512834,0.0212736276606,0.0,0.0,1.1394315101,0.293479108436,1.43291061854,0.293479108436,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.225446030426
 06/19  16:00:00,2.5622099647,0.0251629730363,0.0,0.0,1.20455131479,0.31804526527,1.52259658006,0.31804526527,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.25388769585
 06/19  17:00:00,2.96322912775,0.0305689907594,0.0,0.0,1.33791419683,0.353250235158,1.69116443198,0.353250235158,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.31623690146
 06/19  18:00:00,2.97362563021,0.0331886975413,0.0,0.0,1.23857339324,0.327020612408,1.56559400564,0.327020612408,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.375175786281
 06/19  19:00:00,2.96048036538,0.0342572621497,0.0,0.0,1.19707962294,0.311848645016,1.50892826795,0.311848645016,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.385887870728
 06/19  20:00:00,2.76327441408,0.0354349812073,0.0,0.0,0.91313841241,0.26201020139,1.1751486138,0.26201020139,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.351033111876
 06/19  21:00:00,2.67837409831,0.0346077053815,0.0,0.0,0.747265246645,0.220792018867,0.968057265511,0.220792018867,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.308970009712
 06/19  22:00:00,2.19476783642,0.0299485338901,0.0,0.0,0.589563211586,0.17649146236,0.766054673946,0.17649146236,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.244892297314
 06/19  23:00:00,1.64134097439,0.0260247186883,0.0,0.0,0.432916079661,0.1316952302,0.56461130986,0.1316952302,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.176080806746
 06/19  24:00:00,1.09554072162,0.0215264063852,0.0,0.0,0.293015270784,0.0903525249453,0.38336779573,0.0903525249453,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101655086467
 06/20  01:00:00,0.817893114743,0.0198201499944,0.0,0.0,0.191858923902,0.0600153672114,0.251874291114,0.0600153672114,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0673056838108
 06/20  02:00:00,0.668917848613,0.0195903511539,0.0,0.0,0.125450870842,0.0395402774277,0.164991148269,0.0395402774277,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.058573003266
 06/20  03:00:00,0.608816358969,0.0193145925452,0.0,0.0,0.0865049030153,0.0273456675669,0.113850570582,0.0273456675669,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0611050658201
 06/20  04:00:00,0.609339833277,0.0185849812266,0.0,0.0,0.0679430853134,0.0213197370486,0.089262822362,0.0213197370486,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0874680164726
 06/20  05:00:00,0.768344714124,0.0207393453564,0.0,0.0,0.0634323607265,0.0199041687623,0.0833365294888,0.0199041687623,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.20547309558
 06/20  06:00:00,1.14377638572,0.0239622740947,0.0,0.0,0.0881601712763,0.0274037452325,0.115563916509,0.0274037452325,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.424894003439
 06/20  07:00:00,1.43827222323,0.025461711529,0.0,0.0,0.139596585812,0.0422412644632,0.181837850275,0.0422412644632,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.481897506637
 06/20  08:00:00,1.45170734114,0.0215264063852,0.0,0.0,0.207131437078,0.0600337022696,0.267165139348,0.0600337022696,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.463603841125
 06/20  09:00:00,1.51202358565,0.01832071256,0.0,0.0,0.32617665,0.0907437418127,0.416920391813,0.0907437418127,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.413274980103
 06/20  10:00:00,1.81053814123,0.018751585386,0.0,0.0,0.598724954927,0.159852135011,0.758577089938,0.159852135011,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.355553797108
 06/20  11:00:00,1.86187383989,0.018757330357,0.0,0.0,0.672240312851,0.177492392808,0.84973270566,0.177492392808,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.305237011005
 06/20  12:00:00,2.03271528608,0.0184413569513,0.0,0.0,0.857208727799,0.217784095083,1.07499282288,0.217784095083,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.266012530001
 06/20  13:00:00,2.13279312101,0.0190790487337,0.0,0.0,0.969308526696,0.249662266466,1.21897079316,0.249662266466,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.243838897781
 06/20  14:00:00,2.36232330133,0.0201533583131,0.0,0.0,1.18338295027,0.29721864062,1.4806015909,0.29721864062,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.220935659484
 06/20  15:00:00,2.73388595233,0.0212736276606,0.0,0.0,1.46741736814,0.354310172466,1.82172754061,0.354310172466,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.224489932348
 06/20  16:00:00,3.00433893172,0.0251629730363,0.0,0.0,1.57916337893,0.386653258681,1.96581663761,0.386653258681,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.252796605323
 06/20  17:00:00,3.48994264901,0.0305689907594,0.0,0.0,1.77374995699,0.445495992095,2.21924594909,0.445495992095,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.314868905626
 06/20  18:00:00,3.19668800127,0.0331886975413,0.0,0.0,1.40511154116,0.385158952575,1.79027049374,0.385158952575,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.373561669251
 06/20  19:00:00,2.73962643662,0.0342572621497,0.0,0.0,0.990156869618,0.29956356102,1.28972043064,0.29956356102,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.384241779279
 06/20  20:00:00,2.6863953494,0.0354349812073,0.0,0.0,0.846437221922,0.253331753327,1.09976897525,0.253331753327,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.34953368574
 06/20  21:00:00,2.62397663202,0.0346077053815,0.0,0.0,0.701342410115,0.213635170917,0.914977581032,0.213635170917,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.307652227901
 06/20  22:00:00,2.15583339209,0.0299485338901,0.0,0.0,0.557673995021,0.170452560802,0.728126555823,0.170452560802,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.243885971104
 06/20  23:00:00,1.6179291058,0.0260247186883,0.0,0.0,0.414206978147,0.127658847221,0.541865825368,0.127658847221,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.17541442265
 06/20  24:00:00,1.09347127596,0.0215264063852,0.0,0.0,0.291375450076,0.0902389750369,0.381614425112,0.0902389750369,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101339011426
 06/21  01:00:00,0.836906203027,0.0198201499944,0.0,0.0,0.206643270987,0.0644014208393,0.271044691827,0.0644014208393,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0671483713817
 06/21  02:00:00,0.704036357558,0.0195903511539,0.0,0.0,0.152590834763,0.0476292150162,0.200220049779,0.0476292150162,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0584626107011
 06/21  03:00:00,0.656690018709,0.0193145925452,0.0,0.0,0.12348301044,0.0383643036309,0.161847314071,0.0383643036309,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0609819820713
 06/21  04:00:00,0.658791555716,0.0185849812266,0.0,0.0,0.106025492865,0.0329402413853,0.13896573425,0.0329402413853,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0872168270236
 06/21  05:00:00,0.827254122606,0.0207393453564,0.0,0.0,0.109135780896,0.0339058625354,0.143041643431,0.0339058625354,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.20467739012
 06/21  06:00:00,1.21090452558,0.0239622740947,0.0,0.0,0.141041827569,0.0434679438398,0.184509771409,0.0434679438398,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.423076288394
 06/21  07:00:00,1.49864541469,0.025461711529,0.0,0.0,0.187588073271,0.056746863685,0.244334936956,0.056746863685,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.479773611409
 06/21  08:00:00,1.50110887458,0.0215264063852,0.0,0.0,0.246389608108,0.0722444232102,0.318634031319,0.0722444232102,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.461536482598
 06/21  09:00:00,1.55360744042,0.01832071256,0.0,0.0,0.358679701055,0.101681098154,0.460360799209,0.101681098154,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.41141842748
 06/21  10:00:00,1.81323042563,0.018751585386,0.0,0.0,0.598739947903,0.164123460019,0.762863407922,0.164123460019,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.353959763528
 06/21  11:00:00,1.87517379926,0.018757330357,0.0,0.0,0.67838178773,0.186001695362,0.864383483092,0.186001695362,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.303886192946
 06/21  12:00:00,1.95904632342,0.0184413569513,0.0,0.0,0.791180065605,0.211305448493,1.0024855141,0.211305448493,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.264850876131
 06/21  13:00:00,1.7546882694,0.0190790487337,0.0,0.0,0.646224494163,0.195682356249,0.841906850412,0.195682356249,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.242797988927
 06/21  14:00:00,1.58419655675,0.0201533583131,0.0,0.0,0.534485731677,0.168917221083,0.70340295276,0.168917221083,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.220007553033
 06/21  15:00:00,1.57285409448,0.0212736276606,0.0,0.0,0.504739426326,0.156894195302,0.661633621629,0.156894195302,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.223551993478
 06/21  16:00:00,1.6732468185,0.0251629730363,0.0,0.0,0.48596084604,0.149832836877,0.635793682917,0.149832836877,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.2517274468
 06/21  17:00:00,1.93307972428,0.0305689907594,0.0,0.0,0.509527072828,0.154199173695,0.663726246523,0.154199173695,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.313525683451
 06/21  18:00:00,2.05189073107,0.0331886975413,0.0,0.0,0.495738951445,0.151319562693,0.647058514138,0.151319562693,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.371976378654
 06/21  19:00:00,2.05996295707,0.0342572621497,0.0,0.0,0.468631790329,0.143042144072,0.611673934401,0.143042144072,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.382624795969
 06/21  20:00:00,2.14231803894,0.0354349812073,0.0,0.0,0.425875236167,0.131289282589,0.557164518756,0.131289282589,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.348060831774
 06/21  21:00:00,2.19739523061,0.0346077053815,0.0,0.0,0.372654568771,0.117035783254,0.489690352026,0.117035783254,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.306358055504
 06/21  22:00:00,1.82351538988,0.0299485338901,0.0,0.0,0.301651131791,0.0951458838776,0.396797015669,0.0951458838776,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.242897509054
 06/21  23:00:00,1.35746154042,0.0260247186883,0.0,0.0,0.213992252215,0.0680604049806,0.282052657196,0.0680604049806,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.174760025441
 06/21  24:00:00,0.882285883232,0.0215264063852,0.0,0.0,0.129334773591,0.0414051765164,0.170739950108,0.0414051765164,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.101028093702
 06/22  01:00:00,0.66527245611,0.0198201499944,0.0,0.0,0.0753079417739,0.0242585017253,0.0995664434993,0.0242585017253,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0669928727922
 06/22  02:00:00,0.556672225119,0.0195903511539,0.0,0.0,0.0400380167683,0.0129277299559,0.0529657467243,0.0129277299559,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0583527813168
 06/22  03:00:00,0.514596060414,0.0193145925452,0.0,0.0,0.0150289919599,0.00484691475041,0.0198759067103,0.00484691475041,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0608594311375
 06/22  04:00:00,0.519576918875,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0869679244328
 06/22  05:00:00,0.683449660347,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.203914571292
 06/22  06:00:00,1.05122926187,0.0239622740947,0.0,0.0,0.0202250398114,0.00638791422091,0.0266129540323,0.00638791422091,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.421297842064
 06/22  07:00:00,1.33706376457,0.025461711529,0.0,0.0,0.064583546047,0.0202536466878,0.0848371927347,0.0202536466878,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.477689705512
 06/22  08:00:00,1.26984406872,0.0215264063852,0.0,0.0,0.0682013044562,0.0211963015797,0.0893976060359,0.0211963015797,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.45950810202
 06/22  09:00:00,1.21986671061,0.01832071256,0.0,0.0,0.0985959456717,0.029845927468,0.12844187314,0.029845927468,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.40959662373
 06/22  10:00:00,1.32807427901,0.018751585386,0.0,0.0,0.215909159406,0.0633624494426,0.279271608848,0.0633624494426,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.35239541598
 06/22  11:00:00,1.4235724292,0.018757330357,0.0,0.0,0.323306008065,0.0908019420852,0.414107950151,0.0908019420852,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.302560355826
 06/22  12:00:00,1.56239801997,0.0184413569513,0.0,0.0,0.476277826861,0.130698284929,0.606976111789,0.130698284929,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.26371197499
 06/22  13:00:00,1.65618930231,0.0190790487337,0.0,0.0,0.579775666858,0.16465335247,0.744429019328,0.16465335247,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.241776852918
 06/22  14:00:00,1.48379418638,0.0201533583131,0.0,0.0,0.459472281039,0.144437970396,0.603910251435,0.144437970396,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.219097883985
 06/22  15:00:00,1.53287030171,0.0212736276606,0.0,0.0,0.476752299035,0.145817276658,0.622569575693,0.145817276658,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.222632246643
 06/22  16:00:00,1.63006672055,0.0251629730363,0.0,0.0,0.453581122805,0.140083641565,0.59366476437,0.140083641565,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.250676267393
 06/22  17:00:00,1.88871349087,0.0305689907594,0.0,0.0,0.47631014824,0.144367460383,0.620677608623,0.144367460383,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.312208087944
 06/22  18:00:00,2.00458613898,0.0331886975413,0.0,0.0,0.460533110092,0.140774773163,0.601307883255,0.140774773163,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.37042241744
 06/22  19:00:00,2.02238037288,0.0342572621497,0.0,0.0,0.440912750087,0.134762304088,0.575675054175,0.134762304088,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.381041092001
 06/22  20:00:00,2.1088556917,0.0354349812073,0.0,0.0,0.401280479882,0.123864652213,0.525145132094,0.123864652213,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.346617871195
 06/22  21:00:00,2.17088063137,0.0346077053815,0.0,0.0,0.353343940249,0.111100006141,0.46444394639,0.111100006141,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.305089861901
 06/22  22:00:00,1.79558466106,0.0299485338901,0.0,0.0,0.280891003565,0.0889437509488,0.369834754514,0.0889437509488,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.241929041385
 06/22  23:00:00,1.32942196378,0.0260247186883,0.0,0.0,0.193036216292,0.0616181154595,0.254654331752,0.0616181154595,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.17411877425
 06/22  24:00:00,0.856773186663,0.0215264063852,0.0,0.0,0.110150145825,0.0353817159681,0.145531861793,0.0353817159681,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.100723485447
 06/23  01:00:00,0.636475359437,0.0198201499944,0.0,0.0,0.0535716523794,0.0173496623872,0.0709213147667,0.0173496623872,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0668409048519
