Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/23  02:00:00,0.523134599526,0.0195903511539,0.0,0.0,0.0147485049459,0.00478658781815,0.0195350927641,0.00478658781815,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0582458096841
 06/23  03:00:00,0.494659226273,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0607985037065
 06/23  04:00:00,0.51943253237,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0868235379282
 06/23  05:00:00,0.682855660139,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.203320571084
 06/23  06:00:00,1.02303388316,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.419715417387
 06/23  07:00:00,1.25758032768,0.025461711529,0.0,0.0,0.0055695379797,0.00177481254337,0.00734435052307,0.00177481254337,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.47569911083
 06/23  08:00:00,1.22869286099,0.0215264063852,0.0,0.0,0.0382299607635,0.0119996355483,0.0502295963118,0.0119996355483,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.457524904014
 06/23  09:00:00,1.20076003631,0.01832071256,0.0,0.0,0.0847439536764,0.0263754496255,0.111119403302,0.0263754496255,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.407812419269
 06/23  10:00:00,1.21137133616,0.018751585386,0.0,0.0,0.125366633856,0.0387343182117,0.164100952067,0.0387343182117,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.350863129911
 06/23  11:00:00,1.28181051404,0.018757330357,0.0,0.0,0.209512950459,0.0641318350729,0.273644785532,0.0641318350729,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.301261605277
 06/23  12:00:00,1.33850476435,0.0184413569513,0.0,0.0,0.294721365182,0.0894778394264,0.384199204609,0.0894778394264,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.262595626546
 06/23  13:00:00,1.40799166687,0.0190790487337,0.0,0.0,0.381411041968,0.115821129255,0.497232171223,0.115821129255,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.240776065582
 06/23  14:00:00,1.52634023258,0.0201533583131,0.0,0.0,0.498004567118,0.149342924681,0.647347491799,0.149342924681,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.218206689822
 06/23  15:00:00,1.72679253317,0.0212736276606,0.0,0.0,0.630160013793,0.18723269612,0.817392709913,0.18723269612,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.221731343883
 06/23  16:00:00,1.97258807327,0.0251629730363,0.0,0.0,0.722526580387,0.214686325206,0.937212905593,0.214686325206,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.249649478895
 06/23  17:00:00,2.29846019498,0.0305689907594,0.0,0.0,0.795419273384,0.236294933606,1.03171420699,0.236294933606,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.310918193685
 06/23  18:00:00,2.42919323469,0.0331886975413,0.0,0.0,0.792184610706,0.235252354342,1.02743696505,0.235252354342,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.368900431357
 06/23  19:00:00,2.35777275936,0.0342572621497,0.0,0.0,0.700208262404,0.21241155683,0.912619819234,0.21241155683,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.37948871343
 06/23  20:00:00,2.35057065574,0.0354349812073,0.0,0.0,0.586980370735,0.181292849864,0.768273220599,0.181292849864,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.345204746731
 06/23  21:00:00,2.34044595363,0.0346077053815,0.0,0.0,0.483274126118,0.151977420939,0.635251547057,0.151977420939,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.303847583489
 06/23  22:00:00,1.91116902733,0.0299485338901,0.0,0.0,0.369535304808,0.116832382856,0.486367687664,0.116832382856,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.240980474509
 06/23  23:00:00,1.40807578945,0.0260247186883,0.0,0.0,0.253228429573,0.0807079063175,0.333936335891,0.0807079063175,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.173490595774
 06/23  24:00:00,0.909866868338,0.0215264063852,0.0,0.0,0.150661519087,0.0482619376617,0.198923456749,0.0482619376617,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.100425572166
 06/24  01:00:00,0.683935925497,0.0198201499944,0.0,0.0,0.0842610637076,0.0271882491353,0.111449312843,0.0271882491353,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0698264487603
 06/24  02:00:00,0.566256730479,0.0195903511539,0.0,0.0,0.0436644936559,0.0141210522399,0.0577855458958,0.0141210522399,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.0605062490788
 06/24  03:00:00,0.519582718939,0.0193145925452,0.0,0.0,0.0160173031284,0.00517378522579,0.0211910883542,0.00517378522579,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0631655038468
 06/24  04:00:00,0.526956445527,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0916762954692
 06/24  05:00:00,0.701377545371,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.217745763715
 06/24  06:00:00,1.10900137804,0.0239622740947,0.0,0.0,0.0317078105305,0.0101668869723,0.0418746975028,0.0101668869723,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.453182702541
 06/24  07:00:00,1.38377831743,0.025461711529,0.0,0.0,0.0547779315891,0.0174576593072,0.0722355908963,0.0174576593072,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.515844498289
 06/24  08:00:00,1.39198237841,0.0215264063852,0.0,0.0,0.106731269152,0.0329350759574,0.13966634511,0.0329350759574,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.498940371742
 06/24  09:00:00,1.35491622333,0.01832071256,0.0,0.0,0.140565306392,0.0421357628256,0.182701069217,0.0421357628256,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.445355881907
 06/24  10:00:00,1.48362101678,0.018751585386,0.0,0.0,0.27463922804,0.0789317288014,0.353570956841,0.0789317288014,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.382726576467
 06/24  11:00:00,1.51608803282,0.018757330357,0.0,0.0,0.335033000861,0.0941529927566,0.429185993617,0.0941529927566,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.327509156454
 06/24  12:00:00,1.56003208884,0.0184413569513,0.0,0.0,0.418975606784,0.116266712978,0.535242319762,0.116266712978,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.285269329793
 06/24  13:00:00,1.61795124998,0.0190790487337,0.0,0.0,0.505255928127,0.13871106982,0.643966997947,0.13871106982,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.260412789452
 06/24  14:00:00,1.6679183412,0.0201533583131,0.0,0.0,0.574293797182,0.157669729341,0.731963526522,0.157669729341,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.236043191552
 06/24  15:00:00,1.75352704688,0.0212736276606,0.0,0.0,0.619220575009,0.169995368946,0.789215943954,0.169995368946,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.239583650699
 06/24  16:00:00,2.17279630125,0.0251629730363,0.0,0.0,0.856018098256,0.223205845132,1.07922394339,0.223205845132,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.271928749832
 06/24  17:00:00,2.4872100526,0.0305689907594,0.0,0.0,0.906387635759,0.251492932032,1.15788056779,0.251492932032,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.338149760294
 06/24  18:00:00,2.54961150659,0.0331886975413,0.0,0.0,0.839132665818,0.238329457959,1.07746212378,0.238329457959,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.404983228997
 06/24  19:00:00,2.51907679728,0.0342572621497,0.0,0.0,0.774110677324,0.224789366776,0.998900044101,0.224789366776,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.420267772285
 06/24  20:00:00,2.5431900852,0.0354349812073,0.0,0.0,0.684378995759,0.202931899515,0.887310895274,0.202931899515,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.383931131196
 06/24  21:00:00,2.54540330833,0.0346077053815,0.0,0.0,0.592836942398,0.179596597141,0.772433539539,0.179596597141,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.336016088241
 06/24  22:00:00,2.10671820653,0.0299485338901,0.0,0.0,0.481178504423,0.146983684652,0.628162189075,0.146983684652,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.266441940368
 06/24  23:00:00,1.57472210923,0.0260247186883,0.0,0.0,0.358500544812,0.110585959738,0.469086504551,0.110585959738,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.18945190156
 06/24  24:00:00,1.04323811719,0.0215264063852,0.0,0.0,0.244030623935,0.0758689650891,0.319899589024,0.0758689650891,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.106247005668
 06/25  01:00:00,0.784442775474,0.0198201499944,0.0,0.0,0.161406402045,0.0507111163052,0.21211751835,0.0507111163052,0.0911816699856,0.0196429501656,0.0874394002251,0.287752143518,0.0696650932301
 06/25  02:00:00,0.65716985315,0.0195903511539,0.0,0.0,0.113158535715,0.0356533667254,0.14881190244,0.0356533667254,0.0597397197629,0.0128695235716,0.0742958053889,0.284415886781,0.060393015205
 06/25  03:00:00,0.609864239046,0.0193145925452,0.0,0.0,0.0848617084325,0.0267364401377,0.11159814857,0.0267364401377,0.0597397197629,0.0128695235716,0.0655605047062,0.280412378698,0.0630399637376
 06/25  04:00:00,0.617241689901,0.0185849812266,0.0,0.0,0.0689229632027,0.0216188177337,0.0905417809364,0.0216188177337,0.0597397197629,0.0128695235716,0.0762071431636,0.269819763559,0.0914197589067
 06/25  05:00:00,0.783049698568,0.0207393453564,0.0,0.0,0.0626785735583,0.0198028104025,0.0824813839608,0.0198028104025,0.0628839163785,0.0135468669175,0.0894598278958,0.301097170464,0.216936532952
 06/25  06:00:00,1.16179031108,0.0239622740947,0.0,0.0,0.0733390669789,0.0231709004526,0.0965099674315,0.0231709004526,0.0848932926875,0.0182882669062,0.146230247206,0.347888171192,0.451336365657
 06/25  07:00:00,1.49210544791,0.025461711529,0.0,0.0,0.139979875861,0.0427385612417,0.182718437102,0.0427385612417,0.135200470403,0.0291257673051,0.230070744137,0.369657246397,0.513688782568
 06/25  08:00:00,1.47181344576,0.0215264063852,0.0,0.0,0.170534841,0.0510792094086,0.221614050408,0.0510792094086,0.100614275765,0.0216749836356,0.301918552373,0.312523849786,0.49682373379
 06/25  09:00:00,1.4592844122,0.01832071256,0.0,0.0,0.225114073383,0.0638655111668,0.28897958455,0.0638655111668,0.0565955311138,0.0121921802258,0.375444492549,0.265983068313,0.443445555453
 06/25  10:00:00,1.69722026825,0.018751585386,0.0,0.0,0.445332628215,0.123480470803,0.568813099018,0.123480470803,0.0503071378827,0.010837493534,0.397296302362,0.272238549693,0.381083685759
 06/25  11:00:00,1.72449552474,0.018757330357,0.0,0.0,0.501396360117,0.137587480392,0.63898384051,0.137587480392,0.0471629412671,0.0101601501881,0.413103835179,0.272321956112,0.326118801487
 06/25  12:00:00,1.85566839326,0.0184413569513,0.0,0.0,0.65472914753,0.177345906496,0.832075054027,0.177345906496,0.0471629412671,0.0101601501881,0.397818744732,0.267734603099,0.284072899948
 06/25  13:00:00,2.00091594961,0.0190790487337,0.0,0.0,0.811168596662,0.216832222315,1.02800081898,0.216832222315,0.0471629412671,0.0101601501881,0.362611655582,0.276992715543,0.259343668056
 06/25  14:00:00,2.13906733044,0.0201533583131,0.0,0.0,0.952326848029,0.251739057672,1.2040659057,0.251739057672,0.0471629412671,0.0101601501881,0.333354815889,0.292589715786,0.235089801608
 06/25  15:00:00,2.36670095845,0.0212736276606,0.0,0.0,1.1099456085,0.293405963232,1.40335157173,0.293405963232,0.0503071378827,0.010837493534,0.338084853439,0.308853967376,0.23862193448
 06/25  16:00:00,2.65296315652,0.0251629730363,0.0,0.0,1.23422734137,0.326266472069,1.56049381344,0.326266472069,0.0503071378827,0.010837493534,0.378534863978,0.36532011264,0.270825735045
 06/25  17:00:00,2.91862620867,0.0305689907594,0.0,0.0,1.24167069498,0.349002324434,1.59067301942,0.349002324434,0.0628839163785,0.0135468669175,0.454299388857,0.443805552365,0.336773464733
 06/25  18:00:00,2.8916777768,0.0331886975413,0.0,0.0,1.1038045095,0.317360204037,1.42116471353,0.317360204037,0.100614275765,0.0216749836356,0.416394015259,0.48183887916,0.403346909449
 06/25  19:00:00,2.77908501938,0.0342572621497,0.0,0.0,0.977006259438,0.283585469027,1.26059172847,0.283585469027,0.194940174233,0.0419952840119,0.348977049664,0.497352472985,0.41858431002
 06/25  20:00:00,2.69601917095,0.0354349812073,0.0,0.0,0.801493279753,0.240189439179,1.04168271893,0.240189439179,0.34900577653,0.075185118257,0.316662375189,0.514450788759,0.382388393284
 06/25  21:00:00,2.64580583439,0.0346077053815,0.0,0.0,0.669929334526,0.204256913186,0.874186247711,0.204256913186,0.506215527643,0.109052285551,0.302601602849,0.502440264508,0.334665906124
 06/25  22:00:00,2.18446624271,0.0299485338901,0.0,0.0,0.541363911922,0.165579941313,0.706943853235,0.165579941313,0.424466463437,0.0914413516933,0.244764602777,0.434797659176,0.265408312393
 06/25  23:00:00,1.63407292525,0.0260247186883,0.0,0.0,0.404411426778,0.124704607017,0.529116033795,0.124704607017,0.295554449998,0.0636702676475,0.162483910071,0.377831075402,0.188773188337
 06/25  24:00:00,1.09289010125,0.0215264063852,0.0,0.0,0.282377994079,0.0874886401804,0.369866634259,0.0874886401804,0.150921453481,0.0325124840344,0.104489735199,0.312523849786,0.105931944488
 06/26  01:00:00,0.82416249517,0.0198201499944,0.0,0.0,0.197478077076,0.0615658296008,0.259043906677,0.0615658296008,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0664054486748
 06/26  02:00:00,0.690769308121,0.0195903511539,0.0,0.0,0.142867853356,0.0446077668134,0.187475620169,0.0446077668134,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.057939990874
 06/26  03:00:00,0.644561094231,0.0193145925452,0.0,0.0,0.114664932178,0.0356359390298,0.150300871207,0.0356359390298,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0603995004568
 06/26  04:00:00,0.631503181493,0.0185849812266,0.0,0.0,0.0859175835813,0.0269468350307,0.112864418612,0.0269468350307,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0860297684393
 06/26  05:00:00,0.780923553372,0.0207393453564,0.0,0.0,0.0763404844728,0.0241176402175,0.10045812469,0.0241176402175,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.200930339626
 06/26  06:00:00,1.16274775465,0.0239622740947,0.0,0.0,0.110310201656,0.0345982255369,0.144908427193,0.0345982255369,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.414520861679
 06/26  07:00:00,1.44289478029,0.025461711529,0.0,0.0,0.152129898063,0.046446068801,0.198575966864,0.046446068801,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.469781947108
 06/26  08:00:00,1.38644880212,0.0215264063852,0.0,0.0,0.163709775514,0.0499884481402,0.213698223654,0.0499884481402,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.451812217795
 06/26  09:00:00,1.39108279628,0.01832071256,0.0,0.0,0.236501167228,0.0700684617166,0.306569628944,0.0700684617166,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.402684953597
 06/26  10:00:00,1.54455498735,0.018751585386,0.0,0.0,0.38886714531,0.112819750553,0.501686895863,0.112819750553,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.346460837302
 06/26  11:00:00,1.6196432978,0.018757330357,0.0,0.0,0.479197303666,0.136011070148,0.615208373815,0.136011070148,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.297530800758
 06/26  12:00:00,1.67600864672,0.0184413569513,0.0,0.0,0.565923770022,0.158986249525,0.724910019548,0.158986249525,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.259388693981
 06/26  13:00:00,1.73704241929,0.0190790487337,0.0,0.0,0.647297598283,0.181860285893,0.829157884176,0.181860285893,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.237901105052
 06/26  14:00:00,1.91593104852,0.0201533583131,0.0,0.0,0.817963313677,0.221536731715,1.03950004539,0.221536731715,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.215644952169
 06/26  15:00:00,2.10895979344,0.0212736276606,0.0,0.0,0.945937728818,0.256211792559,1.20214952138,0.256211792559,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.219141792689
 06/26  16:00:00,2.47550290493,0.0251629730363,0.0,0.0,1.14465455067,0.298428050242,1.44308260091,0.298428050242,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.24669461523
 06/26  17:00:00,2.84472362972,0.0305689907594,0.0,0.0,1.24460878371,0.337076933435,1.58168571714,0.337076933435,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.307210118275
 06/26  18:00:00,2.85941699501,0.0331886975413,0.0,0.0,1.14455914482,0.317477918412,1.46203706324,0.317477918412,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.364524093498
 06/26  19:00:00,2.77580278471,0.0342572621497,0.0,0.0,1.04236513194,0.292746972426,1.33511210437,0.292746972426,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.375026453647
 06/26  20:00:00,2.71615166943,0.0354349812073,0.0,0.0,0.882062167192,0.255856044598,1.13791821179,0.255856044598,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.341140769233
 06/26  21:00:00,2.64026155618,0.0346077053815,0.0,0.0,0.722943152863,0.215695632066,0.938638784928,0.215695632066,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.300275948166
 06/26  22:00:00,2.16491105062,0.0299485338901,0.0,0.0,0.570507887829,0.17232914967,0.742837037499,0.17232914967,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.238253147963
 06/26  23:00:00,1.61227593538,0.0260247186883,0.0,0.0,0.413205687339,0.126736668041,0.53994235538,0.126736668041,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.171684722223
 06/26  24:00:00,1.06890830687,0.0215264063852,0.0,0.0,0.273767291008,0.0850549328628,0.35882222387,0.0850549328628,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0995682435755
 06/27  01:00:00,0.794258854989,0.0198201499944,0.0,0.0,0.174367982929,0.0549117259768,0.229279708905,0.0549117259768,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0662660062644
 06/27  02:00:00,0.646282397822,0.0195903511539,0.0,0.0,0.108597675579,0.0344891971261,0.143086872705,0.0344891971261,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0578418280395
 06/27  03:00:00,0.58930576293,0.0193145925452,0.0,0.0,0.0721721056379,0.0229829525096,0.0951550581474,0.0229829525096,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0602899822161
 06/27  04:00:00,0.58140529055,0.0185849812266,0.0,0.0,0.0477750085343,0.0152137862028,0.0629887947371,0.0152137862028,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0858075013703
 06/27  05:00:00,0.723977190775,0.0207393453564,0.0,0.0,0.0334811083652,0.0107315951848,0.04421270355,0.0107315951848,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.20022939817
 06/27  06:00:00,1.08516937932,0.0239622740947,0.0,0.0,0.052385594046,0.0165444670589,0.0689300611049,0.0165444670589,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.41292085244
 06/27  07:00:00,1.38913322936,0.025461711529,0.0,0.0,0.112124261358,0.0345586918061,0.146682953164,0.0345586918061,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.467913409873
 06/27  08:00:00,1.37276750026,0.0215264063852,0.0,0.0,0.154640567672,0.0471946419405,0.201835209612,0.0471946419405,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.449993929981
 06/27  09:00:00,1.38277915062,0.01832071256,0.0,0.0,0.231887225555,0.0680116909704,0.299898916525,0.0680116909704,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.401052020361
 06/27  10:00:00,1.57544227839,0.018751585386,0.0,0.0,0.416008041003,0.117968207684,0.533976248687,0.117968207684,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.345058775516
 06/27  11:00:00,1.60852121605,0.018757330357,0.0,0.0,0.471524475773,0.133750162922,0.605274638695,0.133750162922,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.296342454129
 06/27  12:00:00,1.71213127064,0.0184413569513,0.0,0.0,0.595004495717,0.167049559476,0.762054055193,0.167049559476,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.258367282253
 06/27  13:00:00,1.87797650729,0.0190790487337,0.0,0.0,0.764157448508,0.206849821917,0.971007270425,0.206849821917,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.236985806801
 06/27  14:00:00,2.04496786648,0.0201533583131,0.0,0.0,0.922836832286,0.246514857308,1.16935168959,0.246514857308,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.214830125929
 06/27  15:00:00,2.23377401566,0.0212736276606,0.0,0.0,1.04787338714,0.279914939176,1.32778832632,0.279914939176,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.218317209963
 06/27  16:00:00,2.41207869572,0.0251629730363,0.0,0.0,1.08344872288,0.297151959179,1.38060068206,0.297151959179,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.245752324874
 06/27  17:00:00,2.83031598851,0.0305689907594,0.0,0.0,1.23437296293,0.334086083219,1.56845904615,0.334086083219,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.306029148059
 06/27  18:00:00,2.84494021624,0.0331886975413,0.0,0.0,1.13714668195,0.311807337541,1.44895401949,0.311807337541,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.363130358477
 06/27  19:00:00,2.71733331117,0.0342572621497,0.0,0.0,0.995698061781,0.282365810372,1.27806387215,0.282365810372,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.373605212318
 06/27  20:00:00,2.66356267788,0.0354349812073,0.0,0.0,0.840947519992,0.245676194728,1.08662371472,0.245676194728,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.339846274751
 06/27  21:00:00,2.60937620399,0.0346077053815,0.0,0.0,0.699522770866,0.209368347826,0.908891118693,0.209368347826,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.299138262213
 06/27  22:00:00,2.14201648181,0.0299485338901,0.0,0.0,0.553628252575,0.167183027722,0.720811280297,0.167183027722,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.23738433635
 06/27  23:00:00,1.60242439818,0.0260247186883,0.0,0.0,0.406435876971,0.124230241075,0.530666118045,0.124230241075,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.171109422349
 06/27  24:00:00,1.06890077625,0.0215264063852,0.0,0.0,0.274379902494,0.0847078895935,0.359087792087,0.0847078895935,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0992951447439
 06/28  01:00:00,0.802491805154,0.0198201499944,0.0,0.0,0.181111033048,0.0565376499049,0.237648682953,0.0565376499049,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0661299823821
 06/28  02:00:00,0.661872933939,0.0195903511539,0.0,0.0,0.120867697919,0.0379051547844,0.158772852704,0.0379051547844,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.057746384158
 06/28  03:00:00,0.610347229928,0.0193145925452,0.0,0.0,0.0885363905197,0.0277664161758,0.116302806695,0.0277664161758,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0601837006659
 06/28  04:00:00,0.593446174626,0.0185849812266,0.0,0.0,0.0571813199943,0.0180649309775,0.0752462509718,0.0180649309775,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0855909292121
 06/28  05:00:00,0.724487423146,0.0207393453564,0.0,0.0,0.0343817365393,0.0110249633847,0.045406699924,0.0110249633847,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.199545634167
 06/28  06:00:00,1.0927650506,0.0239622740947,0.0,0.0,0.0594455903969,0.0186413508655,0.0780869412623,0.0186413508655,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.411359643564
 06/28  07:00:00,1.39348387084,0.025461711529,0.0,0.0,0.117119202372,0.0357377905583,0.152856992931,0.0357377905583,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.466090011586
 06/28  08:00:00,1.41577602518,0.0215264063852,0.0,0.0,0.191206807632,0.0554114771535,0.246618284786,0.0554114771535,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.448219379728
 06/28  09:00:00,1.34331012631,0.01832071256,0.0,0.0,0.201666397102,0.0603573822408,0.262023779342,0.0603573822408,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.399458133234
 06/28  10:00:00,1.54066555833,0.018751585386,0.0,0.0,0.390899596455,0.109668558561,0.500568155016,0.109668558561,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.343690149131
 06/28  11:00:00,1.61502585872,0.018757330357,0.0,0.0,0.479962795782,0.132976346764,0.612939142546,0.132976346764,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.295182592948
 06/28  12:00:00,1.67366263107,0.0184413569513,0.0,0.0,0.568691178596,0.155891315892,0.724582494488,0.155891315892,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.257370203386
 06/28  13:00:00,1.83457779967,0.0190790487337,0.0,0.0,0.734538377696,0.193963840445,0.928502218141,0.193963840445,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.236092151464
 06/28  14:00:00,1.9680399182,0.0201533583131,0.0,0.0,0.864844176896,0.228375690127,1.09321986702,0.228375690127,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.21403400022
 06/28  15:00:00,2.1455403595,0.0212736276606,0.0,0.0,0.986302155974,0.25405785198,1.24036000795,0.25405785198,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.217511872168
 06/28  16:00:00,2.42297167843,0.0251629730363,0.0,0.0,1.10720763051,0.285204898856,1.39241252936,0.285204898856,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.244833460281
 06/28  17:00:00,2.89984050942,0.0305689907594,0.0,0.0,1.30034990634,0.338785789943,1.63913569628,0.338785789943,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.304877018833
 06/28  18:00:00,2.94135496202,0.0331886975413,0.0,0.0,1.2235814756,0.32314706302,1.54672853862,0.32314706302,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.361770585118
 06/28  19:00:00,2.79638830356,0.0342572621497,0.0,0.0,1.06372024434,0.294785442664,1.35850568701,0.294785442664,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.372218389854
 06/28  20:00:00,2.81878920834,0.0354349812073,0.0,0.0,0.97339959613,0.269713554224,1.24311315035,0.269713554224,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.338583369577
 06/28  21:00:00,2.77590358581,0.0346077053815,0.0,0.0,0.836844515284,0.239683763258,1.07652827854,0.239683763258,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.298028484183
 06/28  22:00:00,2.30149784787,0.0299485338901,0.0,0.0,0.682539887785,0.198600111648,0.881139999433,0.198600111648,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.23653698328
 06/28  23:00:00,1.75358211239,0.0260247186883,0.0,0.0,0.526300443307,0.156084367677,0.682384810984,0.156084367677,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.170548443624
 06/28  24:00:00,1.20364721298,0.0215264063852,0.0,0.0,0.379651735729,0.114448308596,0.494100044325,0.114448308596,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0990293292283
 06/29  01:00:00,0.914181725721,0.0198201499944,0.0,0.0,0.267345570607,0.0821248708688,0.349470441476,0.0821248708688,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0659981444266
 06/29  02:00:00,0.753576504788,0.0195903511539,0.0,0.0,0.191248422215,0.0593206635723,0.250569085787,0.0593206635723,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.057653721923
 06/29  03:00:00,0.678825474169,0.0193145925452,0.0,0.0,0.140957837599,0.0439267556531,0.184884593252,0.0439267556531,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0600801583504
 06/29  04:00:00,0.661376224708,0.0185849812266,0.0,0.0,0.109279911477,0.0341072478746,0.143387159352,0.0341072478746,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.085380070914
 06/29  05:00:00,0.809417874174,0.0207393453564,0.0,0.0,0.0997338409155,0.0312691709704,0.131003011886,0.0312691709704,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.198879773232
 06/29  06:00:00,1.18469277739,0.0239622740947,0.0,0.0,0.13112424347,0.0404116911522,0.171535934622,0.0404116911522,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.409838376998
 06/29  07:00:00,1.51380947154,0.025461711529,0.0,0.0,0.213176637114,0.0617835676641,0.274960204778,0.0617835676641,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.464312400438
 06/29  08:00:00,1.51072943784,0.0215264063852,0.0,0.0,0.26747330958,0.0758286117066,0.343301921287,0.0758286117066,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.446489155885
 06/29  09:00:00,1.58232817437,0.01832071256,0.0,0.0,0.394459792831,0.108135607257,0.502595400088,0.108135607257,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.397904560545
 06/29  10:00:00,1.90923420165,0.018751585386,0.0,0.0,0.688613421356,0.181857018281,0.870470439637,0.181857018281,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.342356507831
 06/29  11:00:00,1.94409465165,0.018757330357,0.0,0.0,0.746065753553,0.197072407578,0.943138161131,0.197072407578,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.294052367287
 06/29  12:00:00,2.11956763252,0.0184413569513,0.0,0.0,0.932769950764,0.238688878117,1.17145882888,0.238688878117,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.256398870448
 06/29  13:00:00,2.39076869532,0.0190790487337,0.0,0.0,1.19059919163,0.294964600709,1.48556379234,0.294964600709,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.235221472916
 06/29  14:00:00,2.54776256408,0.0201533583131,0.0,0.0,1.34818984068,0.325529622048,1.67371946272,0.325529622048,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.213257050403
 06/29  15:00:00,2.8743319607,0.0212736276606,0.0,0.0,1.59111166839,0.378822563637,1.96993423203,0.378822563637,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.216729249294
 06/29  16:00:00,3.05509237521,0.0251629730363,0.0,0.0,1.62699787039,0.398429256545,2.02542712693,0.398429256545,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.243939559486
 06/29  17:00:00,3.47877707255,0.0305689907594,0.0,0.0,1.77359830351,0.445598249386,2.2191965529,0.445598249386,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.303752725355
 06/29  18:00:00,3.35653133216,0.0331886975413,0.0,0.0,1.56093901992,0.402291194967,1.96323021488,0.402291194967,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.360445278997
 06/29  19:00:00,3.15878467799,0.0342572621497,0.0,0.0,1.36230472482,0.359949065322,1.72225379015,0.359949065322,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.37086666114
 06/29  20:00:00,3.11968801449,0.0354349812073,0.0,0.0,1.21945240434,0.325790638252,1.54524304259,0.325790638252,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.337352283493
 06/29  21:00:00,3.03828571069,0.0346077053815,0.0,0.0,1.05010669769,0.289885592208,1.3399922899,0.289885592208,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.29694659771
 06/29  22:00:00,2.55639956192,0.0299485338901,0.0,0.0,0.888473377343,0.248394327291,1.13686770463,0.248394327291,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.235710992129
 06/29  23:00:00,1.98801607277,0.0260247186883,0.0,0.0,0.713990395137,0.203374991549,0.917365386685,0.203374991549,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.170001828305
 06/29  24:00:00,1.41694390365,0.0215264063852,0.0,0.0,0.549050173927,0.158605788002,0.707655961929,0.158605788002,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0987701022936
 06/30  01:00:00,1.11649076655,0.0198201499944,0.0,0.0,0.426514762873,0.125392717069,0.551907479942,0.125392717069,0.0911816699856,0.0196429501656,0.0834923761498,0.287752143518,0.0658701467875
 06/30  02:00:00,0.945183975832,0.0195903511539,0.0,0.0,0.341046031861,0.101220172976,0.442266204837,0.101220172976,0.0597397197629,0.0128695235716,0.0716845669617,0.284415886781,0.0575640739172
 06/30  03:00:00,0.861314155916,0.0193145925452,0.0,0.0,0.283129685021,0.084343638174,0.367473323195,0.084343638174,0.0597397197629,0.0128695235716,0.0641951005342,0.280412378698,0.0599801101539
 06/30  04:00:00,0.837884071443,0.0185849812266,0.0,0.0,0.246734519627,0.0733651493323,0.320099668959,0.0733651493323,0.0597397197629,0.0128695235716,0.0735359875481,0.269819763559,0.0851754080419
 06/30  05:00:00,0.979221168733,0.0207393453564,0.0,0.0,0.232164970978,0.0692895732844,0.301454544263,0.0692895732844,0.0628839163785,0.0135468669175,0.0853631352956,0.301097170464,0.198231535415
 06/30  06:00:00,1.39471133249,0.0239622740947,0.0,0.0,0.296130033886,0.0869069185205,0.383036952406,0.0869069185205,0.0848932926875,0.0182882669062,0.135604734988,0.347888171192,0.408355914305
 06/30  07:00:00,1.68851270388,0.025461711529,0.0,0.0,0.351624147159,0.0997709812588,0.451395128417,0.0997709812588,0.135200470403,0.0291257673051,0.208909382217,0.369657246397,0.462580709137
 06/30  08:00:00,1.70990209677,0.0215264063852,0.0,0.0,0.427018492624,0.117141473689,0.544159966313,0.117141473689,0.100614275765,0.0216749836356,0.269481251481,0.312523849786,0.444803769787
 06/30  09:00:00,1.78729253014,0.01832071256,0.0,0.0,0.55955289967,0.149520412857,0.709073312527,0.149520412857,0.0565955311138,0.0121921802258,0.330413434083,0.265983068313,0.396391003876
 06/30  10:00:00,2.12251954541,0.018751585386,0.0,0.0,0.860674876434,0.224380368033,1.08505524447,0.224380368033,0.0503071378827,0.010837493534,0.346380073072,0.272238549693,0.341057046764
 06/30  11:00:00,2.13911743152,0.018757330357,0.0,0.0,0.905745036605,0.23351714673,1.13926218334,0.23351714673,0.0471629412671,0.0101601501881,0.36061507566,0.272321956112,0.292951124959
 06/30  12:00:00,2.31506939641,0.0184413569513,0.0,0.0,1.09314102375,0.274766128281,1.36790715203,0.274766128281,0.0471629412671,0.0101601501881,0.350008238641,0.267734603099,0.255452311178
 06/30  13:00:00,2.57790126162,0.0190790487337,0.0,0.0,1.34425063912,0.329294245838,1.67354488496,0.329294245838,0.0471629412671,0.0101601501881,0.319023623067,0.276992715543,0.234372946601
 06/30  14:00:00,2.76967074642,0.0201533583131,0.0,0.0,1.5196970759,0.376685371583,1.89638244749,0.376685371583,0.0471629412671,0.0101601501881,0.294229243714,0.292589715786,0.212502247975
 06/30  15:00:00,3.06528525029,0.0212736276606,0.0,0.0,1.73630001864,0.425352322938,2.16165234158,0.425352322938,0.0503071378827,0.010837493534,0.301025880583,0.308853967376,0.215964429336
 06/30  16:00:00,3.31290480378,0.0251629730363,0.0,0.0,1.83468240286,0.44943058002,2.28411298288,0.44943058002,0.0503071378827,0.010837493534,0.34261694473,0.36532011264,0.243066132109
 06/30  17:00:00,3.8384499614,0.0305689907594,0.0,0.0,2.07236835713,0.507597116483,2.57996547361,0.507597116483,0.0628839163785,0.0135468669175,0.418947458642,0.443805552365,0.302656693491
 06/30  18:00:00,3.72545130862,0.0331886975413,0.0,0.0,1.87002127061,0.463421215135,2.33344248574,0.463421215135,0.100614275765,0.0216749836356,0.382083699719,0.48183887916,0.35915298459
 06/30  19:00:00,3.4618431598,0.0342572621497,0.0,0.0,1.61132531961,0.415304279349,2.02662959895,0.415304279349,0.194940174233,0.0419952840119,0.314732295471,0.497352472985,0.369549334151
 06/30  20:00:00,3.29397229603,0.0354349812073,0.0,0.0,1.35791092588,0.362816193606,1.72072711949,0.362816193606,0.34900577653,0.075185118257,0.281807004861,0.514450788759,0.336152488135
 06/30  21:00:00,3.15118839952,0.0346077053815,0.0,0.0,1.13995577668,0.313993729546,1.45394950623,0.313993729546,0.506215527643,0.109052285551,0.266994745381,0.502440264508,0.295892070208
 06/30  22:00:00,2.63625479398,0.0299485338901,0.0,0.0,0.952865376348,0.264662877309,1.21752825366,0.264662877309,0.424466463437,0.0914413516933,0.216471390852,0.434797659176,0.234905675167
 06/30  23:00:00,2.04906918203,0.0260247186883,0.0,0.0,0.764407905964,0.214543935669,0.978951841633,0.214543935669,0.295554449998,0.0636702676475,0.146949064735,0.377831075402,0.169468482615
 06/30  24:00:00,1.47955548742,0.0215264063852,0.0,0.0,0.600563906078,0.169956655849,0.770520561927,0.169956655849,0.150921453481,0.0325124840344,0.0979160521221,0.312523849786,0.0985170860714
 07/01  01:00:00,1.18837883575,0.0197309704668,0.0,0.0,0.478965977135,0.136935537253,0.615901514388,0.136935537253,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0687719804162
 07/01  02:00:00,1.01210104193,0.0195022055919,0.0,0.0,0.39134129889,0.112785938541,0.504127237431,0.112785938541,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.059765684672
 07/01  03:00:00,0.916840085939,0.0192276877419,0.0,0.0,0.324546106121,0.0944630844319,0.419009190553,0.0944630844319,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0623435707938
 07/01  04:00:00,0.882804971765,0.0185013592638,0.0,0.0,0.276175005896,0.0810095762254,0.357184582121,0.0810095762254,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0899989119027
 07/01  05:00:00,1.02364473924,0.0206460299668,0.0,0.0,0.252446702568,0.0747548258645,0.327201528432,0.0747548258645,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.212500005451
 07/01  06:00:00,1.4767203763,0.0238544573383,0.0,0.0,0.323190090695,0.0937010405399,0.416891131234,0.0937010405399,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.441205454896
 07/01  07:00:00,1.78425110857,0.0253471481476,0.0,0.0,0.369315166011,0.103654212734,0.472969378746,0.103654212734,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.501784383711
 07/01  08:00:00,1.83249991214,0.0214295496636,0.0,0.0,0.457065479382,0.123700245122,0.580765724504,0.123700245122,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.485132887386
 07/01  09:00:00,1.95346387293,0.0182382796576,0.0,0.0,0.626020993328,0.163132079693,0.789153073022,0.163132079693,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.432895168004
 07/01  10:00:00,2.40968468294,0.0186672137982,0.0,0.0,1.03095075425,0.258980079057,1.28993083331,0.258980079057,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.372010946708
 07/01  11:00:00,2.45604936875,0.0186729329201,0.0,0.0,1.10111728046,0.272793969926,1.37391125039,0.272793969926,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.318439805164
 07/01  12:00:00,2.62657328783,0.018358381217,0.0,0.0,1.28944841481,0.315750694673,1.60519910949,0.315750694673,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.277462821776
 07/01  13:00:00,2.44656774699,0.018993203745,0.0,0.0,1.15769328292,0.31761196856,1.47530525148,0.31761196856,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.253439087293
 07/01  14:00:00,3.0151966068,0.0200626795356,0.0,0.0,1.68485872688,0.396443036927,2.08130176381,0.396443036927,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.229820896678
 07/01  15:00:00,3.29178718235,0.0211779083011,0.0,0.0,1.88466654145,0.448699732648,2.3333662741,0.448699732648,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.233309092709
 07/01  16:00:00,3.64361974621,0.0250497538101,0.0,0.0,2.06662448519,0.48627128662,2.55289577181,0.48627128662,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.264725762485
 07/01  17:00:00,4.10937366014,0.0304314474939,0.0,0.0,2.2458207989,0.542255235047,2.78807603394,0.542255235047,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.329170736919
 07/01  18:00:00,3.96333090079,0.0330393670687,0.0,0.0,2.00861022521,0.491831901754,2.50044212696,0.491831901754,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.394309994898
 07/01  19:00:00,3.60726980865,0.0341031237373,0.0,0.0,1.66886465299,0.429934611485,2.09879926447,0.429934611485,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.409284299419
 07/01  20:00:00,3.3808336304,0.0352755437216,0.0,0.0,1.36584502334,0.366355214958,1.7322002383,0.366355214958,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.373868001988
 07/01  21:00:00,3.22426071408,0.0344519901717,0.0,0.0,1.14271916908,0.314581839079,1.45730100816,0.314581839079,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.327209504801
 07/01  22:00:00,2.65582053935,0.0298137823315,0.0,0.0,0.92341071248,0.259618768933,1.18302948141,0.259618768933,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.259700235466
 07/01  23:00:00,2.02790424452,0.0259076220912,0.0,0.0,0.722295278148,0.206428790686,0.928724068834,0.206428790686,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.185025202286
 07/01  24:00:00,1.44537988179,0.0214295496636,0.0,0.0,0.560262950654,0.161409324689,0.721672275342,0.161409324689,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.10419198314
 07/02  01:00:00,1.13981510904,0.0197309704668,0.0,0.0,0.439385235889,0.128088743747,0.567473979636,0.128088743747,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0686357884566
 07/02  02:00:00,0.964728742595,0.0195022055919,0.0,0.0,0.352962213853,0.103888438969,0.456850652823,0.103888438969,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0596699699485
 07/02  03:00:00,0.878511198037,0.0192276877419,0.0,0.0,0.293815873926,0.0869706352412,0.380786509168,0.0869706352412,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0622373642772
 07/02  04:00:00,0.842173392107,0.0185013592638,0.0,0.0,0.243799628693,0.0729694498457,0.316769078539,0.0729694498457,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0897828358265
 07/02  05:00:00,0.984188290994,0.0206460299668,0.0,0.0,0.221430770552,0.0669879682877,0.28841873884,0.0669879682877,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.211826346802
 07/02  06:00:00,1.42559420271,0.0238544573383,0.0,0.0,0.2834100996,0.0838933850085,0.367303484609,0.0838933850085,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.43966692793
 07/02  07:00:00,1.77073740985,0.0253471481476,0.0,0.0,0.360202751484,0.101060018795,0.461262770279,0.101060018795,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.499977293454
 07/02  08:00:00,1.77331130786,0.0214295496636,0.0,0.0,0.408682762929,0.114669048624,0.523351811554,0.114669048624,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.483358196052
 07/02  09:00:00,1.8071847779,0.0182382796576,0.0,0.0,0.505817714088,0.138658015004,0.644475729092,0.138658015004,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.431293416902
 07/02  10:00:00,2.08883772033,0.0186672137982,0.0,0.0,0.763780165909,0.206681318595,0.970461484504,0.206681318595,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.370633332898
 07/02  11:00:00,2.05088821937,0.0186729329201,0.0,0.0,0.761185684099,0.20873070784,0.969916391939,0.20873070784,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.31727351423
 07/02  12:00:00,1.71204487451,0.018358381217,0.0,0.0,0.525533222029,0.166141981616,0.691675203645,0.166141981616,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.276458314296
 07/02  13:00:00,1.6058257802,0.018993203745,0.0,0.0,0.482862517048,0.152598875829,0.635461392877,0.152598875829,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.252540979102
 07/02  14:00:00,1.55772975441,0.0200626795356,0.0,0.0,0.474655138922,0.149980239404,0.624635378327,0.149980239404,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.229020429767
 07/02  15:00:00,1.64812178812,0.0211779083011,0.0,0.0,0.527770259184,0.16273932675,0.690509585934,0.16273932675,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.23250038665
 07/02  16:00:00,1.88923848994,0.0250497538101,0.0,0.0,0.615209774999,0.184231379211,0.799441154211,0.184231379211,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.263799123813
 07/02  17:00:00,2.30011454236,0.0304314474939,0.0,0.0,0.75968395404,0.220286269582,0.979970223623,0.220286269582,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.328017429461
 07/02  18:00:00,2.45000998216,0.0330393670687,0.0,0.0,0.764245191404,0.224247338251,0.988492529655,0.224247338251,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.392938673572
 07/02  19:00:00,2.45376058517,0.0341031237373,0.0,0.0,0.730368566345,0.216334060405,0.946702626751,0.216334060405,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.407871713663
 07/02  20:00:00,2.49876573836,0.0352755437216,0.0,0.0,0.653598380789,0.197828197681,0.85142657847,0.197828197681,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.372573769776
 07/02  21:00:00,2.51236032017,0.0344519901717,0.0,0.0,0.570613485164,0.175919810992,0.746533296156,0.175919810992,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.326076822896
 07/02  22:00:00,2.07833627289,0.0298137823315,0.0,0.0,0.462480158576,0.143932365191,0.606412523767,0.143932365191,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.258832926655
 07/02  23:00:00,1.55393579025,0.0259076220912,0.0,0.0,0.346631114992,0.108694399765,0.455325514756,0.108694399765,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.184455302095
 07/02  24:00:00,1.04730003393,0.0214295496636,0.0,0.0,0.246461633862,0.0773958324885,0.323857466351,0.0773958324885,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.103926944272
 07/03  01:00:00,0.79638161856,0.0197309704668,0.0,0.0,0.175704732419,0.0554163588534,0.231121091273,0.0554163588534,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0655022104197
 07/03  02:00:00,0.675017013772,0.0195022055919,0.0,0.0,0.130801746703,0.0413127963943,0.172114543097,0.0413127963943,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0573055892776
 07/03  03:00:00,0.630169254445,0.0192276877419,0.0,0.0,0.103625287419,0.0327294377897,0.136354725209,0.0327294377897,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0596926088156
 07/03  04:00:00,0.622523756516,0.0185013592638,0.0,0.0,0.0796246973153,0.0253579510409,0.104982648356,0.0253579510409,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0845907860334
 07/03  05:00:00,0.784253415167,0.0206460299668,0.0,0.0,0.0819283216797,0.0260920316005,0.10802035328,0.0260920316005,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.196386549135
 07/03  06:00:00,1.17787434474,0.0238544573383,0.0,0.0,0.126440564717,0.039290504469,0.165731069186,0.039290504469,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.4041449976
 07/03  07:00:00,1.51553860951,0.0253471481476,0.0,0.0,0.207957926431,0.0615817251989,0.26953965163,0.0615817251989,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.457662973684
 07/03  08:00:00,1.49041040368,0.0214295496636,0.0,0.0,0.245143890428,0.0710849437844,0.316228834212,0.0710849437844,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.440017570105
 07/03  09:00:00,1.49003595596,0.0182382796576,0.0,0.0,0.321347750957,0.0902112823477,0.411559033305,0.0902112823477,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.392092349213
 07/03  10:00:00,1.73869549832,0.0186672137982,0.0,0.0,0.554416523239,0.150086368061,0.7045028913,0.150086368061,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.337365933381
 07/03  11:00:00,1.8775656307,0.0186729329201,0.0,0.0,0.693316548614,0.183216406166,0.87653295478,0.183216406166,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.289823122242
