Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/03  12:00:00,2.02272166347,0.018358381217,0.0,0.0,0.851759788999,0.222097349271,1.07385713827,0.222097349271,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.252763674726
 07/03  13:00:00,2.19996534764,0.018993203745,0.0,0.0,1.03149966718,0.262267221106,1.29376688828,0.262267221106,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.231963083647
 07/03  14:00:00,2.36075998571,0.0200626795356,0.0,0.0,1.18710706132,0.298349137752,1.48545619907,0.298349137752,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.210355412495
 07/03  15:00:00,2.51250624802,0.0211779083011,0.0,0.0,1.28716329461,0.32349616653,1.61065946114,0.32349616653,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.2137939442
 07/03  16:00:00,2.74829598349,0.0250497538101,0.0,0.0,1.37266289429,0.344962968746,1.71762586304,0.344962968746,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.240589827779
 07/03  17:00:00,3.15443823177,0.0304314474939,0.0,0.0,1.50916556145,0.388948210417,1.89811377187,0.388948210417,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.299549500844
 07/03  18:00:00,3.05210976965,0.0330393670687,0.0,0.0,1.31181596809,0.350540730917,1.66235669901,0.350540730917,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.355484607246
 07/03  19:00:00,2.86658195656,0.0341031237373,0.0,0.0,1.12413891474,0.311692910522,1.43583182526,0.311692910522,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.365808640743
 07/03  20:00:00,2.77455615217,0.0352755437216,0.0,0.0,0.931670507356,0.270230093167,1.20190060052,0.270230093167,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.332745531864
 07/03  21:00:00,2.72201519697,0.0344519901717,0.0,0.0,0.790444943116,0.234529204287,1.0249741474,0.234529204287,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.29289770591
 07/03  22:00:00,2.25177675785,0.0298137823315,0.0,0.0,0.6410590121,0.193301234772,0.834360246871,0.193301234772,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.232618900441
 07/03  23:00:00,1.70799127593,0.0259076220912,0.0,0.0,0.49124590047,0.150171090614,0.641416991084,0.150171090614,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167954156781
 07/03  24:00:00,1.18817699626,0.0214295496636,0.0,0.0,0.365092549529,0.112344779847,0.477437329376,0.112344779847,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0977977266597
 07/04  01:00:00,0.923070544019,0.0197309704668,0.0,0.0,0.273184946694,0.0847398922391,0.357924838933,0.0847398922391,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0653873882189
 07/04  02:00:00,0.775203990821,0.0195022055919,0.0,0.0,0.207589254443,0.0647930562911,0.272382310734,0.0647930562911,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0572247986891
 07/04  03:00:00,0.705103697026,0.0192276877419,0.0,0.0,0.160923878963,0.0504553198141,0.211379198777,0.0504553198141,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0596025778284
 07/04  04:00:00,0.690739569304,0.0185013592638,0.0,0.0,0.131996677717,0.0413856100276,0.173382287744,0.0413856100276,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0844069594334
 07/04  05:00:00,0.853457500322,0.0206460299668,0.0,0.0,0.1356578617,0.0421456700409,0.177803531741,0.0421456700409,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.19580745583
 07/04  06:00:00,1.21659948012,0.0238544573383,0.0,0.0,0.157000484748,0.0487772847061,0.205777769455,0.0487772847061,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.402823432717
 07/04  07:00:00,1.49200063597,0.0253471481476,0.0,0.0,0.188865975832,0.0586795416913,0.247545517523,0.0586795416913,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.456119134251
 07/04  08:00:00,1.43858467498,0.0214295496636,0.0,0.0,0.203731711722,0.0621746018592,0.265906313581,0.0621746018592,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.438514362038
 07/04  09:00:00,1.39707997239,0.0182382796576,0.0,0.0,0.245629852071,0.0743231482247,0.319953000295,0.0743231482247,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.390742398661
 07/04  10:00:00,1.53878247079,0.0186672137982,0.0,0.0,0.391052146679,0.114697057133,0.505749203812,0.114697057133,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.336206593345
 07/04  11:00:00,1.61063767365,0.0186729329201,0.0,0.0,0.473337001288,0.137250829941,0.610587831228,0.137250829941,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.288840288742
 07/04  12:00:00,1.76174696615,0.018358381217,0.0,0.0,0.637135853862,0.176591399542,0.813727253404,0.176591399542,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.251918862272
 07/04  13:00:00,1.90872952519,0.018993203745,0.0,0.0,0.787371711648,0.215916963135,1.00328867478,0.215916963135,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.231205474696
 07/04  14:00:00,2.08331474627,0.0200626795356,0.0,0.0,0.951218505403,0.257468479361,1.20868698476,0.257468479361,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.20967938736
 07/04  15:00:00,2.33490330142,0.0211779083011,0.0,0.0,1.13044599283,0.303294376715,1.43374036954,0.303294376715,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.213110089195
 07/04  16:00:00,2.58992435338,0.0250497538101,0.0,0.0,1.23117623483,0.328856433707,1.56003266854,0.328856433707,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.23981139217
 07/04  17:00:00,2.9439997273,0.0304314474939,0.0,0.0,1.32527620201,0.363376030098,1.68865223211,0.363376030098,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.298572536126
 07/04  18:00:00,3.08111545575,0.0330393670687,0.0,0.0,1.33578938126,0.356724733236,1.69251411449,0.356724733236,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.35433287786
 07/04  19:00:00,2.94253525093,0.0341031237373,0.0,0.0,1.18414494327,0.328814943682,1.51295988696,0.328814943682,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.364633873418
 07/04  20:00:00,2.85164376122,0.0352755437216,0.0,0.0,0.993731830619,0.286326299155,1.28005812977,0.286326299155,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.331675611661
 07/04  21:00:00,2.7698715092,0.0344519901717,0.0,0.0,0.828522288006,0.24524844926,1.07377073727,0.24524844926,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.291957428277
 07/04  22:00:00,2.27120909494,0.0298137823315,0.0,0.0,0.656587317028,0.19792331884,0.854510635868,0.19792331884,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.23190084853
 07/04  23:00:00,1.70583291789,0.0259076220912,0.0,0.0,0.489589315156,0.150144815753,0.639734130909,0.150144815753,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167478658916
 07/04  24:00:00,1.17109225119,0.0214295496636,0.0,0.0,0.351801255786,0.108777317126,0.460578572912,0.108777317126,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0975717380494
 07/05  01:00:00,0.888828549355,0.0197309704668,0.0,0.0,0.246590536405,0.0772044637479,0.323795000153,0.0772044637479,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0652752323346
 07/05  02:00:00,0.73144214345,0.0195022055919,0.0,0.0,0.173861138118,0.0548381802013,0.228699318319,0.0548381802013,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0571459437335
 07/05  03:00:00,0.653076131636,0.0192276877419,0.0,0.0,0.121002873463,0.0384367868996,0.159439660363,0.0384367868996,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0595145508533
 07/05  04:00:00,0.633636598861,0.0185013592638,0.0,0.0,0.0883242069143,0.0281334385674,0.116457645482,0.0281334385674,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0842286312528
 07/05  05:00:00,0.782998319191,0.0206460299668,0.0,0.0,0.0818383979719,0.0260674721974,0.107905870169,0.0260674721974,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.19524593627
 07/05  06:00:00,1.19729487028,0.0238544573383,0.0,0.0,0.143857957406,0.0438971684506,0.187755125856,0.0438971684506,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.401541466468
 07/05  07:00:00,1.50624084097,0.0253471481476,0.0,0.0,0.203150860546,0.0601310515193,0.263281912065,0.0601310515193,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.454622944707
 07/05  08:00:00,1.53459405484,0.0214295496636,0.0,0.0,0.282354375277,0.0810169197987,0.363371295076,0.0810169197987,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.437058760405
 07/05  09:00:00,1.61288366613,0.0182382796576,0.0,0.0,0.420558683202,0.116505200152,0.537063883355,0.116505200152,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.389435209337
 07/05  10:00:00,1.94781623823,0.0186672137982,0.0,0.0,0.722897633796,0.193007456512,0.915905090308,0.193007456512,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.33508447429
 07/05  11:00:00,2.07498073737,0.0186729329201,0.0,0.0,0.855518681624,0.22036314833,1.07588182995,0.22036314833,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.287889353741
 07/05  12:00:00,2.24937314239,0.018358381217,0.0,0.0,1.04076439079,0.261406531703,1.3021709225,0.261406531703,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.251101369424
 07/05  13:00:00,2.52236213713,0.018993203745,0.0,0.0,1.29948314402,0.318170855475,1.61765399949,0.318170855475,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.230472761935
 07/05  14:00:00,2.66976259583,0.0200626795356,0.0,0.0,1.43926841023,0.356518345171,1.7957867554,0.356518345171,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.209027466285
 07/05  15:00:00,3.01098639192,0.0211779083011,0.0,0.0,1.70002559349,0.410457417211,2.1104830107,0.410457417211,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.212450538532
 07/05  16:00:00,3.0260063625,0.0250497538101,0.0,0.0,1.57967435607,0.417195779227,1.99687013529,0.417195779227,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.239055934539
 07/05  17:00:00,2.7639479281,0.0304314474939,0.0,0.0,1.15879626964,0.350749634444,1.50954590408,0.350749634444,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.29762706496
 07/05  18:00:00,2.96981746197,0.0330393670687,0.0,0.0,1.2355900977,0.346741797742,1.58233189544,0.346741797742,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.353217103137
 07/05  19:00:00,2.91200440047,0.0341031237373,0.0,0.0,1.15849279299,0.325073991872,1.48356678486,0.325073991872,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.363496125049
 07/05  20:00:00,2.84567829875,0.0352755437216,0.0,0.0,0.988588194496,0.286540699603,1.2751288941,0.286540699603,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.330639384861
 07/05  21:00:00,2.79029181435,0.0344519901717,0.0,0.0,0.845340036244,0.249761683074,1.09510171932,0.249761683074,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.291046751374
 07/05  22:00:00,2.31403388607,0.0298137823315,0.0,0.0,0.691169514455,0.20686128208,0.898030796535,0.20686128208,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.231205478996
 07/05  23:00:00,1.76812607569,0.0259076220912,0.0,0.0,0.53955504047,0.162932673948,0.702487714418,0.162932673948,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.167018233212
 07/05  24:00:00,1.24761356079,0.0214295496636,0.0,0.0,0.412358730005,0.124959300834,0.53731803084,0.124959300834,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0973535897269
 07/06  01:00:00,0.983806023629,0.0197309704668,0.0,0.0,0.32107716083,0.097802914766,0.418880075596,0.097802914766,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0651676311656
 07/06  02:00:00,0.838976245669,0.0195022055919,0.0,0.0,0.25758025689,0.0787282112432,0.336308468133,0.0787282112432,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0570708961394
 07/06  03:00:00,0.776304241004,0.0192276877419,0.0,0.0,0.216560649974,0.0661907161968,0.282751366171,0.0661907161968,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0594309544131
 07/06  04:00:00,0.765776353248,0.0185013592638,0.0,0.0,0.190608414958,0.0581599606262,0.248768375585,0.0581599606262,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0840576555376
 07/06  05:00:00,0.919094825763,0.0206460299668,0.0,0.0,0.1873715346,0.0571722872186,0.244543821818,0.0571722872186,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.194704491192
 07/06  06:00:00,1.32960688908,0.0238544573383,0.0,0.0,0.24729338038,0.0740117443206,0.321305124701,0.0740117443206,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.400303486428
 07/06  07:00:00,1.64019289196,0.0253471481476,0.0,0.0,0.309101040766,0.0895800646427,0.398681105408,0.0895800646427,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.453175802354
 07/06  08:00:00,1.65008954587,0.0214295496636,0.0,0.0,0.374199386516,0.106075667168,0.480275053683,0.106075667168,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.435650492824
 07/06  09:00:00,1.70374930978,0.0182382796576,0.0,0.0,0.49383746487,0.135356840005,0.629194304875,0.135356840005,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.388170431468
 07/06  10:00:00,2.09971282765,0.0186672137982,0.0,0.0,0.847980120761,0.22090742638,1.06888754714,0.22090742638,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.333998606874
 07/06  11:00:00,2.17314504243,0.0186729329201,0.0,0.0,0.93429283133,0.240673518497,1.17496634983,0.240673518497,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.286969138925
 07/06  12:00:00,2.32787365966,0.018358381217,0.0,0.0,1.10412178993,0.277340604372,1.3814623943,0.277340604372,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.250310414884
 07/06  13:00:00,2.52142177903,0.018993203745,0.0,0.0,1.29630045383,0.321122310435,1.61742276426,0.321122310435,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.229763639066
 07/06  14:00:00,2.73914496538,0.0200626795356,0.0,0.0,1.4988092018,0.366992065974,1.86580126778,0.366992065974,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.20839532346
 07/06  15:00:00,3.04958271896,0.0211779083011,0.0,0.0,1.7316244488,0.418093635265,2.14971808406,0.418093635265,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.211811792215
 07/06  16:00:00,3.28807130156,0.0250497538101,0.0,0.0,1.81519878228,0.444463932266,2.25966271454,0.444463932266,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.238328294346
 07/06  17:00:00,3.81822953693,0.0304314474939,0.0,0.0,2.06027978968,0.504463513328,2.56474330301,0.504463513328,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.296711274858
 07/06  18:00:00,3.69236913758,0.0330393670687,0.0,0.0,1.84300799571,0.462955036002,2.30596303171,0.462955036002,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.352137642469
 07/06  19:00:00,3.38133550112,0.0341031237373,0.0,0.0,1.54575385533,0.408244418123,1.95399827346,0.408244418123,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.362395737103
 07/06  20:00:00,3.21491965602,0.0352755437216,0.0,0.0,1.29134868397,0.354023676971,1.64537236094,0.354023676971,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.329637275298
 07/06  21:00:00,3.08304596513,0.0344519901717,0.0,0.0,1.08345534234,0.305281187151,1.38873652949,0.305281187151,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.290166091988
 07/06  22:00:00,2.55215122058,0.0298137823315,0.0,0.0,0.8833287836,0.253491759948,1.13682054355,0.253491759948,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.230533066496
 07/06  23:00:00,1.95978091076,0.0259076220912,0.0,0.0,0.692653945027,0.201933632763,0.89458757779,0.201933632763,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.166573204903
 07/06  24:00:00,1.40276207617,0.0214295496636,0.0,0.0,0.535389112801,0.157288807439,0.69267792024,0.157288807439,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0971422157022
 07/07  01:00:00,1.10584922307,0.0197309704668,0.0,0.0,0.417100718604,0.123927001727,0.541027720331,0.123927001727,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0650631858696
 07/07  02:00:00,0.936518086965,0.0195022055919,0.0,0.0,0.333967217493,0.0999563687784,0.433923586272,0.0999563687784,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.056997619296
 07/07  03:00:00,0.851815684204,0.0192276877419,0.0,0.0,0.275454623142,0.0828894861096,0.358344109252,0.0828894861096,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0593496545322
 07/07  04:00:00,0.824204438904,0.0185013592638,0.0,0.0,0.23616835633,0.0711942176201,0.30736257395,0.0711942176201,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0838915428274
 07/07  05:00:00,0.960075967548,0.0206460299668,0.0,0.0,0.219522789976,0.0665264336623,0.286049223638,0.0665264336623,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.194180231157
 07/07  06:00:00,1.35624261913,0.0238544573383,0.0,0.0,0.268710558587,0.0804274042705,0.349137962857,0.0804274042705,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.399106378326
 07/07  07:00:00,1.66211827604,0.0253471481476,0.0,0.0,0.327176444168,0.0948281345568,0.422004578725,0.0948281345568,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.451777713118
 07/07  08:00:00,1.70673209797,0.0214295496636,0.0,0.0,0.420336372457,0.117941826971,0.538278199428,0.117941826971,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.434289899179
 07/07  09:00:00,1.81701752118,0.0182382796576,0.0,0.0,0.585308976744,0.158375346027,0.743684322771,0.158375346027,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.386948624976
 07/07  10:00:00,2.18680195976,0.0186672137982,0.0,0.0,0.917875361255,0.239150373463,1.15702573472,0.239150373463,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.332949551405
 07/07  11:00:00,2.20357568274,0.0186729329201,0.0,0.0,0.956909754748,0.249376363065,1.20628611781,0.249376363065,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.286080011249
 07/07  12:00:00,2.40373583862,0.018358381217,0.0,0.0,1.16261775018,0.295471168713,1.45808891889,0.295471168713,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.249546069256
 07/07  13:00:00,2.53301483854,0.018993203745,0.0,0.0,1.3024790449,0.327222146866,1.62970119176,0.327222146866,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.22907827107
 07/07  14:00:00,2.80556293821,0.0200626795356,0.0,0.0,1.55262701014,0.380202684418,1.93282969456,0.380202684418,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.207784869504
 07/07  15:00:00,3.10333657029,0.0211779083011,0.0,0.0,1.77540338687,0.428685746193,2.20408913306,0.428685746193,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.21119459455
 07/07  16:00:00,3.41244475761,0.0250497538101,0.0,0.0,1.92091951692,0.463821354801,2.38474087172,0.463821354801,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.237623593215
 07/07  17:00:00,3.89450842204,0.0304314474939,0.0,0.0,2.12223482695,0.51967093362,2.64190576057,0.51967093362,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.295827702405
 07/07  18:00:00,3.77131118197,0.0330393670687,0.0,0.0,1.90687597983,0.479072943429,2.38594892325,0.479072943429,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.351093795323
 07/07  19:00:00,3.54622168048,0.0341031237373,0.0,0.0,1.68563700062,0.434310800157,2.11994780078,0.434310800157,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.361332389146
 07/07  20:00:00,3.29286913097,0.0352755437216,0.0,0.0,1.35322273576,0.371067474096,1.72429020986,0.371067474096,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.328668901326
 07/07  21:00:00,3.14628973657,0.0344519901717,0.0,0.0,1.13394077542,0.318890614159,1.45283138958,0.318890614159,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.289315003341
 07/07  22:00:00,2.6179250357,0.0298137823315,0.0,0.0,0.935755944605,0.26748831025,1.20324425485,0.26748831025,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.229883170304
 07/07  23:00:00,2.0220579348,0.0259076220912,0.0,0.0,0.74217185737,0.215123032356,0.957294889726,0.215123032356,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.166142917006
 07/07  24:00:00,1.4582111957,0.0214295496636,0.0,0.0,0.579152086885,0.169179138178,0.748331225063,0.169179138178,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.096938030411
 07/08  01:00:00,1.16608979826,0.0197309704668,0.0,0.0,0.45908919015,0.135392814606,0.594482004756,0.135392814606,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0679024525644
 07/08  02:00:00,0.994724834204,0.0195022055919,0.0,0.0,0.375883000008,0.111478201855,0.487361201863,0.111478201855,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0591555125166
 07/08  03:00:00,0.907759715768,0.0192276877419,0.0,0.0,0.3162826774,0.094323042038,0.410605719438,0.094323042038,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0616666717381
 07/08  04:00:00,0.885395972975,0.0185013592638,0.0,0.0,0.278190839994,0.0829629057345,0.361153745729,0.0829629057345,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0886207495053
 07/08  05:00:00,1.03627512165,0.0206460299668,0.0,0.0,0.264855748295,0.0792759851654,0.344131733461,0.0792759851654,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.208200182833
 07/08  06:00:00,1.46146527686,0.0238544573383,0.0,0.0,0.3174719637,0.0939828281411,0.411454791841,0.0939828281411,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.431386694855
 07/08  07:00:00,1.76163939359,0.0253471481476,0.0,0.0,0.358097006319,0.103796846247,0.461893852566,0.103796846247,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.490248194905
 07/08  08:00:00,1.73517158657,0.0214295496636,0.0,0.0,0.38547620811,0.109290921981,0.494767130091,0.109290921981,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.473803156226
 07/08  09:00:00,1.75503568953,0.0182382796576,0.0,0.0,0.471653638817,0.129295913313,0.60094955213,0.129295913313,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.422670505494
 07/08  10:00:00,2.07638889841,0.0186672137982,0.0,0.0,0.763739236992,0.201688910787,0.965428147779,0.201688910787,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.363217847702
 07/08  11:00:00,2.09863813217,0.0186729329201,0.0,0.0,0.812279190199,0.211663113017,1.02394230322,0.211663113017,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.31099751576
 07/08  12:00:00,2.30711299323,0.018358381217,0.0,0.0,1.03271142113,0.25943364866,1.29214506979,0.25943364866,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.27105656687
 07/08  13:00:00,2.46009547799,0.018993203745,0.0,0.0,1.19446030651,0.300096364638,1.49455667115,0.300096364638,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.247715398617
 07/08  14:00:00,2.63701418326,0.0200626795356,0.0,0.0,1.36522080053,0.343004350199,1.70822515073,0.343004350199,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.224715086209
 07/08  15:00:00,2.81334042272,0.0211779083011,0.0,0.0,1.48310100898,0.376966629114,1.8600676381,0.376966629114,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.228160969087
 07/08  16:00:00,3.11312203815,0.0250497538101,0.0,0.0,1.62103150931,0.407275240175,2.02830674949,0.407275240175,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.258817076741
 07/08  17:00:00,3.6436246104,0.0304314474939,0.0,0.0,1.86191449889,0.46777476494,2.32968926383,0.46777476494,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.321808457296
 07/08  18:00:00,3.56113050954,0.0330393670687,0.0,0.0,1.67526701941,0.431728596164,2.10699561557,0.431728596164,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.385556115033
 07/08  19:00:00,3.36792541374,0.0341031237373,0.0,0.0,1.47799080088,0.390475845148,1.86846664603,0.390475845148,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.400272522951
 07/08  20:00:00,3.27654785037,0.0352755437216,0.0,0.0,1.28763170987,0.348539284297,1.63617099417,0.348539284297,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.365611466082
 07/08  21:00:00,3.1815258851,0.0344519901717,0.0,0.0,1.11170589594,0.310085853017,1.42179174896,0.310085853017,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.319983935017
 07/08  22:00:00,2.65967720583,0.0298137823315,0.0,0.0,0.928133744181,0.264283888642,1.19241763282,0.264283888642,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.254168750542
 07/08  23:00:00,2.0611033355,0.0259076220912,0.0,0.0,0.74854549604,0.217009923919,0.965555419959,0.217009923919,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.181392942146
 07/08  24:00:00,1.48588045489,0.0214295496636,0.0,0.0,0.59063213431,0.17322738438,0.763859518689,0.17322738438,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.102505312892
 07/09  01:00:00,1.18280189845,0.0197309704668,0.0,0.0,0.471256392562,0.140045737998,0.61130213056,0.140045737998,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0677944269461
 07/09  02:00:00,1.00669226259,0.0195022055919,0.0,0.0,0.384188729016,0.115215612914,0.499404341929,0.115215612914,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0590798008334
 07/09  03:00:00,0.912310956787,0.0192276877419,0.0,0.0,0.318787668687,0.0964536093818,0.415241278069,0.0964536093818,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.061582354126
 07/09  04:00:00,0.876680924416,0.0185013592638,0.0,0.0,0.270162544403,0.082447839685,0.352610384088,0.082447839685,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0884490625865
 07/09  05:00:00,1.02790128373,0.0206460299668,0.0,0.0,0.257659963755,0.0786316314594,0.336291595214,0.0786316314594,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.20766648316
 07/09  06:00:00,1.43454512501,0.0238544573383,0.0,0.0,0.296150853814,0.0896018938283,0.385752747642,0.0896018938283,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.430168587198
 07/09  07:00:00,1.74252330858,0.0253471481476,0.0,0.0,0.342738521048,0.101470934922,0.444209455971,0.101470934922,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.488816506494
 07/09  08:00:00,1.84107247516,0.0214295496636,0.0,0.0,0.471446823903,0.130626691131,0.602073515034,0.130626691131,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.472397659874
 07/09  09:00:00,1.87802539837,0.0182382796576,0.0,0.0,0.567852664282,0.157355135982,0.725207800264,0.157355135982,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.421401966203
 07/09  10:00:00,2.20881203823,0.0186672137982,0.0,0.0,0.867314760213,0.23162743879,1.098942199,0.23162743879,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.362126936299
 07/09  11:00:00,2.20067239952,0.0186729329201,0.0,0.0,0.889347701739,0.237551924438,1.12689962618,0.237551924438,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.310074460148
 07/09  12:00:00,2.2651053906,0.018358381217,0.0,0.0,0.987684965445,0.26324678141,1.25093174686,0.26324678141,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.270262287182
 07/09  13:00:00,2.27700889836,0.018993203745,0.0,0.0,1.0355566799,0.27662131627,1.31217799617,0.27662131627,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.247007493977
 07/09  14:00:00,2.3717295088,0.0200626795356,0.0,0.0,1.14515123763,0.298420204995,1.44357144262,0.298420204995,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.224084119856
 07/09  15:00:00,2.47878231334,0.0211779083011,0.0,0.0,1.21067406155,0.315474850222,1.52614891178,0.315474850222,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.227521586034
 07/09  16:00:00,2.68196374216,0.0250497538101,0.0,0.0,1.27055594004,0.327326541049,1.59788248109,0.327326541049,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.258083049154
 07/09  17:00:00,2.97220249824,0.0304314474939,0.0,0.0,1.30576468659,0.353418937601,1.65918362419,0.353418937601,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.320891984776
 07/09  18:00:00,2.90767652454,0.0330393670687,0.0,0.0,1.13576853048,0.318860165941,1.45462869642,0.318860165941,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.384469049187
 07/09  19:00:00,2.81877294071,0.0341031237373,0.0,0.0,1.02866755167,0.29176569245,1.32043324413,0.29176569245,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.399153451832
 07/09  20:00:00,2.82958438224,0.0352755437216,0.0,0.0,0.924762745138,0.265470090952,1.19023283609,0.265470090952,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.364586156041
 07/09  21:00:00,2.82033330749,0.0344519901717,0.0,0.0,0.821121843813,0.240374656166,1.06149649998,0.240374656166,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.319086606388
 07/09  22:00:00,2.3685779823,0.0298137823315,0.0,0.0,0.695656322754,0.206349230977,0.902005553731,0.206349230977,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.253481606107
 07/09  23:00:00,1.83448986244,0.0259076220912,0.0,0.0,0.569048038565,0.17034493864,0.739392977205,0.17034493864,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.180941911835
 07/09  24:00:00,1.31459966566,0.0214295496636,0.0,0.0,0.455842425154,0.136945365618,0.592787790773,0.136945365618,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.102296251584
 07/10  01:00:00,1.05152448168,0.0197309704668,0.0,0.0,0.374028433207,0.112965666674,0.486994099881,0.112965666674,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0647720649265
 07/10  02:00:00,0.915588529487,0.0195022055919,0.0,0.0,0.317092864221,0.0961054439841,0.413198308205,0.0961054439841,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0567933398848
 07/10  03:00:00,0.856991731348,0.0192276877419,0.0,0.0,0.27903103399,0.0847164058405,0.36374743983,0.0847164058405,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0591223710973
 07/10  04:00:00,0.851860436205,0.0185013592638,0.0,0.0,0.257555307756,0.0779261290652,0.335481436822,0.0779261290652,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0834286772576
 07/10  05:00:00,0.980615652785,0.0206460299668,0.0,0.0,0.235467997136,0.0725818822825,0.308049879418,0.0725818822825,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.192719260614
 07/10  06:00:00,1.34028613391,0.0238544573383,0.0,0.0,0.256741185169,0.0797758534319,0.336517038601,0.0797758534319,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.395770817354
 07/10  07:00:00,1.57104556467,0.0253471481476,0.0,0.0,0.255450518216,0.0793758665637,0.33482638478,0.0793758665637,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.447883195693
 07/10  08:00:00,1.48528712319,0.0214295496636,0.0,0.0,0.244614637848,0.0760093127229,0.320623950571,0.0760093127229,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.430499173261
 07/10  09:00:00,1.35773495678,0.0182382796576,0.0,0.0,0.219096027999,0.0687108449402,0.287806872939,0.0687108449402,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.383543510401
 07/10  10:00:00,1.27397255335,0.0186672137982,0.0,0.0,0.18812110735,0.0590007379175,0.247121845267,0.0590007379175,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.330024034446
 07/10  11:00:00,1.32216156345,0.0186729329201,0.0,0.0,0.250790719303,0.0765613664315,0.327352085734,0.0765613664315,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.283599924036
 07/10  12:00:00,1.3605836314,0.018358381217,0.0,0.0,0.322466224193,0.0946019850085,0.417068209202,0.0946019850085,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.247414571724
 07/10  13:00:00,1.43487718927,0.018993203745,0.0,0.0,0.413549575728,0.11992449618,0.533474071908,0.11992449618,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.227167741653
 07/10  14:00:00,1.485460694,0.0200626795356,0.0,0.0,0.475043346279,0.139386998055,0.614430344334,0.139386998055,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.206081975521
 07/10  15:00:00,1.75682438759,0.0211779083011,0.0,0.0,0.674375090428,0.184924289544,0.859299379971,0.184924289544,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.209472164943
 07/10  16:00:00,2.00179843419,0.0250497538101,0.0,0.0,0.760359204985,0.215700326262,0.976059531247,0.215700326262,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.235658610271
 07/10  17:00:00,2.36587306724,0.0304314474939,0.0,0.0,0.871160270494,0.244573847663,1.11573411816,0.244573847663,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.293363990024
 07/10  18:00:00,2.5888705144,0.0330393670687,0.0,0.0,0.941954458415,0.264459145029,1.20641360344,0.264459145029,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.348188447557
 07/10  19:00:00,2.57996865529,0.0341031237373,0.0,0.0,0.896601800715,0.260057578955,1.15665937967,0.260057578955,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.358367785058
 07/10  20:00:00,2.66389486437,0.0352755437216,0.0,0.0,0.851179353286,0.246836344345,1.09801569763,0.246836344345,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.325969146949
 07/10  21:00:00,2.68233330111,0.0344519901717,0.0,0.0,0.764764344537,0.226483282255,0.991247626791,0.226483282255,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.286942330662
 07/10  22:00:00,2.24229099735,0.0298137823315,0.0,0.0,0.638048685296,0.19137349937,0.829422184665,0.19137349937,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.228071202143
 07/10  23:00:00,1.72766698501,0.0259076220912,0.0,0.0,0.509624537532,0.154479408178,0.66410394571,0.154479408178,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.164942911233
 07/10  24:00:00,1.22413624297,0.0214295496636,0.0,0.0,0.394756238341,0.120069596877,0.514825835218,0.120069596877,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0963684675282
 07/11  01:00:00,0.965606487822,0.0197309704668,0.0,0.0,0.3069994059,0.09416712495,0.40116653085,0.09416712495,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0646816401049
 07/11  02:00:00,0.828569577427,0.0195022055919,0.0,0.0,0.249469749387,0.0767728871845,0.326242636572,0.0767728871845,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0567300594586
 07/11  03:00:00,0.76947774897,0.0192276877419,0.0,0.0,0.21120165883,0.0651025702118,0.276304229042,0.0651025702118,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0590515995074
 07/11  04:00:00,0.760527082517,0.0185013592638,0.0,0.0,0.186730661781,0.057560262618,0.244290924399,0.057560262618,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0832858359915
 07/11  05:00:00,0.915333815063,0.0206460299668,0.0,0.0,0.185909532962,0.0573079322998,0.243217465262,0.0573079322998,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.192269837049
 07/11  06:00:00,1.29245760286,0.0238544573383,0.0,0.0,0.221448524146,0.0682653084777,0.289713832624,0.0682653084777,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.394745492282
 07/11  07:00:00,1.5699312353,0.0253471481476,0.0,0.0,0.256587430416,0.0783234738055,0.334910904221,0.0783234738055,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.446684346886
 07/11  08:00:00,1.52799903351,0.0214295496636,0.0,0.0,0.279813914491,0.0846893258325,0.364503240324,0.0846893258325,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.429331793828
 07/11  09:00:00,1.46771308261,0.0182382796576,0.0,0.0,0.307695337471,0.0911375538613,0.398832891332,0.0911375538613,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.382495617843
 07/11  10:00:00,1.56736628903,0.0186672137982,0.0,0.0,0.418582036077,0.122831935074,0.541413971151,0.122831935074,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.329125644244
 07/11  11:00:00,1.60479229058,0.0186729329201,0.0,0.0,0.475750366612,0.134993234415,0.610743601027,0.134993234415,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.282839135873
 07/11  12:00:00,1.76173900208,0.018358381217,0.0,0.0,0.64259601764,0.176281516819,0.818877534459,0.176281516819,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.246760617146
 07/11  13:00:00,1.93399797499,0.018993203745,0.0,0.0,0.81531211456,0.217868762557,1.03318087712,0.217868762557,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.22658172217
 07/11  14:00:00,2.07188208663,0.0200626795356,0.0,0.0,0.948004932866,0.25336870811,1.20137364098,0.25336870811,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.205560071515
 07/11  15:00:00,2.43172621374,0.0211779083011,0.0,0.0,1.22365765137,0.311070471584,1.53472812296,0.311070471584,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.208945248108
 07/11  16:00:00,2.63769981515,0.0250497538101,0.0,0.0,1.2754810703,0.337082309717,1.61256338001,0.337082309717,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.235056142468
 07/11  17:00:00,3.13864444763,0.0304314474939,0.0,0.0,1.50983792079,0.379420685425,1.88925860622,0.379420685425,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.292610882353
 07/11  18:00:00,3.25827304867,0.0330393670687,0.0,0.0,1.48861842487,0.388090511179,1.87670893605,0.388090511179,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.347295649228
 07/11  19:00:00,3.17171218469,0.0341031237373,0.0,0.0,1.38042405877,0.368888721715,1.74931278048,0.368888721715,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.357457913653
 07/11  20:00:00,3.0904814394,0.0352755437216,0.0,0.0,1.19426477709,0.331166528328,1.52543130542,0.331166528328,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.325140114193
 07/11  21:00:00,3.01092324487,0.0344519901717,0.0,0.0,1.02824658303,0.292319584976,1.320566168,0.292319584976,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.286213733215
 07/11  22:00:00,2.50900685313,0.0298137823315,0.0,0.0,0.850509070414,0.246185242681,1.0966943131,0.246185242681,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.227514929497
 07/11  23:00:00,1.93187520095,0.0259076220912,0.0,0.0,0.671330956013,0.197349318936,0.868680274949,0.197349318936,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.164574797937
 07/11  24:00:00,1.38343713462,0.0214295496636,0.0,0.0,0.520222814421,0.154078761241,0.674301575662,0.154078761241,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0961936187318
 07/12  01:00:00,1.09533628324,0.0197309704668,0.0,0.0,0.408788742236,0.122193489307,0.530982231543,0.122193489307,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645957348329
 07/12  02:00:00,0.929698015342,0.0195022055919,0.0,0.0,0.328522405211,0.098908855846,0.427431261057,0.098908855846,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566698728882
 07/12  03:00:00,0.847972481559,0.0192276877419,0.0,0.0,0.272413634746,0.0824519823216,0.354865617068,0.0824519823216,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0589849440708
 07/12  04:00:00,0.825365515966,0.0185013592638,0.0,0.0,0.237407732235,0.0718579204793,0.309265652715,0.0718579204793,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0831495411252
 07/12  05:00:00,0.958809474615,0.0206460299668,0.0,0.0,0.21996635761,0.0671567843168,0.287123141927,0.0671567843168,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191839819936
 07/12  06:00:00,1.32813057065,0.0238544573383,0.0,0.0,0.250029715273,0.076339260403,0.326368975676,0.076339260403,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.393763317021
 07/12  07:00:00,1.60560282955,0.0253471481476,0.0,0.0,0.285696561787,0.0860330698847,0.371729631672,0.0860330698847,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.445537213683
 07/12  08:00:00,1.59335236771,0.0214295496636,0.0,0.0,0.332473827038,0.0984984595393,0.430972286577,0.0984984595393,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.428216081768
 07/12  09:00:00,1.59156494907,0.0182382796576,0.0,0.0,0.405925742416,0.117761033698,0.523686776114,0.117761033698,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.381493599523
 07/12  10:00:00,1.73198591293,0.0186672137982,0.0,0.0,0.549134460271,0.157759360391,0.706893820663,0.157759360391,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.328265418635
 07/12  11:00:00,1.85446283814,0.0186729329201,0.0,0.0,0.675717097483,0.185425895733,0.861142993216,0.185425895733,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.282110291245
 07/12  12:00:00,1.90973335137,0.018358381217,0.0,0.0,0.757368964196,0.210129465231,0.967498429427,0.210129465231,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.246134071471
 07/12  13:00:00,1.9548358172,0.018993203745,0.0,0.0,0.821326182411,0.233254194581,1.05458037699,0.233254194581,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.226020064505
 07/12  14:00:00,2.22978214824,0.0200626795356,0.0,0.0,1.07548686134,0.284287653212,1.35977451455,0.284287653212,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.20505925955
 07/12  15:00:00,2.51668675928,0.0211779083011,0.0,0.0,1.28508431172,0.335110753648,1.62019506536,0.335110753648,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.208438851241
 07/12  16:00:00,2.82647958848,0.0250497538101,0.0,0.0,1.43192734099,0.369992571433,1.80191991243,0.369992571433,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.234479383381
 07/12  17:00:00,3.33985532398,0.0304314474939,0.0,0.0,1.66260734762,0.428587902194,2.09119524981,0.428587902194,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.291885115106
 07/12  18:00:00,3.42363382512,0.0330393670687,0.0,0.0,1.62882110945,0.414103797227,2.04292490667,0.414103797227,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.346440455054
 07/12  19:00:00,3.13326802695,0.0341031237373,0.0,0.0,1.3431314622,0.368609786428,1.71174124862,0.368609786428,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.356585287762
 07/12  20:00:00,2.96676821585,0.0352755437216,0.0,0.0,1.08952194409,0.312990717469,1.40251266156,0.312990717469,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.324345534505
 07/12  21:00:00,2.88422353632,0.0344519901717,0.0,0.0,0.92356175557,0.271003151802,1.19456490737,0.271003151802,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.285515285296
 07/12  22:00:00,2.38033395943,0.0298137823315,0.0,0.0,0.746306727599,0.222248175495,0.968554903094,0.222248175495,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.226981445795
 07/12  23:00:00,1.8158252832,0.0259076220912,0.0,0.0,0.578528585323,0.174455197526,0.752983782849,0.174455197526,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.164221372282
 07/12  24:00:00,1.28039924107,0.0214295496636,0.0,0.0,0.438511181994,0.132920062616,0.571431244611,0.132920062616,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0960260562352
 07/13  01:00:00,1.00472789938,0.0197309704668,0.0,0.0,0.337464777188,0.102991676749,0.440456453936,0.102991676749,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0645131285782
 07/13  02:00:00,0.851500091425,0.0195022055919,0.0,0.0,0.267302818306,0.0819885066554,0.349291324961,0.0819885066554,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0566118850671
 07/13  03:00:00,0.780093644269,0.0192276877419,0.0,0.0,0.219502629136,0.0675486379348,0.287051267071,0.0675486379348,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0589204567773
 07/13  04:00:00,0.763565486926,0.0185013592638,0.0,0.0,0.189332024093,0.0582640212179,0.247596045311,0.0582640212179,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0830191194899
 07/13  05:00:00,0.911112441806,0.0206460299668,0.0,0.0,0.183328387899,0.056508743647,0.239837131546,0.056508743647,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191428797508
 07/13  06:00:00,1.29505409134,0.0238544573383,0.0,0.0,0.225429600808,0.0688012787425,0.294230879551,0.0688012787425,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.392824933835
 07/13  07:00:00,1.60581781073,0.0253471481476,0.0,0.0,0.287818545321,0.0852219206662,0.373040465987,0.0852219206662,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.444441360544
 07/13  08:00:00,1.60253678325,0.0214295496636,0.0,0.0,0.342052972915,0.0991699887122,0.441222961627,0.0991699887122,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.42714982226
 07/13  09:00:00,1.63213440424,0.0182382796576,0.0,0.0,0.440335143324,0.124878637938,0.565213781262,0.124878637938,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.380536049545
 07/13  10:00:00,1.78946599744,0.0186672137982,0.0,0.0,0.596111853434,0.16908421226,0.765196065694,0.16908421226,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.327443258114
 07/13  11:00:00,1.96736884335,0.0186729329201,0.0,0.0,0.769249199549,0.205496580866,0.974745780415,0.205496580866,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.281413509252
 07/13  12:00:00,2.14199319419,0.018358381217,0.0,0.0,0.949506824806,0.250850494604,1.20035731941,0.250850494604,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.245535024307
 07/13  13:00:00,2.24854484231,0.018993203745,0.0,0.0,1.06694060514,0.281885183156,1.3488257883,0.281885183156,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.225483678305
 07/13  14:00:00,2.37853961645,0.0200626795356,0.0,0.0,1.19365864601,0.315349992774,1.50900863879,0.315349992774,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.204582603517
 07/13  15:00:00,2.52491480274,0.0211779083011,0.0,0.0,1.28853860255,0.340368119923,1.62890672247,0.340368119923,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.207955237587
 07/13  16:00:00,2.71685165325,0.0250497538101,0.0,0.0,1.33600628828,0.356837900268,1.69284418855,0.356837900268,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.233927172028
 07/13  17:00:00,3.08603490767,0.0304314474939,0.0,0.0,1.45065952338,0.387409619837,1.83806914321,0.387409619837,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.291190805396
 07/13  18:00:00,3.01855765715,0.0330393670687,0.0,0.0,1.28607910505,0.35258798004,1.63866708509,0.35258798004,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.345622108665
 07/13  19:00:00,2.81302525249,0.0341031237373,0.0,0.0,1.08428250404,0.308049701292,1.39233220533,0.308049701292,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.355751556599
 07/13  20:00:00,2.72161391737,0.0352755437216,0.0,0.0,0.895137457728,0.262980605681,1.15811806341,0.262980605681,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.323585834176
 07/13  21:00:00,2.65955830613,0.0344519901717,0.0,0.0,0.74606902805,0.224498366618,0.970567394668,0.224498366618,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.284847567808
