Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/13  22:00:00,2.18367712881,0.0298137823315,0.0,0.0,0.59135507431,0.181053017646,0.772408091957,0.181053017646,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.226471426308
 07/13  23:00:00,1.64668651531,0.0259076220912,0.0,0.0,0.445873395673,0.138309484367,0.584182880041,0.138309484367,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.163883507204
 07/13  24:00:00,1.13097122966,0.0214295496636,0.0,0.0,0.321616785815,0.100547180773,0.422163966588,0.100547180773,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0958653228493
 07/14  01:00:00,0.870217820183,0.0197309704668,0.0,0.0,0.232641273615,0.0733839474081,0.306025221023,0.0733839474081,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0644342822935
 07/14  02:00:00,0.725401219854,0.0195022055919,0.0,0.0,0.169424959349,0.0538230826634,0.223248042012,0.0538230826634,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0565562964447
 07/14  03:00:00,0.660849335287,0.0192276877419,0.0,0.0,0.127271490352,0.0405973203437,0.167868810696,0.0405973203437,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0588586041702
 07/14  04:00:00,0.646027745077,0.0185013592638,0.0,0.0,0.0986367590386,0.0315467336031,0.130183492642,0.0315467336031,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0828939303092
 07/14  05:00:00,0.790645980754,0.0206460299668,0.0,0.0,0.0906571554726,0.0291061796024,0.119763335075,0.0291061796024,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.191036132927
 07/14  06:00:00,1.16398087614,0.0238544573383,0.0,0.0,0.12441919708,0.0396328807722,0.164052077853,0.0396328807722,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.391930520333
 07/14  07:00:00,1.44827533922,0.0253471481476,0.0,0.0,0.165212021688,0.0513301375449,0.216542159233,0.0513301375449,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.443397195792
 07/14  08:00:00,1.36969631357,0.0214295496636,0.0,0.0,0.16006634636,0.0493327643283,0.209399110688,0.0493327643283,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.426133203522
 07/14  09:00:00,1.34591098127,0.0182382796576,0.0,0.0,0.214895852296,0.0650077438742,0.27990359617,0.0650077438742,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.379622811663
 07/14  10:00:00,1.45975617478,0.0186672137982,0.0,0.0,0.337357727953,0.0989128803037,0.436270608257,0.0989128803037,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.326658892882
 07/14  11:00:00,1.47734315207,0.0186729329201,0.0,0.0,0.375335329708,0.110049862151,0.485385191859,0.110049862151,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.280748406527
 07/14  12:00:00,1.56927488895,0.018358381217,0.0,0.0,0.488144822492,0.140065884291,0.628210706783,0.140065884291,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.244963331697
 07/14  13:00:00,1.65255909045,0.018993203745,0.0,0.0,0.586970360304,0.166383095384,0.753353455688,0.166383095384,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.224970259059
 07/14  14:00:00,1.80438296546,0.0200626795356,0.0,0.0,0.732417272729,0.202893322764,0.935310595493,0.202893322764,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.204123995821
 07/14  15:00:00,1.91198629445,0.0211779083011,0.0,0.0,0.793756491719,0.222684054325,1.01644054604,0.222684054325,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.207492905729
 07/14  16:00:00,2.14945220284,0.0250497538101,0.0,0.0,0.881716856872,0.244254259717,1.12597111659,0.244254259717,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.233400793575
 07/14  17:00:00,2.50088756552,0.0304314474939,0.0,0.0,0.978948816958,0.27463310847,1.25358192543,0.27463310847,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.290530681034
 07/14  18:00:00,2.57345157257,0.0330393670687,0.0,0.0,0.930565535982,0.263774779463,1.19434031544,0.263774779463,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.344842793728
 07/14  19:00:00,2.51636262084,0.0341031237373,0.0,0.0,0.850105099363,0.246359104162,1.09646420352,0.246359104162,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.354956926759
 07/14  20:00:00,2.4832181918,0.0352755437216,0.0,0.0,0.706669839925,0.213776141563,0.920445981489,0.213776141563,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.322862190523
 07/14  21:00:00,2.46681598566,0.0344519901717,0.0,0.0,0.594369375694,0.184091675516,0.778461051211,0.184091675516,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.28421159079
 07/14  22:00:00,2.02214686011,0.0298137823315,0.0,0.0,0.465071804405,0.146291735244,0.611363539649,0.146291735244,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.225985709914
 07/14  23:00:00,1.50259985407,0.0259076220912,0.0,0.0,0.333998375397,0.106419536781,0.440417912178,0.106419536781,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.163561813828
 07/14  24:00:00,0.999010219547,0.0214295496636,0.0,0.0,0.219838449578,0.0705176800794,0.290356129657,0.0705176800794,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0957121496627
 07/15  01:00:00,0.748229220429,0.0197309704668,0.0,0.0,0.133909712772,0.043382484035,0.177292196807,0.043382484035,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.06723168268
 07/15  02:00:00,0.607919573181,0.0195022055919,0.0,0.0,0.0761986391782,0.024828044105,0.101026683283,0.024828044105,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0586847700737
 07/15  03:00:00,0.544030407566,0.0192276877419,0.0,0.0,0.0357112671396,0.0116869393321,0.0473982064717,0.0116869393321,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0611448765022
 07/15  04:00:00,0.531000070855,0.0185013592638,0.0,0.0,0.00588699908099,0.00193093890031,0.0078179379813,0.00193093890031,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0875606551322
 07/15  05:00:00,0.688877869339,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.204934663987
 07/15  06:00:00,1.04251334434,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.423889554168
 07/15  07:00:00,1.32907427466,0.0253471481476,0.0,0.0,0.028756327485,0.00941038991315,0.0381667173981,0.00941038991315,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.481410211144
 07/15  08:00:00,1.39041036949,0.0214295496636,0.0,0.0,0.121829738665,0.036862350259,0.158692088924,0.036862350259,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.465116980312
 07/15  09:00:00,1.42276396045,0.0182382796576,0.0,0.0,0.213821866828,0.0626951138975,0.276516980725,0.0626951138975,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.414831347824
 07/15  10:00:00,1.65149019334,0.0186672137982,0.0,0.0,0.427376022531,0.119895193043,0.547271215575,0.119895193043,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.356476074842
 07/15  11:00:00,1.74995068245,0.0186729329201,0.0,0.0,0.531776825796,0.149184210998,0.680961036794,0.149184210998,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.305291332463
 07/15  12:00:00,1.87711543611,0.018358381217,0.0,0.0,0.68054210007,0.186517386735,0.867059486805,0.186517386735,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.266144592736
 07/15  13:00:00,2.00401686314,0.018993203745,0.0,0.0,0.818528332988,0.224337953432,1.04286628642,0.224337953432,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.243327168501
 07/15  14:00:00,2.15988073039,0.0200626795356,0.0,0.0,0.972039873414,0.262966371827,1.23500624524,0.262966371827,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.220800538833
 07/15  15:00:00,2.37430360798,0.0211779083011,0.0,0.0,1.12156318233,0.303416923017,1.42498010535,0.303416923017,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.224211687095
 07/15  16:00:00,2.63830846123,0.0250497538101,0.0,0.0,1.22971317621,0.328311572234,1.55802474845,0.328311572234,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.254285500859
 07/15  17:00:00,3.00850530736,0.0304314474939,0.0,0.0,1.33820191671,0.362017674846,1.70021959155,0.362017674846,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.316158826529
 07/15  18:00:00,3.02286777305,0.0330393670687,0.0,0.0,1.23654846978,0.338898310573,1.57544678035,0.338898310573,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.378842213772
 07/15  19:00:00,2.88886834489,0.0341031237373,0.0,0.0,1.09041353091,0.305906367291,1.3963198982,0.305906367291,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.393362201927
 07/15  20:00:00,2.76876892831,0.0352755437216,0.0,0.0,0.875543421558,0.259179859673,1.13472328123,0.259179859673,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.359280256964
 07/15  21:00:00,2.69414272974,0.0344519901717,0.0,0.0,0.721585038189,0.218364408317,0.939949446507,0.218364408317,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.314443082108
 07/15  22:00:00,2.19482589279,0.0298137823315,0.0,0.0,0.559103635852,0.17270475886,0.731808394712,0.17270475886,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.249926675609
 07/15  23:00:00,1.62437590158,0.0259076220912,0.0,0.0,0.404627995203,0.12698604439,0.531614039592,0.12698604439,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.178606888585
 07/15  24:00:00,1.07807930129,0.0214295496636,0.0,0.0,0.271313062206,0.0860395309559,0.357352593162,0.0860395309559,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.101211084825
 07/16  01:00:00,0.79948023144,0.0197309704668,0.0,0.0,0.173058186034,0.0555637204251,0.228621906459,0.0555637204251,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0671529840382
 07/16  02:00:00,0.646552928771,0.0195022055919,0.0,0.0,0.105561602383,0.0341534706824,0.139715073065,0.0341534706824,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0586297358817
 07/16  03:00:00,0.573586774537,0.0192276877419,0.0,0.0,0.0580871777537,0.0189282315849,0.0770154093386,0.0189282315849,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0610840406059
 07/16  04:00:00,0.552642407511,0.0185013592638,0.0,0.0,0.0222823023393,0.00730178518077,0.0295840875201,0.00730178518077,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0874368422496
 07/16  05:00:00,0.704716073414,0.0206460299668,0.0,0.0,0.0122449234122,0.00401306549816,0.0162579889104,0.00401306549816,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.204514879151
 07/16  06:00:00,1.07805472129,0.0238544573383,0.0,0.0,0.0275924214472,0.0088627495183,0.0364551709655,0.0088627495183,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.422975760152
 07/16  07:00:00,1.47763832393,0.0253471481476,0.0,0.0,0.145179631146,0.0425942398494,0.187773870996,0.0425942398494,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.480367106819
 07/16  08:00:00,1.48035565789,0.0214295496636,0.0,0.0,0.193032338631,0.0566219164184,0.249654255049,0.0566219164184,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.464100102587
 07/16  09:00:00,1.55163543206,0.0182382796576,0.0,0.0,0.317275762594,0.0890304513215,0.406306213915,0.0890304513215,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.413913586244
 07/16  10:00:00,1.79979618582,0.0186672137982,0.0,0.0,0.546549407831,0.149817066281,0.696366474112,0.149817066281,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.35568680878
 07/16  11:00:00,1.86647594391,0.0186729329201,0.0,0.0,0.628196467864,0.169957995558,0.798154463423,0.169957995558,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.304623167288
 07/16  12:00:00,1.98110955448,0.018358381217,0.0,0.0,0.768660609081,0.202968265767,0.971628874848,0.202968265767,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.26556932307
 07/16  13:00:00,2.0833699543,0.018993203745,0.0,0.0,0.888202698625,0.234530552685,1.12273325131,0.234530552685,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.242813294771
 07/16  14:00:00,2.12869387165,0.0200626795356,0.0,0.0,0.945210698105,0.259067996965,1.20427869507,0.259067996965,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.220341230262
 07/16  15:00:00,2.45523443555,0.0211779083011,0.0,0.0,1.19504089405,0.311331911791,1.50637280584,0.311331911791,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.223749814176
 07/16  16:00:00,2.72794167575,0.0250497538101,0.0,0.0,1.30753671348,0.340652377118,1.6481890906,0.340652377118,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.253754373228
 07/16  17:00:00,3.10817566497,0.0304314474939,0.0,0.0,1.42441243778,0.376139682924,1.8005521207,0.376139682924,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.315496654987
 07/16  18:00:00,3.10445936341,0.0330393670687,0.0,0.0,1.30844465403,0.349379790551,1.65782444458,0.349379790551,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.378056139895
 07/16  19:00:00,2.93788792366,0.0341031237373,0.0,0.0,1.13239472586,0.31375409313,1.44614881899,0.31375409313,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.392552859924
 07/16  20:00:00,2.85869675463,0.0352755437216,0.0,0.0,0.952102602739,0.273289972358,1.2253925751,0.273289972358,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.358538789422
 07/16  21:00:00,2.7792006681,0.0344519901717,0.0,0.0,0.791618788892,0.234037439633,1.02565622852,0.234037439633,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.313794238456
 07/16  22:00:00,2.27038693915,0.0298137823315,0.0,0.0,0.620334242031,0.187531902334,0.807866144366,0.187531902334,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.249429972315
 07/16  23:00:00,1.69346436451,0.0259076220912,0.0,0.0,0.459451670024,0.141576963121,0.601028633145,0.141576963121,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.178280757966
 07/16  24:00:00,1.14398895932,0.0214295496636,0.0,0.0,0.3227942155,0.100619407333,0.423413622832,0.100619407333,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.10105971318
 07/17  01:00:00,0.857337822532,0.0197309704668,0.0,0.0,0.222983537173,0.0703747481623,0.293358285335,0.0703747481623,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0642212203296
 07/17  02:00:00,0.701022263106,0.0195022055919,0.0,0.0,0.150905850689,0.048112279348,0.199018130037,0.048112279348,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0564072516723
 07/17  03:00:00,0.624240884328,0.0192276877419,0.0,0.0,0.0994566076524,0.0319694930213,0.131426100674,0.0319694930213,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0586928632336
 07/17  04:00:00,0.613535329883,0.0185013592638,0.0,0.0,0.0742527383317,0.0237742738851,0.0980270122168,0.0237742738851,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0825579955403
 07/17  05:00:00,0.761408199788,0.0206460299668,0.0,0.0,0.0694177982736,0.0221654945998,0.0915832928734,0.0221654945998,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189978394163
 07/17  06:00:00,1.0915383822,0.0238544573383,0.0,0.0,0.071269892976,0.0227530057061,0.0940228986821,0.0227530057061,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.389517205564
 07/17  07:00:00,1.41229025255,0.0253471481476,0.0,0.0,0.140457405566,0.0429184711217,0.183375876687,0.0429184711217,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.440578391671
 07/17  08:00:00,1.42275608945,0.0214295496636,0.0,0.0,0.205032269039,0.0601696437613,0.2652019128,0.0601696437613,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.423390177286
 07/17  09:00:00,1.48105395231,0.0182382796576,0.0,0.0,0.326002108904,0.0915078390527,0.417509947957,0.0915078390527,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.37715943092
 07/17  10:00:00,1.83711942353,0.0186672137982,0.0,0.0,0.645304200324,0.170444505848,0.815748706172,0.170444505848,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.324544043718
 07/17  11:00:00,1.9083749314,0.0186729329201,0.0,0.0,0.726390692048,0.191818499155,0.918209191203,0.191818499155,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.27895618652
 07/17  12:00:00,2.01743939572,0.018358381217,0.0,0.0,0.852747364421,0.225168420206,1.07791578463,0.225168420206,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.243422760622
 07/17  13:00:00,2.14312570294,0.018993203745,0.0,0.0,0.985173103826,0.260127757037,1.24530086086,0.260127757037,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.223589466372
 07/17  14:00:00,2.40964220605,0.0200626795356,0.0,0.0,1.22942010125,0.312379806975,1.54179990822,0.312379806975,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202893923681
 07/17  15:00:00,2.69336315691,0.0211779083011,0.0,0.0,1.43787492371,0.36118683783,1.79906176154,0.36118683783,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.206248552691
 07/17  16:00:00,2.95141109433,0.0250497538101,0.0,0.0,1.53845481579,0.390895789846,1.92935060564,0.390895789846,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231980196023
 07/17  17:00:00,3.38481926256,0.0304314474939,0.0,0.0,1.70111258001,0.438183438222,2.13929601824,0.438183438222,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.288748285265
 07/17  18:00:00,3.35404407123,0.0330393670687,0.0,0.0,1.56843297588,0.408601659025,1.9770346349,0.408601659025,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.342740972932
 07/17  19:00:00,3.09194289432,0.0341031237373,0.0,0.0,1.31402988173,0.360158112519,1.67418799425,0.360158112519,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.352813409512
 07/17  20:00:00,2.95931790459,0.0352755437216,0.0,0.0,1.08960076972,0.308897114449,1.39849788417,0.308897114449,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.320910000633
 07/17  21:00:00,2.85343596576,0.0344519901717,0.0,0.0,0.903374323963,0.263422369242,1.1667966932,0.263422369242,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.282495928903
 07/17  22:00:00,2.34242389005,0.0298137823315,0.0,0.0,0.719170972636,0.213779641504,0.932950614139,0.213779641504,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.224675665365
 07/17  23:00:00,1.77653408636,0.0259076220912,0.0,0.0,0.549237625661,0.165981778237,0.715219403897,0.165981778237,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162694554398
 07/17  24:00:00,1.2394154846,0.0214295496636,0.0,0.0,0.40690110184,0.124271733395,0.531172835234,0.124271733395,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0953007091428
 07/18  01:00:00,0.960283169544,0.0197309704668,0.0,0.0,0.302793756841,0.0935724838937,0.396366240735,0.0935724838937,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0641586119416
 07/18  02:00:00,0.806399905424,0.0195022055919,0.0,0.0,0.232124407224,0.0723149190214,0.304439326245,0.0723149190214,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0563636977821
 07/18  03:00:00,0.732169320459,0.0192276877419,0.0,0.0,0.182200058786,0.0572026555191,0.239402714305,0.0572026555191,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0586446857336
 07/18  04:00:00,0.717152164261,0.0185013592638,0.0,0.0,0.153539059613,0.048203397621,0.201742457234,0.048203397621,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.082459384901
 07/18  05:00:00,0.853054271543,0.0206460299668,0.0,0.0,0.139442108796,0.0440994986711,0.183541607467,0.0440994986711,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189666151324
 07/18  06:00:00,1.22273386207,0.0238544573383,0.0,0.0,0.171955041293,0.0539771207467,0.225932162039,0.0539771207467,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.388803422084
 07/18  07:00:00,1.52575396424,0.0253471481476,0.0,0.0,0.229069508837,0.0686037733692,0.297673282206,0.0686037733692,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.43974469784
 07/18  08:00:00,1.49439182367,0.0214295496636,0.0,0.0,0.260503246571,0.0771460576594,0.33764930423,0.0771460576594,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.422578520081
 07/18  09:00:00,1.62363698014,0.0182382796576,0.0,0.0,0.442614045978,0.118207798006,0.560821843984,0.118207798006,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.376430562723
 07/18  10:00:00,1.87497391003,0.0186672137982,0.0,0.0,0.675768053238,0.178461044643,0.854229097881,0.178461044643,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.323918138512
 07/18  11:00:00,1.95695089811,0.0186729329201,0.0,0.0,0.769178385594,0.198137215102,0.967315600695,0.198137215102,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.278425743737
 07/18  12:00:00,2.12005277749,0.018358381217,0.0,0.0,0.943888376258,0.237096716642,1.1809850929,0.237096716642,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.242966834114
 07/18  13:00:00,2.38042701178,0.018993203745,0.0,0.0,1.18856160029,0.294449183042,1.48301078333,0.294449183042,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.223180852742
 07/18  14:00:00,2.59507570697,0.0200626795356,0.0,0.0,1.38459231822,0.343005086886,1.7275974051,0.343005086886,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202529927724
 07/18  15:00:00,2.85302131047,0.0211779083011,0.0,0.0,1.57012349354,0.388963956839,1.95908745038,0.388963956839,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205881017413
 07/18  16:00:00,3.08560566298,0.0250497538101,0.0,0.0,1.65418092418,0.409785009565,2.06396593375,0.409785009565,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.231559436559
 07/18  17:00:00,3.47508954405,0.0304314474939,0.0,0.0,1.778271361,0.451822250062,2.23009361107,0.451822250062,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.288220973927
 07/18  18:00:00,3.36424633271,0.0330393670687,0.0,0.0,1.58069911646,0.407159927997,1.98785904446,0.407159927997,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.342118824858
 07/18  19:00:00,3.09465101278,0.0341031237373,0.0,0.0,1.32032817952,0.357202371486,1.67753055101,0.357202371486,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.352178971211
 07/18  20:00:00,2.97330559705,0.0352755437216,0.0,0.0,1.10346724747,0.309596163409,1.41306341087,0.309596163409,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.320332166391
 07/18  21:00:00,2.90237968633,0.0344519901717,0.0,0.0,0.944609038087,0.271639186669,1.21624822476,0.271639186669,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281988117916
 07/18  22:00:00,2.41888826214,0.0298137823315,0.0,0.0,0.781137041375,0.228665678423,1.0098027198,0.228665678423,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.224287931805
 07/18  23:00:00,1.87368403756,0.0259076220912,0.0,0.0,0.62669853772,0.185927545334,0.812626083054,0.185927545334,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.16243782644
 07/18  24:00:00,1.34954142889,0.0214295496636,0.0,0.0,0.493817480376,0.147602779938,0.641420260314,0.147602779938,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0951792283466
 07/19  01:00:00,1.07929723415,0.0197309704668,0.0,0.0,0.395995630123,0.119443310398,0.515438940522,0.119443310398,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.064099976764
 07/19  02:00:00,0.92694402748,0.0195022055919,0.0,0.0,0.325996616301,0.0990278296539,0.425024445954,0.0990278296539,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.056322700128
 07/19  03:00:00,0.854021376112,0.0192276877419,0.0,0.0,0.27678391745,0.0845163311395,0.36130024859,0.0845163311395,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0585992071015
 07/19  04:00:00,0.83643692458,0.0185013592638,0.0,0.0,0.246002274769,0.0751175092382,0.321119784007,0.0751175092382,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0823668184471
 07/19  05:00:00,0.980593108417,0.0206460299668,0.0,0.0,0.238537565699,0.0728354149603,0.311372980659,0.0728354149603,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189373615006
 07/19  06:00:00,1.33203145852,0.0238544573383,0.0,0.0,0.256723550636,0.0791744794279,0.335898030063,0.0791744794279,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.388135150502
 07/19  07:00:00,1.62622986256,0.0253471481476,0.0,0.0,0.307788350322,0.0911413032474,0.39892965357,0.0911413032474,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.438964224795
 07/19  08:00:00,1.57306143895,0.0214295496636,0.0,0.0,0.323345128754,0.0937340150078,0.417079143762,0.0937340150078,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.42181829583
 07/19  09:00:00,1.55488429681,0.0182382796576,0.0,0.0,0.385844174512,0.106907749807,0.492751924319,0.106907749807,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.375747799051
 07/19  10:00:00,1.92356567201,0.0186672137982,0.0,0.0,0.716675120945,0.186731889483,0.903407010427,0.186731889483,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.323331987949
 07/19  11:00:00,1.94320316759,0.0186729329201,0.0,0.0,0.756884170514,0.197180448855,0.954064619369,0.197180448855,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.27792899454
 07/19  12:00:00,2.08349587476,0.018358381217,0.0,0.0,0.910369357837,0.234485770114,1.14485512795,0.234485770114,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.24253989634
 07/19  13:00:00,2.30264319465,0.018993203745,0.0,0.0,1.1234354407,0.282174438161,1.40560987886,0.282174438161,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222797940082
 07/19  14:00:00,2.4187119332,0.0200626795356,0.0,0.0,1.24010234063,0.311472104921,1.55157444555,0.311472104921,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.202189113509
 07/19  15:00:00,2.69829164967,0.0211779083011,0.0,0.0,1.44972133416,0.354982114332,1.80470344849,0.354982114332,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.205535358498
 07/19  16:00:00,2.90909304194,0.0250497538101,0.0,0.0,1.51303747707,0.374807808594,1.88784528566,0.374807808594,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.23116746361
 07/19  17:00:00,3.42849423632,0.0304314474939,0.0,0.0,1.75038197584,0.433608353256,2.18399032909,0.433608353256,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.287728948172
 07/19  18:00:00,3.31246804075,0.0330393670687,0.0,0.0,1.54000940049,0.396653995389,1.93666339588,0.396653995389,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.341536181476
 07/19  19:00:00,3.14555904374,0.0341031237373,0.0,0.0,1.36787161027,0.361160960229,1.7290325705,0.361160960229,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.351584982681
 07/19  20:00:00,3.01098520934,0.0352755437216,0.0,0.0,1.13646337791,0.314820590529,1.45128396844,0.314820590529,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.319791221121
 07/19  21:00:00,2.91047541896,0.0344519901717,0.0,0.0,0.953005168378,0.271814196627,1.224819365,0.271814196627,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281512710301
 07/19  22:00:00,2.41208696556,0.0298137823315,0.0,0.0,0.777211783535,0.226152666642,1.00336445018,0.226152666642,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223924904842
 07/19  23:00:00,1.84542639489,0.0259076220912,0.0,0.0,0.605380100665,0.179228663394,0.784608764059,0.179228663394,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.162197502765
 07/19  24:00:00,1.30342985285,0.0214295496636,0.0,0.0,0.458236367472,0.137186693091,0.595423060563,0.137186693091,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0950648520621
 07/20  01:00:00,1.02094963596,0.0197309704668,0.0,0.0,0.350799085252,0.106347820903,0.457146906154,0.106347820903,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0640444129395
 07/20  02:00:00,0.862451028367,0.0195022055919,0.0,0.0,0.276131399931,0.0844386873883,0.36057008732,0.0844386873883,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0562840596501
 07/20  03:00:00,0.785994714441,0.0192276877419,0.0,0.0,0.224273707987,0.0690427780156,0.293316486003,0.0690427780156,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0585563080175
 07/20  04:00:00,0.76438586462,0.0185013592638,0.0,0.0,0.190360595915,0.0587951015929,0.249155697508,0.0587951015929,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0822798449858
 07/20  05:00:00,0.902325032636,0.0206460299668,0.0,0.0,0.178037956395,0.0553404859393,0.233378442334,0.0553404859393,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.189100077549
 07/20  06:00:00,1.26461658307,0.0238544573383,0.0,0.0,0.205687853302,0.0634183611972,0.269106214499,0.0634183611972,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.387512090618
 07/20  07:00:00,1.58855013547,0.0253471481476,0.0,0.0,0.279897410477,0.0820808642339,0.361978274711,0.0820808642339,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.438235876568
 07/20  08:00:00,1.60320718578,0.0214295496636,0.0,0.0,0.349794112014,0.0981388535382,0.447932965552,0.0981388535382,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.421110220861
 07/20  09:00:00,1.58065516206,0.0182382796576,0.0,0.0,0.407477026341,0.111681792909,0.519158819251,0.111681792909,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.375111769374
 07/20  10:00:00,1.90763797678,0.0186672137982,0.0,0.0,0.702528709291,0.185496721933,0.888025431224,0.185496721933,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.322785871923
 07/20  11:00:00,1.960680746,0.0186729329201,0.0,0.0,0.771126596829,0.200878406581,0.972005003409,0.200878406581,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.277466188912
 07/20  12:00:00,2.10602690498,0.018358381217,0.0,0.0,0.931199533088,0.236584438759,1.16778397185,0.236584438759,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.24214208266
 07/20  13:00:00,2.26892582189,0.018993203745,0.0,0.0,1.09424322051,0.278005853444,1.37224907396,0.278005853444,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222441372224
 07/20  14:00:00,2.53221897984,0.0200626795356,0.0,0.0,1.3378256087,0.327573512613,1.66539912131,0.327573512613,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.201871484378
 07/20  15:00:00,2.78552538718,0.0211779083011,0.0,0.0,1.52006130023,0.372197046366,1.8922583466,0.372197046366,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.2052141979
 07/20  16:00:00,3.02405724738,0.0250497538101,0.0,0.0,1.60548595772,0.397690347835,2.00317630555,0.397690347835,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.230800649154
 07/20  17:00:00,3.46124121583,0.0304314474939,0.0,0.0,1.77211066414,0.445087644269,2.21719830841,0.445087644269,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.287267948355
 07/20  18:00:00,3.41039178502,0.0330393670687,0.0,0.0,1.62283097097,0.412299006061,2.03512997703,0.412299006061,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.340993344598
 07/20  19:00:00,3.17133825629,0.0341031237373,0.0,0.0,1.38740860621,0.367956494202,1.75536510041,0.367956494202,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.351031665323
 07/20  20:00:00,3.03334612677,0.0352755437216,0.0,0.0,1.15490192849,0.31924688616,1.47414881465,0.31924688616,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.319287292337
 07/20  21:00:00,2.92692044439,0.0344519901717,0.0,0.0,0.966161020103,0.275546236397,1.2417072565,0.275546236397,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.281069844239
 07/20  22:00:00,2.41223204855,0.0298137823315,0.0,0.0,0.776927728464,0.226919976769,1.00384770523,0.226919976769,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223586732771
 07/20  23:00:00,1.83863801817,0.0259076220912,0.0,0.0,0.59957669418,0.17846765637,0.778044350549,0.17846765637,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161973539553
 07/20  24:00:00,1.296546052,0.0214295496636,0.0,0.0,0.452483117616,0.136162084738,0.588645202353,0.136162084738,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0949589094204
 07/21  01:00:00,1.00640808584,0.0197309704668,0.0,0.0,0.339025840375,0.103630729307,0.442656569683,0.103630729307,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0639931992944
 07/21  02:00:00,0.841061551418,0.0195022055919,0.0,0.0,0.259195943805,0.0800203670825,0.339216310888,0.0800203670825,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0562483591332
 07/21  03:00:00,0.75477334357,0.0192276877419,0.0,0.0,0.199848154282,0.0622868552022,0.262135009484,0.0622868552022,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.058516413665
 07/21  04:00:00,0.723585524874,0.0185013592638,0.0,0.0,0.158735761437,0.0497005990514,0.208436360488,0.0497005990514,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0821988422596
 07/21  05:00:00,0.850482282301,0.0206460299668,0.0,0.0,0.138198632217,0.0435903030706,0.181788935288,0.0435903030706,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188846834261
 07/21  06:00:00,1.21535786374,0.0238544573383,0.0,0.0,0.167807880499,0.0526176848859,0.220425565385,0.0526176848859,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.386934020399
 07/21  07:00:00,1.53095396673,0.0253471481476,0.0,0.0,0.235384317651,0.0696720356469,0.305056353298,0.0696720356469,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.437561629234
 07/21  08:00:00,1.57003950496,0.0214295496636,0.0,0.0,0.324411860453,0.0910096420222,0.415421502475,0.0910096420222,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.420454003124
 07/21  09:00:00,1.65366414032,0.0182382796576,0.0,0.0,0.466543441815,0.126213510829,0.592756952644,0.126213510829,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.374522614237
 07/21  10:00:00,2.07319496733,0.0186672137982,0.0,0.0,0.838197243681,0.215890821472,1.05408806515,0.215890821472,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.322280228538
 07/21  11:00:00,2.16046110696,0.0186729329201,0.0,0.0,0.934724777914,0.2374889929,1.17221377081,0.2374889929,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.27703778247
 07/21  12:00:00,2.39489967906,0.018358381217,0.0,0.0,1.17044656726,0.286578284198,1.45702485145,0.286578284198,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.241773977132
 07/21  13:00:00,2.61297141237,0.018993203745,0.0,0.0,1.38276469734,0.333859639251,1.71662433659,0.333859639251,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.222111700077
 07/21  14:00:00,2.81095321293,0.0200626795356,0.0,0.0,1.56196851951,0.382458853597,1.94442737311,0.382458853597,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.201577465672
 07/21  15:00:00,2.95527164576,0.0211779083011,0.0,0.0,1.64442346749,0.417877751184,2.06230121867,0.417877751184,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.204917584409
 07/21  16:00:00,3.35589633278,0.0250497538101,0.0,0.0,1.88115904587,0.454196250346,2.33535529622,0.454196250346,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.230460743888
 07/21  17:00:00,3.47159231681,0.0304314474939,0.0,0.0,1.76246851818,0.465508068289,2.22797658647,0.465508068289,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.286840771273
 07/21  18:00:00,3.47510689602,0.0330393670687,0.0,0.0,1.66618534224,0.43416212778,2.10034747002,0.43416212778,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.340490962614
 07/21  19:00:00,3.28988213913,0.0341031237373,0.0,0.0,1.4793390302,0.395082243066,1.87442127327,0.395082243066,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.350519375297
 07/21  20:00:00,3.15052082338,0.0352755437216,0.0,0.0,1.24640626089,0.345383849203,1.59179011009,0.345383849203,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.318820693502
 07/21  21:00:00,3.05840328346,0.0344519901717,0.0,0.0,1.07066944318,0.302930707808,1.37360015099,0.302930707808,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.280659788816
 07/21  22:00:00,2.55528681614,0.0298137823315,0.0,0.0,0.891404709778,0.255810807871,1.14721551765,0.255810807871,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.223273687946
 07/21  23:00:00,1.98638612943,0.0259076220912,0.0,0.0,0.717924507478,0.208075105294,0.925999612771,0.208075105294,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161766388598
 07/21  24:00:00,1.45256845497,0.0214295496636,0.0,0.0,0.576907847911,0.167857842874,0.744765690786,0.167857842874,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0948608239541
 07/22  01:00:00,1.18189174916,0.0197309704668,0.0,0.0,0.472989714177,0.138423281416,0.611412995593,0.138423281416,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0667734126204
 07/22  02:00:00,1.02709927284,0.0195022055919,0.0,0.0,0.402329480556,0.118195943078,0.520525423634,0.118195943078,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0583657293812
 07/22  03:00:00,0.960239203469,0.0192276877419,0.0,0.0,0.358608064875,0.10535160304,0.463959667914,0.10535160304,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0607922109617
 07/22  04:00:00,0.95031994272,0.0185013592638,0.0,0.0,0.330846070782,0.0970101310674,0.42785620185,0.0970101310674,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.086842263129
 07/22  05:00:00,1.11267891299,0.0206460299668,0.0,0.0,0.32947036774,0.0966075759712,0.426077943712,0.0966075759712,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.202657763921
 07/22  06:00:00,1.53767982649,0.0238544573383,0.0,0.0,0.386878634734,0.113444123334,0.500322758067,0.113444123334,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.418733278253
 07/22  07:00:00,1.85796249914,0.0253471481476,0.0,0.0,0.446504767416,0.126579934098,0.573084701513,0.126579934098,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.475380451507
 07/22  08:00:00,1.90648657251,0.0214295496636,0.0,0.0,0.534243335328,0.146439142566,0.680682477893,0.146439142566,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.45920279436
 07/22  09:00:00,2.01964617122,0.0182382796576,0.0,0.0,0.6945183869,0.184218088686,0.878736475586,0.184218088686,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.409494063727
 07/22  10:00:00,2.38650416056,0.0186672137982,0.0,0.0,1.02328300328,0.26359181301,1.28687481629,0.26359181301,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.351886441341
 07/22  11:00:00,2.59229157383,0.0186729329201,0.0,0.0,1.23016876589,0.297017597103,1.52718636299,0.297017597103,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.301406897646
 07/22  12:00:00,2.70536236581,0.018358381217,0.0,0.0,1.36828128455,0.330368811681,1.69865009623,0.330368811681,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.262800913013
 07/22  13:00:00,2.91084762603,0.018993203745,0.0,0.0,1.57719277233,0.375491196569,1.9526839689,0.375491196569,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.240340248906
 07/22  14:00:00,3.2247296492,0.0200626795356,0.0,0.0,1.86891887138,0.433601253135,2.30252012451,0.433601253135,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.218135578361
 07/22  15:00:00,3.55170379583,0.0211779083011,0.0,0.0,2.11449287296,0.490576249573,2.60506912253,0.490576249573,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.221522857763
 07/22  16:00:00,3.89943155817,0.0250497538101,0.0,0.0,2.29580603786,0.526428852062,2.82223488992,0.526428852062,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.251198456332
 07/22  17:00:00,4.30176210651,0.0304314474939,0.0,0.0,2.4209537403,0.576369521499,2.9973232618,0.576369521499,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.312311955437
 07/22  18:00:00,4.14822802317,0.0330393670687,0.0,0.0,2.1792211332,0.526157650377,2.70537878358,0.526157650377,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.374270460656
 07/22  19:00:00,3.87296802055,0.0341031237373,0.0,0.0,1.91160641564,0.473519402318,2.38512581796,0.473519402318,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.388655957836
 07/22  20:00:00,3.56367464916,0.0352755437216,0.0,0.0,1.52995114178,0.403988048683,1.93393919047,0.403988048683,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.354970068582
 07/22  21:00:00,3.36452355313,0.0344519901717,0.0,0.0,1.26982304629,0.344279086446,1.61410213274,0.344279086446,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.310671219272
 07/22  22:00:00,2.80257484964,0.0298137823315,0.0,0.0,1.05172072368,0.290723944773,1.34244466845,0.290723944773,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.247039358719
 07/22  23:00:00,2.17139794597,0.0259076220912,0.0,0.0,0.84381164929,0.236720082739,1.08053173203,0.236720082739,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.176711240543
 07/22  24:00:00,1.58211258564,0.0214295496636,0.0,0.0,0.672135496037,0.190129798115,0.862265294152,0.190129798115,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.100331668181
 07/23  01:00:00,1.26767619384,0.0197309704668,0.0,0.0,0.542031159591,0.155214470721,0.697245630312,0.155214470721,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0667252225877
 07/23  02:00:00,1.09189590994,0.0195022055919,0.0,0.0,0.454438353445,0.130917625049,0.585355978494,0.130917625049,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0583318116183
 07/23  03:00:00,1.001029758,0.0192276877419,0.0,0.0,0.391367188952,0.113420404333,0.504787593285,0.113420404333,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0607548401229
 07/23  04:00:00,0.97784626197,0.0185013592638,0.0,0.0,0.353121489899,0.10233666884,0.455458158739,0.10233666884,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0867666254894
 07/23  05:00:00,1.10140680213,0.0206460299668,0.0,0.0,0.320245859496,0.0947931514028,0.415039010899,0.0947931514028,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.202424585884
 07/23  06:00:00,1.54526218865,0.0238544573383,0.0,0.0,0.394197899579,0.114239758896,0.508437658474,0.114239758896,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.418200740006
 07/23  07:00:00,1.84545821639,0.0253471481476,0.0,0.0,0.437261101825,0.123944286539,0.561205388364,0.123944286539,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.474755481906
 07/23  08:00:00,1.83794043063,0.0214295496636,0.0,0.0,0.479830213924,0.132919876015,0.612750089939,0.132919876015,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.458589040435
 07/23  09:00:00,1.84789098787,0.0182382796576,0.0,0.0,0.554054036581,0.153481300182,0.707535336764,0.153481300182,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.408940019205
 07/23  10:00:00,2.03774455399,0.0186672137982,0.0,0.0,0.736687355327,0.201904615715,0.938591971043,0.201904615715,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.351409680017
 07/23  11:00:00,2.08007235745,0.0186729329201,0.0,0.0,0.80140467966,0.213966203894,1.01537088355,0.213966203894,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.301003160695
 07/23  12:00:00,2.2424287094,0.018358381217,0.0,0.0,0.982901596882,0.253162419793,1.23606401667,0.253162419793,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.262453336157
 07/23  13:00:00,2.43357466801,0.018993203745,0.0,0.0,1.17948256806,0.29623901074,1.47572157879,0.29623901074,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.240029680995
 07/23  14:00:00,2.68550143085,0.0200626795356,0.0,0.0,1.41669401256,0.346874989195,1.76356900175,0.346874989195,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.21785848278
 07/23  15:00:00,2.91484082385,0.0211779083011,0.0,0.0,1.5776854892,0.390800119264,1.96848560847,0.390800119264,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.221243399849
 07/23  16:00:00,3.16309878349,0.0250497538101,0.0,0.0,1.66742994582,0.418791857879,2.0862218037,0.418791857879,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.250878767872
 07/23  17:00:00,3.57727590382,0.0304314474939,0.0,0.0,1.81269898364,0.460537412639,2.27323639628,0.460537412639,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.311912618267
 07/23  18:00:00,3.44584169404,0.0330393670687,0.0,0.0,1.58496918115,0.418497021537,2.00346620268,0.418497021537,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.373796712423
 07/23  19:00:00,3.22802309041,0.0341031237373,0.0,0.0,1.37002594419,0.370641651293,1.74066759548,0.370641651293,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.388169250172
 07/23  20:00:00,3.14599086575,0.0352755437216,0.0,0.0,1.18768921684,0.329013649447,1.51670286629,0.329013649447,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.354522609349
 07/23  21:00:00,3.05785143772,0.0344519901717,0.0,0.0,1.01852291796,0.289298712424,1.30782163038,0.289298712424,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.310279606218
 07/23  22:00:00,2.55019168316,0.0298137823315,0.0,0.0,0.84574819552,0.244613155746,1.09036135127,0.244613155746,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.246739509431
 07/23  23:00:00,1.9648610476,0.0259076220912,0.0,0.0,0.675697408171,0.198494469755,0.874191877926,0.198494469755,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.176514196278
 07/23  24:00:00,1.41081145363,0.0214295496636,0.0,0.0,0.533222926035,0.157832779095,0.69105570513,0.157832779095,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.100240125192
 07/24  01:00:00,1.1171788166,0.0197309704668,0.0,0.0,0.426221349558,0.127335573552,0.553556923109,0.127335573552,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0638635766271
 07/24  02:00:00,0.95681933199,0.0195022055919,0.0,0.0,0.349800137438,0.10526420951,0.455064346947,0.10526420951,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561581036459
 07/24  03:00:00,0.876067086383,0.0192276877419,0.0,0.0,0.29444745181,0.0890809496352,0.383528401446,0.0890809496352,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0584167645174
 07/24  04:00:00,0.852210761952,0.0185013592638,0.0,0.0,0.258927664061,0.0783363259456,0.337263990007,0.0783363259456,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0819964498191
 07/24  05:00:00,0.993163104244,0.0206460299668,0.0,0.0,0.249593918709,0.0755133409656,0.325107259675,0.0755133409656,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188209331817
 07/24  06:00:00,1.34530186441,0.0238544573383,0.0,0.0,0.269560823317,0.082262960183,0.3518237835,0.082262960183,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.385479802962
 07/24  07:00:00,1.59599003227,0.0253471481476,0.0,0.0,0.284860108471,0.0869310379967,0.371791146468,0.0869310379967,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.435862901602
