Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/24  08:00:00,1.54939313496,0.0214295496636,0.0,0.0,0.305882606509,0.0905471197406,0.39642972625,0.0905471197406,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.418799409349
 07/24  09:00:00,1.50343535602,0.0182382796576,0.0,0.0,0.3417303887,0.102283937981,0.444014326681,0.102283937981,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.373036455904
 07/24  10:00:00,1.52310692591,0.0186672137982,0.0,0.0,0.387919035068,0.117357704091,0.505276739159,0.117357704091,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.321003513112
 07/24  11:00:00,1.63395056918,0.0186729329201,0.0,0.0,0.500139016046,0.14664641762,0.646785433666,0.14664641762,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275955581832
 07/24  12:00:00,1.70897722561,0.018358381217,0.0,0.0,0.599898740191,0.172133986774,0.772032726964,0.172133986774,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240843648172
 07/24  13:00:00,1.80291445914,0.018993203745,0.0,0.0,0.708606575469,0.19879503365,0.907401609119,0.19879503365,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.221277474309
 07/24  14:00:00,1.93260466838,0.0200626795356,0.0,0.0,0.837327471892,0.229495388117,1.06682286001,0.229495388117,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200833434229
 07/24  15:00:00,2.04060952152,0.0211779083011,0.0,0.0,0.894758608154,0.253631005154,1.14838961331,0.253631005154,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.204167065535
 07/24  16:00:00,2.10911733116,0.0250497538101,0.0,0.0,0.840609929238,0.248824675504,1.08943460474,0.248824675504,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229602433743
 07/24  17:00:00,2.3617451743,0.0304314474939,0.0,0.0,0.863571376627,0.255632990733,1.11920436736,0.255632990733,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285765847876
 07/24  18:00:00,2.42704978854,0.0330393670687,0.0,0.0,0.812912571169,0.240647063964,1.05355963513,0.240647063964,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.339221690009
 07/24  19:00:00,2.35754952649,0.0341031237373,0.0,0.0,0.726036366379,0.217346952655,0.943383319034,0.217346952655,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.34922471689
 07/24  20:00:00,2.35956877094,0.0352755437216,0.0,0.0,0.614440940565,0.187576424536,0.802017365101,0.187576424536,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317641386051
 07/24  21:00:00,2.39039862872,0.0344519901717,0.0,0.0,0.539236011118,0.167396062969,0.706632074087,0.167396062969,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279623210984
 07/24  22:00:00,1.98314800952,0.0298137823315,0.0,0.0,0.438450079771,0.137418458867,0.575868538638,0.137418458867,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.22248186034
 07/24  23:00:00,1.49840396083,0.0259076220912,0.0,0.0,0.333284948283,0.105257004712,0.438541952994,0.105257004712,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161241879769
 07/24  24:00:00,1.02324469411,0.0214295496636,0.0,0.0,0.239745108749,0.0759464437405,0.315691552489,0.0759464437405,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0946112013976
 07/25  01:00:00,0.792909616806,0.0197309704668,0.0,0.0,0.173973120906,0.0553511719479,0.229324292854,0.0553511719479,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0638270070853
 07/25  02:00:00,0.67256180371,0.0195022055919,0.0,0.0,0.129553722417,0.0412785656838,0.170832288101,0.0412785656838,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561326342113
 07/25  03:00:00,0.624746803029,0.0192276877419,0.0,0.0,0.100250081098,0.0319862883116,0.13223636941,0.0319862883116,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583885131983
 07/25  04:00:00,0.611501492743,0.0185013592638,0.0,0.0,0.0731233165417,0.0234872341288,0.0966105506705,0.0234872341288,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0819406199468
 07/25  05:00:00,0.762278363593,0.0206460299668,0.0,0.0,0.071447859336,0.0229478724009,0.0943957317369,0.0229478724009,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188036119104
 07/25  06:00:00,1.1221572645,0.0238544573383,0.0,0.0,0.0976974199674,0.0313759588843,0.129073378852,0.0313759588843,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.385085607693
 07/25  07:00:00,1.37850755548,0.0253471481476,0.0,0.0,0.117340427259,0.0374282762289,0.154768703488,0.0374282762289,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.435402867798
 07/25  08:00:00,1.35301538558,0.0214295496636,0.0,0.0,0.15358786254,0.0469109701871,0.200498832727,0.0469109701871,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.418352553496
 07/25  09:00:00,1.28945021186,0.0182382796576,0.0,0.0,0.175772760974,0.054657737439,0.230430498413,0.054657737439,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.372635140011
 07/25  10:00:00,1.37227279864,0.0186672137982,0.0,0.0,0.272349368201,0.082437788098,0.354787156299,0.082437788098,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320658968707
 07/25  11:00:00,1.45377982945,0.0186729329201,0.0,0.0,0.359318997278,0.107587806049,0.466906803327,0.107587806049,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275663472445
 07/25  12:00:00,1.58346090597,0.018358381217,0.0,0.0,0.501410197963,0.145357246659,0.646767444621,0.145357246659,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240592610876
 07/25  13:00:00,1.70709552873,0.018993203745,0.0,0.0,0.632472183532,0.179335495591,0.811807679124,0.179335495591,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.221052473898
 07/25  14:00:00,1.87577739561,0.0200626795356,0.0,0.0,0.792829718767,0.217365900272,1.01019561904,0.217365900272,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200633402426
 07/25  15:00:00,2.05397067657,0.0211779083011,0.0,0.0,0.909834359343,0.252120245749,1.16195460509,0.252120245749,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203963228794
 07/25  16:00:00,2.27504409652,0.0250497538101,0.0,0.0,0.98315925103,0.272432559362,1.25559181039,0.272432559362,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229371993461
 07/25  17:00:00,2.65465071667,0.0304314474939,0.0,0.0,1.10593080305,0.306468902391,1.41239970544,0.306468902391,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.285476052159
 07/25  18:00:00,2.69507964609,0.0330393670687,0.0,0.0,1.03223602235,0.289695856672,1.32193187903,0.289695856672,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338879303669
 07/25  19:00:00,2.53586977011,0.0341031237373,0.0,0.0,0.867528880804,0.254523504346,1.12205238515,0.254523504346,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348875894403
 07/25  20:00:00,2.48919861307,0.0352755437216,0.0,0.0,0.715325102233,0.216639715322,0.931964817556,0.216639715322,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317323775725
 07/25  21:00:00,2.46059412931,0.0344519901717,0.0,0.0,0.593321698237,0.183785026369,0.777106724607,0.183785026369,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279344061046
 07/25  22:00:00,2.01395838151,0.0298137823315,0.0,0.0,0.46175848973,0.145133656362,0.606892146092,0.145133656362,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.222268624878
 07/25  23:00:00,1.49605827435,0.0259076220912,0.0,0.0,0.330913016207,0.105424608322,0.436337624529,0.105424608322,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.161100521753
 07/25  24:00:00,0.995836676145,0.0214295496636,0.0,0.0,0.218301350489,0.0700496798532,0.288351030342,0.0700496798532,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0945437055754
 07/26  01:00:00,0.746063032699,0.0197309704668,0.0,0.0,0.137900248001,0.0446092707027,0.182509518704,0.0446092707027,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637951971276
 07/26  02:00:00,0.612701282776,0.0195022055919,0.0,0.0,0.0837593016592,0.0272346645556,0.110993966215,0.0272346645556,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0561104351637
 07/26  03:00:00,0.552255006301,0.0192276877419,0.0,0.0,0.0450492064318,0.0147198374618,0.0597690438936,0.0147198374618,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583640419866
 07/26  04:00:00,0.521934323235,0.0185013592638,0.0,0.0,0.00533029596557,0.00176229648758,0.00709259245315,0.00176229648758,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0818914086559
 07/26  05:00:00,0.66773590726,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187889394508
 07/26  06:00:00,1.01842816079,0.0238544573383,0.0,0.0,0.0193173335036,0.00635222558477,0.0256695590884,0.00635222558477,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384760323748
 07/26  07:00:00,1.28340485639,0.0253471481476,0.0,0.0,0.0453588297872,0.0147118866916,0.0600707164788,0.0147118866916,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434998155718
 07/26  08:00:00,1.1522887503,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.418124750934
 07/26  09:00:00,1.09794285255,0.0182382796576,0.0,0.0,0.029988105818,0.00926882679393,0.039256932612,0.00926882679393,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.372301346499
 07/26  10:00:00,1.36067081425,0.0186672137982,0.0,0.0,0.266236399208,0.07725185901,0.343488258218,0.07725185901,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320355882397
 07/26  11:00:00,1.38583193558,0.0186729329201,0.0,0.0,0.307203181881,0.0920129063312,0.399216088212,0.0920129063312,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275406293685
 07/26  12:00:00,1.53312285683,0.018358381217,0.0,0.0,0.465887341577,0.130763202013,0.59665054359,0.130763202013,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240371462769
 07/26  13:00:00,1.64350263745,0.018993203745,0.0,0.0,0.585200569745,0.16321248703,0.748413056775,0.16321248703,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220854204966
 07/26  14:00:00,1.79011215381,0.0200626795356,0.0,0.0,0.724052740756,0.200654394088,0.924707134844,0.200654394088,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200456644824
 07/26  15:00:00,2.02271424805,0.0211779083011,0.0,0.0,0.887526066214,0.243351205614,1.13087727183,0.243351205614,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203784133542
 07/26  16:00:00,2.30123074824,0.0250497538101,0.0,0.0,1.00892356163,0.273058254104,1.28198181573,0.273058254104,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.229168639839
 07/26  17:00:00,2.64930365453,0.0304314474939,0.0,0.0,1.10445888181,0.302849379951,1.40730826176,0.302849379951,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.28522043371
 07/26  18:00:00,2.69162877767,0.0330393670687,0.0,0.0,1.03258673233,0.286195838037,1.31878257037,0.286195838037,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338577743912
 07/26  19:00:00,2.50877114225,0.0341031237373,0.0,0.0,0.846779993366,0.248481254714,1.09526124808,0.248481254714,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348568403613
 07/26  20:00:00,2.40651555882,0.0352755437216,0.0,0.0,0.650709188358,0.198852791306,0.849561979664,0.198852791306,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.317043559368
 07/26  21:00:00,2.2215486158,0.0344519901717,0.0,0.0,0.409576470842,0.128731500553,0.538307971395,0.128731500553,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.279097300747
 07/26  22:00:00,1.74241739776,0.0298137823315,0.0,0.0,0.254115383277,0.0814245576303,0.335539940907,0.0814245576303,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.22207984631
 07/26  23:00:00,1.2147712083,0.0259076220912,0.0,0.0,0.117069731111,0.0381061816723,0.155175912783,0.0381061816723,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160975167453
 07/26  24:00:00,0.899416411096,0.0214295496636,0.0,0.0,0.144471920906,0.0475039631307,0.191975884037,0.0475039631307,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0944985868315
 07/27  01:00:00,0.664293192101,0.0197309704668,0.0,0.0,0.0757333443335,0.0250341171386,0.100767461472,0.0250341171386,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637674137621
 07/27  02:00:00,0.525685039713,0.0195022055919,0.0,0.0,0.0180315937136,0.00596550063707,0.0239970943506,0.00596550063707,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560910639648
 07/27  03:00:00,0.492620590342,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0584986699214
 07/27  04:00:00,0.515108006288,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0821576841624
 07/27  05:00:00,0.668169110775,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.188322598022
 07/27  06:00:00,0.993061422009,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.385063144058
 07/27  07:00:00,1.22336416581,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.435028181619
 07/27  08:00:00,1.15196759611,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417803596744
 07/27  09:00:00,1.13792808796,0.0182382796576,0.0,0.0,0.0609151853537,0.0186495057249,0.0795646910786,0.0186495057249,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371978823441
 07/27  10:00:00,1.31481979278,0.0186672137982,0.0,0.0,0.231399591691,0.066500388818,0.297899980509,0.066500388818,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.320093138636
 07/27  11:00:00,1.38512360989,0.0186729329201,0.0,0.0,0.30977983005,0.0889502904561,0.398730120506,0.0889502904561,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.275183935702
 07/27  12:00:00,1.53917253184,0.018358381217,0.0,0.0,0.470773487245,0.132117788519,0.602891275764,0.132117788519,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240180405604
 07/27  13:00:00,1.66768833635,0.018993203745,0.0,0.0,0.605103615254,0.167666382796,0.772769998049,0.167666382796,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220682962598
 07/27  14:00:00,1.87136271252,0.0200626795356,0.0,0.0,0.791841213745,0.214269085044,1.00611029879,0.214269085044,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200304039588
 07/27  15:00:00,2.11189112538,0.0211779083011,0.0,0.0,0.96034566501,0.259862116524,1.22020778153,0.259862116524,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203630501164
 07/27  16:00:00,2.35401038526,0.0250497538101,0.0,0.0,1.05064780667,0.284290347248,1.33493815392,0.284290347248,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228991938675
 07/27  17:00:00,2.72467692977,0.0304314474939,0.0,0.0,1.16384430249,0.319058379239,1.48290268173,0.319058379239,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.28499928898
 07/27  18:00:00,2.7984194107,0.0330393670687,0.0,0.0,1.11904945961,0.306783983645,1.42583344326,0.306783983645,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338317504054
 07/27  19:00:00,2.67091774771,0.0341031237373,0.0,0.0,0.979387833343,0.278285651074,1.25767348442,0.278285651074,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348302772729
 07/27  20:00:00,2.62185789646,0.0352755437216,0.0,0.0,0.823177250959,0.241968769353,1.06514602031,0.241968769353,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316801856358
 07/27  21:00:00,2.58346197728,0.0344519901717,0.0,0.0,0.691993311596,0.208439920589,0.900433232185,0.208439920589,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278885401443
 07/27  22:00:00,2.12434659311,0.0298137823315,0.0,0.0,0.549233011688,0.168397535752,0.71763054744,0.168397535752,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221918435131
 07/27  23:00:00,1.60057057781,0.0259076220912,0.0,0.0,0.412805033371,0.128276725039,0.54108175841,0.128276725039,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160868691331
 07/27  24:00:00,1.09513650335,0.0214295496636,0.0,0.0,0.295267400769,0.0924931755227,0.387760576292,0.0924931755227,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0944339868329
 07/28  01:00:00,0.840625537467,0.0197309704668,0.0,0.0,0.210557232901,0.0665651239693,0.277122356871,0.0665651239693,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0637448637297
 07/28  02:00:00,0.700460367481,0.0195022055919,0.0,0.0,0.150773932102,0.04801370045,0.198787632552,0.04801370045,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560758535322
 07/28  03:00:00,0.638234391248,0.0192276877419,0.0,0.0,0.11046144382,0.0353249542625,0.145786398083,0.0353249542625,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0583260727446
 07/28  04:00:00,0.625253295934,0.0185013592638,0.0,0.0,0.0836609523098,0.0268273217179,0.110488274028,0.0268273217179,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0818146997801
 07/28  05:00:00,0.768235905669,0.0206460299668,0.0,0.0,0.0762124074019,0.0245347867376,0.100747194139,0.0245347867376,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187642198778
 07/28  06:00:00,1.13378753325,0.0238544573383,0.0,0.0,0.10732816176,0.0342733516686,0.141601513429,0.0342733516686,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384187741871
 07/28  07:00:00,1.40579993582,0.0253471481476,0.0,0.0,0.139643281004,0.0434665395875,0.183109820592,0.0434665395875,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434354131035
 07/28  08:00:00,1.36804060582,0.0214295496636,0.0,0.0,0.166611233863,0.0499334531296,0.216544686993,0.0499334531296,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.417331919461
 07/28  09:00:00,1.3350839758,0.0182382796576,0.0,0.0,0.215181264102,0.0617995342507,0.276980798353,0.0617995342507,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371718604014
 07/28  10:00:00,1.61276198087,0.0186672137982,0.0,0.0,0.467775540542,0.128287534265,0.596063074806,0.128287534265,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.319872232426
 07/28  11:00:00,1.66874918459,0.0186729329201,0.0,0.0,0.538668485283,0.143874432145,0.682542917428,0.143874432145,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.274996713479
 07/28  12:00:00,1.86077343639,0.018358381217,0.0,0.0,0.733506385459,0.191146756591,0.92465314205,0.191146756591,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.240019443865
 07/28  13:00:00,1.94255071478,0.018993203745,0.0,0.0,0.831186024626,0.216590393162,1.04777641779,0.216590393162,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220538921287
 07/28  14:00:00,2.20436787142,0.0200626795356,0.0,0.0,1.06784295082,0.271400904528,1.33924385535,0.271400904528,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.200175641919
 07/28  15:00:00,2.21732059346,0.0211779083011,0.0,0.0,1.04635305909,0.279414227615,1.32576728671,0.279414227615,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203500464069
 07/28  16:00:00,2.35113578441,0.0250497538101,0.0,0.0,1.04802243192,0.284190261405,1.33221269333,0.284190261405,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228842798409
 07/28  17:00:00,2.61179505864,0.0304314474939,0.0,0.0,1.07291548987,0.297291615155,1.37020710503,0.297291615155,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.284812994557
 07/28  18:00:00,2.63015394885,0.0330393670687,0.0,0.0,0.984878494047,0.272909587389,1.25778808144,0.272909587389,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.338097404017
 07/28  19:00:00,2.47784390007,0.0341031237373,0.0,0.0,0.825497495854,0.239326608659,1.06482410451,0.239326608659,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.348078305
 07/28  20:00:00,2.52651314877,0.0352755437216,0.0,0.0,0.75196419102,0.218041540109,0.970005731128,0.218041540109,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.316597397855
 07/28  21:00:00,2.53995902227,0.0344519901717,0.0,0.0,0.660676681975,0.19643324382,0.857109925795,0.19643324382,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278705752819
 07/28  22:00:00,2.11585829941,0.0298137823315,0.0,0.0,0.544425428536,0.164854061153,0.70927948969,0.164854061153,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221781199177
 07/28  23:00:00,1.61986780185,0.0259076220912,0.0,0.0,0.428810495804,0.131658996907,0.56046949271,0.131658996907,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160778181076
 07/28  24:00:00,1.13068104047,0.0214295496636,0.0,0.0,0.323263192143,0.100084934428,0.423348126571,0.100084934428,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0943909736758
 07/29  01:00:00,0.891847577576,0.0197309704668,0.0,0.0,0.244932327664,0.0766817523792,0.321614080043,0.0766817523792,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0665281565902
 07/29  02:00:00,0.756391106362,0.0195022055919,0.0,0.0,0.190106773716,0.0598804854997,0.249987259215,0.0598804854997,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0581957273221
 07/29  03:00:00,0.694192478439,0.0192276877419,0.0,0.0,0.150436837369,0.0476631392016,0.19809997657,0.0476631392016,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0606051772761
 07/29  04:00:00,0.684606704913,0.0185013592638,0.0,0.0,0.123333064213,0.0391866898146,0.162519754028,0.0391866898146,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0864654731443
 07/29  05:00:00,0.838026362671,0.0206460299668,0.0,0.0,0.115683263648,0.0369067063864,0.152589970034,0.0369067063864,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.201493187284
 07/29  06:00:00,1.23190636198,0.0238544573383,0.0,0.0,0.14981508179,0.0473882687073,0.197203350497,0.0473882687073,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.416079221315
 07/29  07:00:00,1.53393738952,0.0253471481476,0.0,0.0,0.193175725703,0.0590005070649,0.252176232768,0.0590005070649,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.472263810634
 07/29  08:00:00,1.50935912771,0.0214295496636,0.0,0.0,0.221601148945,0.0650152973164,0.286616446261,0.0650152973164,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.456141381195
 07/29  09:00:00,1.54900422627,0.0182382796576,0.0,0.0,0.32008642879,0.0907709974827,0.410857426273,0.0907709974827,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.40673116809
 07/29  10:00:00,1.85652848555,0.0186672137982,0.0,0.0,0.599233698739,0.16004177559,0.759275474329,0.16004177559,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.349510108298
 07/29  11:00:00,1.9016386573,0.0186729329201,0.0,0.0,0.661200904058,0.177344107566,0.838545011624,0.177344107566,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.299395332475
 07/29  12:00:00,1.90988065148,0.018358381217,0.0,0.0,0.712200907086,0.192699605523,0.904900512609,0.192699605523,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.26106878231
 07/29  13:00:00,1.99100108825,0.018993203745,0.0,0.0,0.814122291096,0.220261046391,1.03438333749,0.220261046391,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.238794342536
 07/29  14:00:00,2.11672895791,0.0200626795356,0.0,0.0,0.941243739199,0.254655275911,1.19589901511,0.254655275911,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.216755996482
 07/29  15:00:00,2.06555426241,0.0211779083011,0.0,0.0,0.870518204682,0.249793108723,1.1203113134,0.249793108723,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.22013113347
 07/29  16:00:00,2.08513049949,0.0250497538101,0.0,0.0,0.778951420658,0.230579482205,1.00953090286,0.230579482205,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.249601384705
 07/29  17:00:00,2.30007704722,0.0304314474939,0.0,0.0,0.769758387497,0.227869770461,0.997628157958,0.227869770461,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.310321999989
 07/29  18:00:00,2.34877922843,0.0330393670687,0.0,0.0,0.699045839889,0.209249434063,0.908295273953,0.209249434063,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.371905175542
 07/29  19:00:00,2.17239384568,0.0341031237373,0.0,0.0,0.520997708346,0.165988266002,0.686985974348,0.165988266002,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.386221626576
 07/29  20:00:00,2.26475710955,0.0352755437216,0.0,0.0,0.486151767775,0.151101770739,0.637253538514,0.151101770739,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.352738180922
 07/29  21:00:00,2.28999163103,0.0344519901717,0.0,0.0,0.411054869848,0.13046901784,0.541523887688,0.13046901784,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.308717542215
 07/29  22:00:00,1.86787981763,0.0298137823315,0.0,0.0,0.30963540419,0.0996101497326,0.409245553922,0.0996101497326,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.245543441241
 07/29  23:00:00,1.36128412259,0.0259076220912,0.0,0.0,0.204794583281,0.0666062528285,0.27140083611,0.0666062528285,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.175728313082
 07/29  24:00:00,0.868224762676,0.0214295496636,0.0,0.0,0.112123174564,0.0367116720351,0.148834846599,0.0367116720351,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.0998742927728
 07/30  01:00:00,0.635152743048,0.0197309704668,0.0,0.0,0.0488485106558,0.0160887194881,0.0649372301439,0.0160887194881,0.0930534849346,0.0200461887526,0.0875042465431,0.286457420712,0.0665101719615
 07/30  02:00:00,0.510977007619,0.0195022055919,0.0,0.0,0.00344936919111,0.0011366212499,0.00458599044101,0.0011366212499,0.0609660549092,0.0131337069726,0.0743281826877,0.283136175255,0.0581828973539
 07/30  03:00:00,0.496230725595,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0655928820049,0.279150680706,0.0607434010024
 07/30  04:00:00,0.522448292653,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0762719894816,0.268605726378,0.0868268149115
 07/30  05:00:00,0.685810704214,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0895570515125,0.299742402542,0.201867498861
 07/30  06:00:00,1.03507146084,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.146457255179,0.346322870084,0.416447670674
 07/30  07:00:00,1.28190649018,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.230459913765,0.367993996695,0.472409144063
 07/30  08:00:00,1.22273271062,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.112305869658,0.0241936630612,0.3023400993,0.311117668235,0.45613141037
 07/30  09:00:00,1.20514423629,0.0182382796576,0.0,0.0,0.0512388025504,0.015935841474,0.0671746440244,0.015935841474,0.0609660549092,0.0131337069726,0.37588557592,0.264786294102,0.406553960364
 07/30  10:00:00,1.30173797681,0.0186672137982,0.0,0.0,0.157491355046,0.047150416942,0.204641771988,0.047150416942,0.0513398386481,0.0110599629534,0.39768547199,0.271013629335,0.349353301896
 07/30  11:00:00,1.39076788079,0.0186729329201,0.0,0.0,0.252933487196,0.0748735771584,0.327807064355,0.0748735771584,0.0513398386481,0.0110599629534,0.413557851125,0.271096660471,0.299262503239
 07/30  12:00:00,1.50460846435,0.018358381217,0.0,0.0,0.387454289212,0.112287776268,0.49974206548,0.112287776268,0.0513398386481,0.0110599629534,0.398337606996,0.266529947967,0.260955042304
 07/30  13:00:00,1.63102372433,0.018993203745,0.0,0.0,0.525539324776,0.148969841217,0.674509165994,0.148969841217,0.0513398386481,0.0110599629534,0.363033202508,0.275746404112,0.238691150112
 07/30  14:00:00,1.80964268875,0.0200626795356,0.0,0.0,0.695435966502,0.193468478709,0.888904445211,0.193468478709,0.0513398386481,0.0110599629534,0.333756918092,0.291273226626,0.21666429722
 07/30  15:00:00,2.07851147201,0.0211779083011,0.0,0.0,0.888731960668,0.244627739772,1.13335970044,0.244627739772,0.0513398386481,0.0110599629534,0.338603715702,0.307464298231,0.220039956033
 07/30  16:00:00,2.35916872646,0.0250497538101,0.0,0.0,1.00753463373,0.276138822304,1.28367345604,0.276138822304,0.0545485720908,0.011751212676,0.379378049552,0.3636763776,0.249497058504
 07/30  17:00:00,2.75939598155,0.0304314474939,0.0,0.0,1.1431027817,0.313974916058,1.45707769776,0.313974916058,0.0641747963185,0.013824954979,0.45567446099,0.441808676988,0.310191394512
 07/30  18:00:00,2.8111312656,0.0330393670687,0.0,0.0,1.07342872133,0.297373657484,1.37080237882,0.297373657484,0.102679677296,0.0221199259069,0.417464300526,0.479670875204,0.371750107852
 07/30  19:00:00,2.6684010991,0.0341031237373,0.0,0.0,0.91932803919,0.263824754527,1.18315279372,0.263824754527,0.195733082565,0.0421661146594,0.349528380947,0.495114666582,0.386062060626
 07/30  20:00:00,2.5521950061,0.0352755437216,0.0,0.0,0.708536035332,0.216301664496,0.924837699828,0.216301664496,0.352961395685,0.0760372463776,0.316986698499,0.512136049552,0.352591916155
 07/30  21:00:00,2.49018300335,0.0344519901717,0.0,0.0,0.564816240437,0.177026778757,0.741843019194,0.177026778757,0.510189629138,0.109908395258,0.302828610822,0.500179565905,0.30858978303
 07/30  22:00:00,2.01199057709,0.0298137823315,0.0,0.0,0.41944662205,0.134007580269,0.553454202319,0.134007580269,0.426762336565,0.0919359436595,0.244907227988,0.432841314253,0.245445552307
 07/30  23:00:00,1.46254760823,0.0259076220912,0.0,0.0,0.281487468142,0.0912410605617,0.372728528704,0.0912410605617,0.295204002519,0.0635947891276,0.162581133687,0.376131048066,0.175664106127
 07/30  24:00:00,0.934031100347,0.0214295496636,0.0,0.0,0.161741328229,0.052929736969,0.214671065198,0.052929736969,0.154019476112,0.0331798974413,0.104554581517,0.311117668235,0.0998444118444
 07/31  01:00:00,0.663904534441,0.0197309704668,0.0,0.0,0.075525632722,0.0249225254577,0.10044815818,0.0249225254577,0.0930534849346,0.0200461887526,0.0835572224677,0.286457420712,0.0636980593943
 07/31  02:00:00,0.524631373851,0.0195022055919,0.0,0.0,0.0172833636055,0.00570727066436,0.0229906342698,0.00570727066436,0.0609660549092,0.0131337069726,0.0717169442605,0.283136175255,0.0560438581843
 07/31  03:00:00,0.492529481263,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0642274778329,0.279150680706,0.0584075608421
 07/31  04:00:00,0.515037526735,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0609660549092,0.0131337069726,0.0736008338661,0.268605726378,0.0820872046095
 07/31  05:00:00,0.667725460806,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641747963185,0.013824954979,0.0854603589124,0.299742402542,0.187878948054
 07/31  06:00:00,0.992253094983,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.0898447275923,0.0193549373138,0.135831742961,0.346322870084,0.384254817031
 07/31  07:00:00,1.22243757758,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.147602041092,0.0317973945638,0.209298551845,0.367993996695,0.434101593379
 07/31  08:00:00,1.18050657722,0.0214295496636,0.0,0.0,0.0226244370355,0.00692077956366,0.0295452165991,0.00692077956366,0.112305869658,0.0241936630612,0.269902798408,0.311117668235,0.416797361261
 07/31  09:00:00,1.21824490691,0.0182382796576,0.0,0.0,0.124502798245,0.0361259540001,0.160628752245,0.0361259540001,0.0609660549092,0.0131337069726,0.330854517454,0.264786294102,0.371231581226
 07/31  10:00:00,1.39784764627,0.0186672137982,0.0,0.0,0.29724757588,0.0843194079761,0.381566983856,0.0843194079761,0.0513398386481,0.0110599629534,0.3467692427,0.271013629335,0.319453988781
 07/31  11:00:00,1.5090589369,0.0186729329201,0.0,0.0,0.409479878031,0.113727215173,0.523207093204,0.113727215173,0.0513398386481,0.0110599629534,0.361069091606,0.271096660471,0.274642290022
 07/31  12:00:00,1.63793272465,0.018358381217,0.0,0.0,0.551040765493,0.151076342199,0.702117107693,0.151076342199,0.0513398386481,0.0110599629534,0.350527100905,0.266529947967,0.239714766485
 07/31  13:00:00,1.81926726677,0.018993203745,0.0,0.0,0.725789212215,0.198977155933,0.924766368148,0.198977155933,0.0513398386481,0.0110599629534,0.319445169994,0.275746404112,0.220265522919
 07/31  14:00:00,2.05834160174,0.0200626795356,0.0,0.0,0.944103811403,0.24935720602,1.19346101742,0.24935720602,0.0513398386481,0.0110599629534,0.294631345917,0.291273226626,0.199932210169
 07/31  15:00:00,2.31630588836,0.0211779083011,0.0,0.0,1.13042325245,0.294575628838,1.42499888129,0.294575628838,0.0513398386481,0.0110599629534,0.301544742847,0.307464298231,0.203254164396
 07/31  16:00:00,2.59563341983,0.0250497538101,0.0,0.0,1.25389991882,0.323091011676,1.57699093049,0.323091011676,0.0545485720908,0.011751212676,0.343460130304,0.3636763776,0.228562196665
 07/31  17:00:00,3.08841671588,0.0304314474939,0.0,0.0,1.46873159327,0.378448825112,1.84718041838,0.378448825112,0.0641747963185,0.013824954979,0.420322530775,0.441808676988,0.284461338436
 07/31  18:00:00,3.02468780462,0.0330393670687,0.0,0.0,1.30437979793,0.348357695637,1.65273749357,0.348357695637,0.102679677296,0.0221199259069,0.383153984987,0.479670875204,0.337681847662
 07/31  19:00:00,2.83276055767,0.0341031237373,0.0,0.0,1.11199105863,0.30817319283,1.42016425146,0.30817319283,0.195733082565,0.0421661146594,0.315283626754,0.495114666582,0.347654815647
 07/31  20:00:00,2.83213642234,0.0352755437216,0.0,0.0,0.999065833888,0.27694889069,1.27601472458,0.27694889069,0.352961395685,0.0760372463776,0.282131328171,0.512136049552,0.31621167798
 07/31  21:00:00,2.74854124761,0.0344519901717,0.0,0.0,0.827414154571,0.238617013455,1.06603116803,0.238617013455,0.510189629138,0.109908395258,0.267221753354,0.500179565905,0.278366735932
 07/31  22:00:00,2.25904386183,0.0298137823315,0.0,0.0,0.658310226538,0.19441364899,0.852723875529,0.19441364899,0.426762336565,0.0919359436595,0.216614016064,0.432841314253,0.221522375764
 07/31  23:00:00,1.70008470525,0.0259076220912,0.0,0.0,0.491992115582,0.148865940732,0.640858056315,0.148865940732,0.295204002519,0.0635947891276,0.147046288352,0.376131048066,0.160606520867
 07/31  24:00:00,1.15703911331,0.0214295496636,0.0,0.0,0.343617993041,0.106169790307,0.449787783347,0.106169790307,0.154019476112,0.0331798974413,0.0979808984401,0.311117668235,0.0943093897353
 08/01  01:00:00,0.865675847249,0.0197309704668,0.0,0.0,0.232661803207,0.0733972006812,0.306059003888,0.0733972006812,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636913371492
 08/01  02:00:00,0.700181629313,0.0195022055919,0.0,0.0,0.150150570863,0.0481926519777,0.198343222841,0.0481926519777,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560398048236
 08/01  03:00:00,0.603979654563,0.0192276877419,0.0,0.0,0.0839704200099,0.02739874622,0.11136916623,0.02739874622,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582868476611
 08/01  04:00:00,0.559292936502,0.0185013592638,0.0,0.0,0.0333738086914,0.0110299885065,0.0444037971979,0.0110299885065,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817370969262
 08/01  05:00:00,0.680330841099,0.0206460299668,0.0,0.0,0.00932569280917,0.00308321151868,0.0124089043278,0.00308321151868,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187403016725
 08/01  06:00:00,1.02369360678,0.0238544573383,0.0,0.0,0.0109277758403,0.00357242043536,0.0145001962757,0.00357242043536,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383645189862
 08/01  07:00:00,1.34605800861,0.0253471481476,0.0,0.0,0.0608769066847,0.0196194182062,0.080496324891,0.0196194182062,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433720705815
 08/01  08:00:00,1.32252362389,0.0214295496636,0.0,0.0,0.101847984489,0.0314682305156,0.133316215005,0.0314682305156,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416715883927
 08/01  09:00:00,1.2832250391,0.0182382796576,0.0,0.0,0.163518982364,0.0488424618832,0.212361444247,0.0488424618832,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371165271788
 08/01  10:00:00,1.420549831,0.0186672137982,0.0,0.0,0.307974090293,0.0888211189873,0.396795209281,0.0888211189873,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.31939693604
 08/01  11:00:00,1.50896497632,0.0186729329201,0.0,0.0,0.402603552457,0.113026951991,0.515630504448,0.113026951991,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274593906157
 08/01  12:00:00,1.63275114327,0.018358381217,0.0,0.0,0.541075121355,0.148371000619,0.689446121974,0.148371000619,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239673158781
 08/01  13:00:00,1.77834373964,0.018993203745,0.0,0.0,0.689689579612,0.186659483863,0.876349063475,0.186659483863,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220228288422
 08/01  14:00:00,1.96353267642,0.0200626795356,0.0,0.0,0.86075143565,0.230402538661,1.09115397431,0.230402538661,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199899315926
 08/01  15:00:00,2.24493156043,0.0211779083011,0.0,0.0,1.06734571152,0.278781115469,1.34612682699,0.278781115469,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203220878727
 08/01  16:00:00,2.45370683123,0.0250497538101,0.0,0.0,1.12578083416,0.301320168393,1.42710100256,0.301320168393,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228523838639
 08/01  17:00:00,2.82795390801,0.0304314474939,0.0,0.0,1.2345276687,0.334083173894,1.5686108426,0.334083173894,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284412993227
 08/01  18:00:00,2.80472510585,0.0330393670687,0.0,0.0,1.09003427508,0.30588144225,1.39591571733,0.30588144225,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337625528432
 08/01  19:00:00,2.81038458232,0.0341031237373,0.0,0.0,1.03392420668,0.287132337178,1.32105654386,0.287132337178,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347597117626
 08/01  20:00:00,2.72024858008,0.0352755437216,0.0,0.0,0.812323910046,0.243260996037,1.05558490608,0.243260996037,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316159239408
 08/01  21:00:00,2.63128401851,0.0344519901717,0.0,0.0,0.672569270538,0.205782148579,0.878351419117,0.205782148579,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278320595664
 08/01  22:00:00,2.10475810943,0.0298137823315,0.0,0.0,0.535605351432,0.165826585504,0.701431936936,0.165826585504,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221487119183
 08/01  23:00:00,1.59265830606,0.0259076220912,0.0,0.0,0.407012534343,0.126845951254,0.533858485597,0.126845951254,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160583091972
 08/01  24:00:00,1.08739482363,0.0214295496636,0.0,0.0,0.292154100556,0.0916313809316,0.383785481488,0.0916313809316,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0942984245402
 08/02  01:00:00,0.843867857952,0.0197309704668,0.0,0.0,0.216224222769,0.0680296965674,0.284253919337,0.0680296965674,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636884324039
 08/02  02:00:00,0.713647245682,0.0195022055919,0.0,0.0,0.160887494379,0.0509226762619,0.211810170641,0.0509226762619,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560384733925
 08/02  03:00:00,0.655064158815,0.0192276877419,0.0,0.0,0.123269783016,0.0391850567228,0.162454839739,0.0391850567228,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582856784035
 08/02  04:00:00,0.643072813855,0.0185013592638,0.0,0.0,0.0971684933874,0.031017365254,0.128185858641,0.031017365254,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817349128365
 08/02  05:00:00,0.793546371265,0.0206460299668,0.0,0.0,0.0952334676489,0.0303983965536,0.125631864203,0.0303983965536,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187395587017
 08/02  06:00:00,1.15360689383,0.0238544573383,0.0,0.0,0.109107883324,0.0353226106997,0.144430494024,0.0353226106997,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383628179162
 08/02  07:00:00,1.36925704961,0.0253471481476,0.0,0.0,0.0783533552613,0.0253619327588,0.10371528802,0.0253619327588,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433700783688
 08/02  08:00:00,1.30281736456,0.0214295496636,0.0,0.0,0.0856999361183,0.0279303265823,0.113630262701,0.0279303265823,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416695576902
 08/02  09:00:00,1.17572109641,0.0182382796576,0.0,0.0,0.0792377001898,0.0256385128507,0.10487621304,0.0256385128507,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371146560311
 08/02  10:00:00,1.08752626534,0.0186672137982,0.0,0.0,0.0483618650611,0.0154264527821,0.0637883178432,0.0154264527821,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319380261822
 08/02  11:00:00,1.14674809146,0.0186729329201,0.0,0.0,0.116989290861,0.0364386789272,0.153427969788,0.0364386789272,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.27457955595
 08/02  12:00:00,1.24457704786,0.018358381217,0.0,0.0,0.233462474105,0.0678216479614,0.301284122066,0.0678216479614,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.23966106328
 08/02  13:00:00,1.28396153775,0.018993203745,0.0,0.0,0.296793337103,0.0851844530512,0.381977790154,0.0851844530512,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220217359852
 08/02  14:00:00,1.37649282433,0.0200626795356,0.0,0.0,0.392590164558,0.111534064183,0.504124228741,0.111534064183,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199889209408
 08/02  15:00:00,1.49901312468,0.0211779083011,0.0,0.0,0.466377369329,0.133841132097,0.600218501426,0.133841132097,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203210768531
 08/02  16:00:00,1.78061615251,0.0250497538101,0.0,0.0,0.58774213766,0.166279315893,0.754021453553,0.166279315893,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.22851270892
 08/02  17:00:00,2.20581506104,0.0304314474939,0.0,0.0,0.739112149244,0.20737337821,0.946485527453,0.20737337821,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284399461405
 08/02  18:00:00,2.31888111053,0.0330393670687,0.0,0.0,0.705285109498,0.20480279382,0.910087903318,0.20480279382,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337609347135
 08/02  19:00:00,2.34542129687,0.0341031237373,0.0,0.0,0.66029134161,0.195818184523,0.856109526133,0.195818184523,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347580849899
 08/02  20:00:00,2.42505193808,0.0352755437216,0.0,0.0,0.582376624484,0.178026467749,0.760403092233,0.178026467749,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316144411259
 08/02  21:00:00,2.42106361754,0.0344519901717,0.0,0.0,0.509741062629,0.158402927737,0.668143990366,0.158402927737,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278307623436
 08/02  22:00:00,1.93796548115,0.0298137823315,0.0,0.0,0.406849396609,0.127799932846,0.534649329455,0.127799932846,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221477098387
 08/02  23:00:00,1.46079367303,0.0259076220912,0.0,0.0,0.305476640699,0.0965235874016,0.402000228101,0.0965235874016,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160576716436
 08/02  24:00:00,0.979197948723,0.0214295496636,0.0,0.0,0.209133812329,0.0664580256837,0.275591838013,0.0664580256837,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0942951931073
 08/03  01:00:00,0.749396583419,0.0197309704668,0.0,0.0,0.143873440406,0.0459085719921,0.189782012398,0.0459085719921,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0636890648091
 08/03  02:00:00,0.63257178591,0.0195022055919,0.0,0.0,0.0990143190438,0.0317195752235,0.130733894267,0.0317195752235,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560392899938
 08/03  03:00:00,0.579190062231,0.0192276877419,0.0,0.0,0.0654932458729,0.0210863557192,0.0865796015921,0.0210863557192,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582868199669
 08/03  04:00:00,0.569019566263,0.0185013592638,0.0,0.0,0.0409102289939,0.013219404463,0.0541296334568,0.013219404463,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817378904281
 08/03  05:00:00,0.726625923641,0.0206460299668,0.0,0.0,0.0444309651672,0.0142683886048,0.058699353772,0.0142683886048,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187407649823
 08/03  06:00:00,1.09667652278,0.0238544573383,0.0,0.0,0.0664491141373,0.0210228824432,0.0874719965804,0.0210228824432,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383656305559
 08/03  07:00:00,1.41275760691,0.0253471481476,0.0,0.0,0.112047363981,0.0351356335631,0.147182997544,0.0351356335631,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433733631458
 08/03  08:00:00,1.35121768145,0.0214295496636,0.0,0.0,0.123327631443,0.0386703431626,0.161997974606,0.0386703431626,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416728181894
 08/03  09:00:00,1.36724571888,0.0182382796576,0.0,0.0,0.230292695635,0.0660780873918,0.296370783027,0.0660780873918,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371176612786
 08/03  10:00:00,1.53643101303,0.0186672137982,0.0,0.0,0.399259149467,0.113407237741,0.512666387208,0.113407237741,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319406940147
 08/03  11:00:00,1.59417287207,0.0186729329201,0.0,0.0,0.4691862139,0.131643542455,0.600829756355,0.131643542455,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274602549996
 08/03  12:00:00,1.66496479744,0.018358381217,0.0,0.0,0.564822935105,0.156829336978,0.721652272083,0.156829336978,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239680662844
 08/03  13:00:00,1.83135522122,0.018993203745,0.0,0.0,0.733152772429,0.196201181199,0.929353953628,0.196201181199,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220234879845
 08/03  14:00:00,2.02370029612,0.0200626795356,0.0,0.0,0.910796777513,0.240518585522,1.15131536303,0.240518585522,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199905546904
 08/03  15:00:00,2.30239596038,0.0211779083011,0.0,0.0,1.11295330138,0.290631546563,1.40358484794,0.290631546563,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203227257714
 08/03  16:00:00,2.49871646993,0.0250497538101,0.0,0.0,1.15855900404,0.31354415256,1.4721031566,0.31354415256,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.22853132329
 08/03  17:00:00,2.91175327528,0.0304314474939,0.0,0.0,1.30046733065,0.351933516737,1.65240084738,0.351933516737,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.28442235571
 08/03  18:00:00,2.92077105055,0.0330393670687,0.0,0.0,1.18330107191,0.328650408483,1.5119514804,0.328650408483,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337635710068
 08/03  19:00:00,2.78943225143,0.0341031237373,0.0,0.0,1.0101160981,0.289977519161,1.30009361726,0.289977519161,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347607713333
 08/03  20:00:00,2.7930310961,0.0352755437216,0.0,0.0,0.872462554175,0.255895280801,1.12835783498,0.255895280801,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316168826539
