Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/03  21:00:00,2.72310753988,0.0344519901717,0.0,0.0,0.74696999355,0.223196470139,0.970166463689,0.223196470139,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278329072455
 08/03  22:00:00,2.18418831325,0.0298137823315,0.0,0.0,0.599244261463,0.181611338901,0.780855600364,0.181611338901,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221493659581
 08/03  23:00:00,1.66348373379,0.0259076220912,0.0,0.0,0.462938587762,0.141740648064,0.604679235827,0.141740648064,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160587769469
 08/03  24:00:00,1.14910357042,0.0214295496636,0.0,0.0,0.340408523895,0.105083043964,0.445491567859,0.105083043964,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0943010849608
 08/04  01:00:00,0.898125900762,0.0197309704668,0.0,0.0,0.258366572073,0.0801391883768,0.33850576045,0.0801391883768,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.063694634101
 08/04  02:00:00,0.75962159023,0.0195022055919,0.0,0.0,0.196390388327,0.0613886964507,0.257779084778,0.0613886964507,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560439038039
 08/04  03:00:00,0.692286168636,0.0192276877419,0.0,0.0,0.151903644759,0.0477667092882,0.199670354048,0.0477667092882,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0582921739161
 08/04  04:00:00,0.671362129561,0.0185013592638,0.0,0.0,0.118867561569,0.0375939442527,0.156461505822,0.0375939442527,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0817485813616
 08/04  05:00:00,0.817978346611,0.0206460299668,0.0,0.0,0.113972263355,0.0360457715596,0.150018034914,0.0360457715596,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187441391651
 08/04  06:00:00,1.2157611858,0.0238544573383,0.0,0.0,0.157776239453,0.0487040047096,0.206480244163,0.0487040047096,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.383732721001
 08/04  07:00:00,1.57564342003,0.0253471481476,0.0,0.0,0.239698864446,0.0702809548616,0.309979819308,0.0702809548616,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.433822622819
 08/04  08:00:00,1.58946072705,0.0214295496636,0.0,0.0,0.311635177011,0.0885188054295,0.40015398244,0.0885188054295,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.416815219659
 08/04  09:00:00,1.59439400166,0.0182382796576,0.0,0.0,0.408762536246,0.114678582015,0.523441118261,0.114678582015,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371254560338
 08/04  10:00:00,1.76416007035,0.0186672137982,0.0,0.0,0.579460176474,0.16086838517,0.740328561644,0.16086838517,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319473823024
 08/04  11:00:00,1.78855458507,0.0186729329201,0.0,0.0,0.622371904175,0.17278301701,0.795154921184,0.17278301701,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.274659098169
 08/04  12:00:00,1.88848386837,0.018358381217,0.0,0.0,0.743878708419,0.20124404884,0.945122757258,0.20124404884,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.239729248595
 08/04  13:00:00,2.01894020072,0.018993203745,0.0,0.0,0.881126966065,0.235768198455,1.11689516452,0.235768198455,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220278648457
 08/04  14:00:00,1.73288745518,0.0200626795356,0.0,0.0,0.652629833816,0.207834272659,0.860464106474,0.207834272659,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.199943962516
 08/04  15:00:00,1.67041715335,0.0211779083011,0.0,0.0,0.588463031628,0.183104735286,0.771567766914,0.183104735286,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203265531713
 08/04  16:00:00,1.78233289704,0.0250497538101,0.0,0.0,0.57634598271,0.179329443126,0.755675425836,0.179329443126,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228575481169
 08/04  17:00:00,2.09724483949,0.0304314474939,0.0,0.0,0.63901027677,0.198827976732,0.837838253502,0.198827976732,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284476513802
 08/04  18:00:00,2.26829451266,0.0330393670687,0.0,0.0,0.655459164472,0.203950628195,0.859409792667,0.203950628195,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.337700859916
 08/04  19:00:00,2.23198188409,0.0341031237373,0.0,0.0,0.564140548894,0.178436476121,0.742577025015,0.178436476121,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.347673938234
 08/04  20:00:00,2.32855501462,0.0352755437216,0.0,0.0,0.504298695121,0.159522795761,0.663821490883,0.159522795761,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316229089145
 08/04  21:00:00,2.34613672326,0.0344519901717,0.0,0.0,0.450595973235,0.14254675604,0.593142729276,0.14254675604,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278381990253
 08/04  22:00:00,1.86745096811,0.0298137823315,0.0,0.0,0.351840712282,0.112237369078,0.464078081361,0.112237369078,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221533833445
 08/04  23:00:00,1.39740436565,0.0259076220912,0.0,0.0,0.256359716746,0.0822137465094,0.338573463255,0.0822137465094,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160614173901
 08/04  24:00:00,0.926447834496,0.0214295496636,0.0,0.0,0.168559122464,0.0542646807299,0.222823803194,0.0542646807299,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.094313113699
 08/05  01:00:00,0.717212764051,0.0197309704668,0.0,0.0,0.11406787132,0.0367690259487,0.150836897269,0.0367690259487,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0665033364951
 08/05  02:00:00,0.604484028089,0.0195022055919,0.0,0.0,0.073964225555,0.0239283845157,0.0978926100707,0.0239283845157,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0581815779423
 08/05  03:00:00,0.556702157323,0.0192276877419,0.0,0.0,0.0456138113477,0.0148074712963,0.0604212826439,0.0148074712963,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0605918298348
 08/05  04:00:00,0.554682333619,0.0185013592638,0.0,0.0,0.024459086457,0.00795775225369,0.0324168387107,0.00795775225369,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0864422969148
 08/05  05:00:00,0.688410846705,0.0206460299668,0.0,0.0,0.00178005715525,0.000585477739304,0.00236553489455,0.000585477739304,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.201429699164
 08/05  06:00:00,1.05218174583,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.416008012973
 08/05  07:00:00,1.36238000406,0.0253471481476,0.0,0.0,0.0280347994775,0.00922052406781,0.0372553235453,0.00922052406781,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.472122340693
 08/05  08:00:00,1.27803180474,0.0214295496636,0.0,0.0,0.0128844661061,0.0042368239519,0.017121290058,0.0042368239519,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.455981688835
 08/05  09:00:00,1.21609585582,0.0182382796576,0.0,0.0,0.0488080475089,0.0159729006453,0.0647809481542,0.0159729006453,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.406585526135
 08/05  10:00:00,1.13870254657,0.0186672137982,0.0,0.0,0.0257046778971,0.00833968871041,0.0340443666075,0.00833968871041,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.349384264995
 08/05  11:00:00,1.22195464397,0.0186729329201,0.0,0.0,0.114473314066,0.0369633124534,0.151436626519,0.0369633124534,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.299288692214
 08/05  12:00:00,1.23444798821,0.018358381217,0.0,0.0,0.168084377409,0.053943674232,0.222028051641,0.053943674232,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.26097756796
 08/05  13:00:00,1.2706521431,0.018993203745,0.0,0.0,0.232532830144,0.0740536610467,0.306586491191,0.0740536610467,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.238711231643
 08/05  14:00:00,1.33990212998,0.0200626795356,0.0,0.0,0.312705627784,0.0989095150416,0.411615142826,0.0989095150416,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.21668202879
 08/05  15:00:00,1.50671877371,0.0211779083011,0.0,0.0,0.421766597511,0.132251951582,0.554018549094,0.132251951582,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.220057397036
 08/05  16:00:00,1.69738949402,0.0250497538101,0.0,0.0,0.467329780505,0.146541868914,0.613871649419,0.146541868914,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.249517935312
 08/05  17:00:00,1.92969684856,0.0304314474939,0.0,0.0,0.463938736321,0.145258114111,0.609196850432,0.145258114111,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.310217995728
 08/05  18:00:00,2.11933239475,0.0330393670687,0.0,0.0,0.48777721226,0.154280111052,0.642057323311,0.154280111052,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.371780895816
 08/05  19:00:00,2.13709999609,0.0341031237373,0.0,0.0,0.435319650541,0.139710518735,0.575030169275,0.139710518735,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.386094151787
 08/05  20:00:00,2.21150014884,0.0352755437216,0.0,0.0,0.358320515299,0.117198591418,0.475519106718,0.117198591418,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.35262123721
 08/05  21:00:00,2.1978497375,0.0344519901717,0.0,0.0,0.285285319989,0.0937302480991,0.379015568088,0.0937302480991,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.308615308212
 08/05  22:00:00,1.69552651495,0.0298137823315,0.0,0.0,0.180589431672,0.059340024682,0.239929456354,0.059340024682,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.245464793361
 08/05  23:00:00,1.1968915786,0.0259076220912,0.0,0.0,0.0808811383491,0.0265824779257,0.107463616275,0.0265824779257,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.175676388498
 08/05  24:00:00,0.715773864501,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.0998892638213
 08/06  01:00:00,0.566744195717,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.06687166543
 08/06  02:00:00,0.507282001431,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0588721613554
 08/06  03:00:00,0.497169055797,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0614800109534
 08/06  04:00:00,0.52355226726,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0877290692668
 08/06  05:00:00,0.687515412441,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.202899799795
 08/06  06:00:00,1.05383031152,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.417656578662
 08/06  07:00:00,1.32671354109,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.473711201261
 08/06  08:00:00,1.26219220607,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.457263380226
 08/06  09:00:00,1.15245092622,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.407721544694
 08/06  10:00:00,1.10547259928,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.350198684315
 08/06  11:00:00,1.07325070628,0.0186729329201,0.0,0.0,0.00185392098532,0.000571585990336,0.00242550697566,0.000571585990336,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.299595874069
 08/06  12:00:00,1.08760888871,0.018358381217,0.0,0.0,0.0576327552469,0.0174354157775,0.0750681710244,0.0174354157775,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.261098349085
 08/06  13:00:00,1.19709482442,0.018993203745,0.0,0.0,0.179643731899,0.05327732831,0.232921060209,0.05327732831,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.238819343948
 08/06  14:00:00,1.27109467392,0.0200626795356,0.0,0.0,0.264996968562,0.0777142950718,0.342711263634,0.0777142950718,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.216778451927
 08/06  15:00:00,1.55509515729,0.0211779083011,0.0,0.0,0.467984480603,0.134312885436,0.602297366039,0.134312885436,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.22015496367
 08/06  16:00:00,1.76569246612,0.0250497538101,0.0,0.0,0.523613498901,0.158449399771,0.682062898672,0.158449399771,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.249629658167
 08/06  17:00:00,2.1272692242,0.0304314474939,0.0,0.0,0.620768411726,0.185859917052,0.806628328778,0.185859917052,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.310358893018
 08/06  18:00:00,2.2938584705,0.0330393670687,0.0,0.0,0.62525261644,0.191164530962,0.816417147401,0.191164530962,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.371947147474
 08/06  19:00:00,2.29654910642,0.0341031237373,0.0,0.0,0.560027148458,0.174281215512,0.734308363969,0.174281215512,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.386265067418
 08/06  20:00:00,2.35976218697,0.0352755437216,0.0,0.0,0.472997115174,0.15062738687,0.623624502044,0.15062738687,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.352777880009
 08/06  21:00:00,2.33050111426,0.0344519901717,0.0,0.0,0.386457430735,0.12507233006,0.511529760795,0.12507233006,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.30875249226
 08/06  22:00:00,1.81763016131,0.0298137823315,0.0,0.0,0.272713998391,0.0892139187249,0.361927917116,0.0892139187249,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.245569978963
 08/06  23:00:00,1.30774753736,0.0259076220912,0.0,0.0,0.164266440122,0.0539838627846,0.218250302906,0.0539838627846,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.175745660619
 08/06  24:00:00,0.805074733472,0.0214295496636,0.0,0.0,0.0672145359616,0.0220935594678,0.0893080954294,0.0220935594678,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.0998820373632
 08/07  01:00:00,0.560978567957,0.0197309704668,0.0,0.0,0.000994899871715,0.000327194790049,0.00132209466176,0.000327194790049,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637309670837
 08/07  02:00:00,0.50211049516,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0563118935118
 08/07  03:00:00,0.49306996913,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0587463284582
 08/07  04:00:00,0.515607364009,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0824553216316
 08/07  05:00:00,0.669136482774,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188617562728
 08/07  06:00:00,1.01079159703,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.385243376388
 08/07  07:00:00,1.26706403972,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435223061817
 08/07  08:00:00,1.190411459,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.417919934048
 08/07  09:00:00,1.08536116381,0.0182382796576,0.0,0.0,0.0105658450087,0.00323024921862,0.0137960942273,0.00323024921862,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.371866746518
 08/07  10:00:00,1.18890965803,0.0186672137982,0.0,0.0,0.126976935535,0.0376562546912,0.164633190226,0.0376562546912,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.319918782124
 08/07  11:00:00,1.27123217138,0.0186729329201,0.0,0.0,0.214539390731,0.0629161240793,0.277455514811,0.0629161240793,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275036090852
 08/07  12:00:00,1.34418757015,0.018358381217,0.0,0.0,0.308870897206,0.0916314732144,0.40050237042,0.0916314732144,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240053337221
 08/07  13:00:00,1.50516367288,0.018993203745,0.0,0.0,0.468375602366,0.134452385765,0.60282798813,0.134452385765,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220569297
 08/07  14:00:00,1.70516302148,0.0200626795356,0.0,0.0,0.650041192952,0.182439239704,0.832480432656,0.182439239704,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200203202635
 08/07  15:00:00,1.97148966896,0.0211779083011,0.0,0.0,0.837374000563,0.235004343866,1.07237834443,0.235004343866,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203527469809
 08/07  16:00:00,2.2820305041,0.0250497538101,0.0,0.0,0.982278957586,0.2727932143,1.25507217189,0.2727932143,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.228876342179
 08/07  17:00:00,2.60956000411,0.0304314474939,0.0,0.0,1.05110410052,0.298672656772,1.34977675729,0.298672656772,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.284853174633
 08/07  18:00:00,2.72674882655,0.0330393670687,0.0,0.0,1.02592435691,0.291495668555,1.31742002546,0.291495668555,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338144941007
 08/07  19:00:00,2.65722581827,0.0341031237373,0.0,0.0,0.904636465094,0.262731751362,1.16736821646,0.262731751362,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348126680976
 08/07  20:00:00,2.66213673265,0.0352755437216,0.0,0.0,0.767326460346,0.229664394337,0.996990854683,0.229664394337,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316641443379
 08/07  21:00:00,2.58617749333,0.0344519901717,0.0,0.0,0.637609620631,0.195211497813,0.832821118445,0.195211497813,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.27874437115
 08/07  22:00:00,2.04780190287,0.0298137823315,0.0,0.0,0.491101758412,0.153050393575,0.644152151987,0.153050393575,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221810697578
 08/07  23:00:00,1.53102096276,0.0259076220912,0.0,0.0,0.358828210267,0.113178684707,0.472006894974,0.113178684707,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160797339291
 08/07  24:00:00,1.01920697916,0.0214295496636,0.0,0.0,0.239201931766,0.0762940157898,0.315495947556,0.0762940157898,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0944001139983
 08/08  01:00:00,0.767470801708,0.0197309704668,0.0,0.0,0.15724553027,0.050546136028,0.207791666298,0.050546136028,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637536291988
 08/08  02:00:00,0.629565031419,0.0195022055919,0.0,0.0,0.0964231298249,0.0312562602081,0.127679390033,0.0312562602081,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0560870397377
 08/08  03:00:00,0.561524304245,0.0192276877419,0.0,0.0,0.0519045584059,0.0169544334999,0.0688589919057,0.0169544334999,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.058341671667
 08/08  04:00:00,0.536165709858,0.0185013592638,0.0,0.0,0.0159248381328,0.00523636824052,0.0211612063733,0.00523636824052,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0818524611067
 08/08  05:00:00,0.66830449228,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187785572234
 08/08  06:00:00,1.03943099779,0.0238544573383,0.0,0.0,0.0220972591416,0.00726707562827,0.0293643347699,0.00726707562827,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.384518442385
 08/08  07:00:00,1.38634456435,0.0253471481476,0.0,0.0,0.091352999469,0.0284267228285,0.119779722298,0.0284267228285,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.434723864145
 08/08  08:00:00,1.34770630895,0.0214295496636,0.0,0.0,0.121237840526,0.0362847556611,0.157522596187,0.0362847556611,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.417692187807
 08/08  09:00:00,1.32567295286,0.0182382796576,0.0,0.0,0.19731611412,0.056616345633,0.253932459753,0.056616345633,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372042170041
 08/08  10:00:00,1.53085668415,0.0186672137982,0.0,0.0,0.396325323656,0.110023524255,0.506348847911,0.110023524255,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320150150566
 08/08  11:00:00,1.62856802053,0.0186729329201,0.0,0.0,0.498540210235,0.136054806326,0.634595016562,0.136054806326,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275232438251
 08/08  12:00:00,1.75846683843,0.018358381217,0.0,0.0,0.641149050169,0.173463777486,0.814612827654,0.173463777486,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240222148266
 08/08  13:00:00,1.95353795147,0.018993203745,0.0,0.0,0.829171480163,0.221879452172,1.05105093233,0.221879452172,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220720631386
 08/08  14:00:00,2.09594174171,0.0200626795356,0.0,0.0,0.96491707951,0.258207039198,1.22312411871,0.258207039198,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200338236816
 08/08  15:00:00,2.2398257275,0.0211779083011,0.0,0.0,1.06004573672,0.280531008181,1.3405767449,0.280531008181,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203665127885
 08/08  16:00:00,2.43740455155,0.0250497538101,0.0,0.0,1.11569938143,0.29459302722,1.41029240865,0.29459302722,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229030152855
 08/08  17:00:00,2.76648940343,0.0304314474939,0.0,0.0,1.18572684655,0.320785117362,1.50651196391,0.320785117362,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285047367334
 08/08  18:00:00,2.76972630623,0.0330393670687,0.0,0.0,1.06757131649,0.292596964707,1.36016828119,0.292596964707,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338374164958
 08/08  19:00:00,2.63081850293,0.0341031237373,0.0,0.0,0.886390438934,0.254336773674,1.14072721261,0.254336773674,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348360369491
 08/08  20:00:00,2.66295978688,0.0352755437216,0.0,0.0,0.771420264067,0.226180812656,0.997601076723,0.226180812656,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.316854275572
 08/08  21:00:00,2.61360065355,0.0344519901717,0.0,0.0,0.661113963255,0.198943209785,0.86005717304,0.198943209785,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.278931476777
 08/08  22:00:00,2.09114779172,0.0298137823315,0.0,0.0,0.526014662001,0.161340450399,0.687355112399,0.161340450399,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.221953626017
 08/08  23:00:00,1.58317317794,0.0259076220912,0.0,0.0,0.399671552256,0.124392871415,0.52406442367,0.124392871415,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.160892025772
 08/08  24:00:00,1.07682614445,0.0214295496636,0.0,0.0,0.283693267053,0.0893768062789,0.373070073332,0.0893768062789,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0944451535125
 08/09  01:00:00,0.827554750076,0.0197309704668,0.0,0.0,0.203260855313,0.0645894097947,0.267850265108,0.0645894097947,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0637789787561
 08/09  02:00:00,0.686135206856,0.0195022055919,0.0,0.0,0.139445593958,0.0447856333243,0.184231227282,0.0447856333243,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0561053779257
 08/09  03:00:00,0.612132465498,0.0192276877419,0.0,0.0,0.0901956746864,0.029250716769,0.119446391455,0.029250716769,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583624333706
 08/09  04:00:00,0.58526240622,0.0185013592638,0.0,0.0,0.0529202607719,0.0172949107258,0.0702151714978,0.0172949107258,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0818951923447
 08/09  05:00:00,0.712273371159,0.0206460299668,0.0,0.0,0.0329892486427,0.0108526197325,0.0438418683752,0.0108526197325,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.187912582738
 08/09  06:00:00,1.01036731806,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.38481909742
 08/09  07:00:00,1.3856152685,0.0253471481476,0.0,0.0,0.090157060433,0.0285289151666,0.1186859756,0.0285289151666,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435088314999
 08/09  08:00:00,1.30195338744,0.0214295496636,0.0,0.0,0.0846387395679,0.0267787732001,0.111417512768,0.0267787732001,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418044349715
 08/09  09:00:00,1.26975720559,0.0182382796576,0.0,0.0,0.151120103995,0.0465803182675,0.197700422262,0.0465803182675,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372358460263
 08/09  10:00:00,1.35455406775,0.0186672137982,0.0,0.0,0.253811026882,0.075963882799,0.329774909681,0.075963882799,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320421472391
 08/09  11:00:00,1.4582417284,0.0186729329201,0.0,0.0,0.358830022629,0.105208808669,0.464038831297,0.105208808669,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275462331385
 08/09  12:00:00,1.56099094024,0.018358381217,0.0,0.0,0.478108954755,0.138830344135,0.616939298891,0.138830344135,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240419778832
 08/09  13:00:00,1.70368336464,0.018993203745,0.0,0.0,0.623825026434,0.177194270641,0.801019297074,0.177194270641,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.220897679814
 08/09  14:00:00,1.89038909084,0.0200626795356,0.0,0.0,0.794515860406,0.222898129089,1.0174139895,0.222898129089,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200495715162
 08/09  15:00:00,2.05540445969,0.0211779083011,0.0,0.0,0.904809245512,0.251187533298,1.15599677881,0.251187533298,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.203823826156
 08/09  16:00:00,2.29629149296,0.0250497538101,0.0,0.0,0.993259333823,0.275738162113,1.26899749594,0.275738162113,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229212006983
 08/09  17:00:00,2.64433494394,0.0304314474939,0.0,0.0,1.08089491184,0.303233729579,1.38412864142,0.303233729579,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285276230338
 08/09  18:00:00,2.73140638836,0.0330393670687,0.0,0.0,1.0320495064,0.289529276728,1.32157878313,0.289529276728,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338643745152
 08/09  19:00:00,2.63653895187,0.0341031237373,0.0,0.0,0.88825171101,0.257920636268,1.14617234728,0.257920636268,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348635683753
 08/09  20:00:00,2.63553469297,0.0352755437216,0.0,0.0,0.746497116398,0.223428123975,0.969925240373,0.223428123975,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317105018005
 08/09  21:00:00,2.57296735167,0.0344519901717,0.0,0.0,0.627154114559,0.192049420565,0.819203535124,0.192049420565,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279151812813
 08/09  22:00:00,2.04202138048,0.0298137823315,0.0,0.0,0.486413439844,0.151647054882,0.638060494726,0.151647054882,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222121832449
 08/09  23:00:00,1.53137373807,0.0259076220912,0.0,0.0,0.358895687095,0.113257970515,0.47215365761,0.113257970515,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161003351964
 08/09  24:00:00,1.02352673987,0.0214295496636,0.0,0.0,0.242364836238,0.0773530997594,0.319717935998,0.0773530997594,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0944978862746
 08/10  01:00:00,0.773750431527,0.0197309704668,0.0,0.0,0.161926569784,0.0520907438413,0.214017313625,0.0520907438413,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0638076116911
 08/10  02:00:00,0.636904092752,0.0195022055919,0.0,0.0,0.101913689719,0.0330657156665,0.134979405386,0.0330657156665,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0561260857173
 08/10  03:00:00,0.569182865817,0.0192276877419,0.0,0.0,0.0576296747856,0.018843680446,0.0764733552316,0.018843680446,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0583858699137
 08/10  04:00:00,0.543382485833,0.0185013592638,0.0,0.0,0.021280749364,0.00700584531581,0.0282865946798,0.00700584531581,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0819438487753
 08/10  05:00:00,0.671744580578,0.0206460299668,0.0,0.0,0.0023753665304,0.000782164885423,0.00315753141582,0.000782164885423,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188068129116
 08/10  06:00:00,1.04515388466,0.0238544573383,0.0,0.0,0.0259047458049,0.00853064800501,0.0344353938099,0.00853064800501,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.385170270215
 08/10  07:00:00,1.34402103125,0.0253471481476,0.0,0.0,0.0579463272957,0.0187314343441,0.0766777616398,0.0187314343441,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.435502291702
 08/10  08:00:00,1.27855630273,0.0214295496636,0.0,0.0,0.0664409635306,0.0211743272857,0.0876152908163,0.0211743272857,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418449486962
 08/10  09:00:00,1.2573671977,0.0182382796576,0.0,0.0,0.141698369394,0.0432480555685,0.184946424963,0.0432480555685,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.372722449677
 08/10  10:00:00,1.41383214483,0.0186672137982,0.0,0.0,0.301256738216,0.0874836169117,0.388740355128,0.0874836169117,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.320734104023
 08/10  11:00:00,1.55364899382,0.0186729329201,0.0,0.0,0.43767551859,0.121505620489,0.559181139079,0.121505620489,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.275727289025
 08/10  12:00:00,1.63705053829,0.018358381217,0.0,0.0,0.539524298023,0.153246918488,0.692771216511,0.153246918488,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240647459266
 08/10  13:00:00,1.79336612883,0.018993203745,0.0,0.0,0.697004547725,0.193493482846,0.890498030571,0.193493482846,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.221101710511
 08/10  14:00:00,1.98203195029,0.0200626795356,0.0,0.0,0.870739944671,0.238135229598,1.10887517427,0.238135229598,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200677389837
 08/10  15:00:00,2.2333326224,0.0211779083011,0.0,0.0,1.04974793524,0.283993058214,1.33374099346,0.283993058214,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.204007774222
 08/10  16:00:00,2.53952762392,0.0250497538101,0.0,0.0,1.19617933167,0.315842797815,1.51202212949,0.315842797815,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.229423504395
 08/10  17:00:00,2.94438536182,0.0304314474939,0.0,0.0,1.32843215313,0.355483753478,1.68391590661,0.355483753478,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285539383026
 08/10  18:00:00,2.99430234658,0.0330393670687,0.0,0.0,1.24972738266,0.334436642994,1.58416402565,0.334436642994,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.338954460851
 08/10  19:00:00,2.804069394,0.0341031237373,0.0,0.0,1.02281126117,0.290574972993,1.31338623416,0.290574972993,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.348952239
 08/10  20:00:00,2.79214608446,0.0352755437216,0.0,0.0,0.872721799609,0.253526497731,1.12624829734,0.253526497731,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317393352532
 08/10  21:00:00,2.73452776408,0.0344519901717,0.0,0.0,0.757094331475,0.223416173929,0.980510505405,0.223416173929,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279405254946
 08/10  22:00:00,2.20857798314,0.0298137823315,0.0,0.0,0.619500711945,0.184922789126,0.804423501071,0.184922789126,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222315428766
 08/10  23:00:00,1.70652844442,0.0259076220912,0.0,0.0,0.497756488151,0.149423419754,0.647179907905,0.149423419754,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161131808017
 08/10  24:00:00,1.20580010669,0.0214295496636,0.0,0.0,0.38554825587,0.116381737228,0.501929993098,0.116381737228,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.094559195994
 08/11  01:00:00,0.968509996315,0.0197309704668,0.0,0.0,0.313833773804,0.0949093821474,0.408743155951,0.0949093821474,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0638413341524
 08/11  02:00:00,0.841412429995,0.0195022055919,0.0,0.0,0.260316204957,0.0791467167346,0.339462921692,0.0791467167346,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0561509066545
 08/11  03:00:00,0.78738106848,0.0192276877419,0.0,0.0,0.225762681341,0.0688808640838,0.294643545425,0.0688808640838,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0584138823825
 08/11  04:00:00,0.777726762602,0.0185013592638,0.0,0.0,0.201027652652,0.0615462614499,0.262573914102,0.0615462614499,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0820008061225
 08/11  05:00:00,0.881483638401,0.0206460299668,0.0,0.0,0.162858280634,0.0498603401762,0.21271862081,0.0498603401762,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.188246097545
 08/11  06:00:00,1.1953499043,0.0238544573383,0.0,0.0,0.140766567408,0.043460502027,0.184227069435,0.043460502027,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.385574614224
 08/11  07:00:00,1.59752511554,0.0253471481476,0.0,0.0,0.253059561913,0.0766504668094,0.329710028723,0.0766504668094,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.43597410891
 08/11  08:00:00,1.68384727232,0.0214295496636,0.0,0.0,0.386452654607,0.105994552634,0.492447207241,0.105994552634,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.418908540129
 08/11  09:00:00,1.70023538039,0.0182382796576,0.0,0.0,0.49628182991,0.131120628961,0.627402458871,0.131120628961,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.373134598454
 08/11  10:00:00,1.96457020833,0.0186672137982,0.0,0.0,0.744603882314,0.194520579231,0.939124461544,0.194520579231,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.321088061111
 08/11  11:00:00,1.95398089965,0.0186729329201,0.0,0.0,0.75666811964,0.202545074729,0.959213194369,0.202545074729,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.276027139566
 08/11  12:00:00,1.996872484,0.018358381217,0.0,0.0,0.8301369877,0.222198735408,1.05233572311,0.222198735408,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.240904898379
 08/11  13:00:00,2.04937962998,0.018993203745,0.0,0.0,0.902146646289,0.244133991007,1.1462806373,0.244133991007,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.221332604936
 08/11  14:00:00,2.26489909189,0.0200626795356,0.0,0.0,1.10334861921,0.288188361137,1.39153698035,0.288188361137,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.200882725358
 08/11  15:00:00,2.47741690463,0.0211779083011,0.0,0.0,1.25438891546,0.323228827499,1.57761774296,0.323228827499,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.204215306942
 08/11  16:00:00,2.68621171625,0.0250497538101,0.0,0.0,1.31867987564,0.339790288283,1.65847016392,0.339790288283,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.22965956229
 08/11  17:00:00,3.04810512934,0.0304314474939,0.0,0.0,1.41387581439,0.373462416607,1.78733823099,0.373462416607,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.285836826164
 08/11  18:00:00,3.00542789655,0.0330393670687,0.0,0.0,1.25522362566,0.339714955213,1.59493858087,0.339714955213,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.339305455604
 08/11  19:00:00,2.84326872691,0.0341031237373,0.0,0.0,1.05584849715,0.296379162217,1.35222765937,0.296379162217,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.349310146704
 08/11  20:00:00,2.8323236056,0.0352755437216,0.0,0.0,0.905926351948,0.260173470928,1.16609982288,0.260173470928,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.317719348136
 08/11  21:00:00,2.78065833745,0.0344519901717,0.0,0.0,0.795174736731,0.231179819265,1.026354556,0.231179819265,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.279691777718
 08/11  22:00:00,2.26118632407,0.0298137823315,0.0,0.0,0.662332459263,0.194480617779,0.856813077042,0.194480617779,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.222534193722
 08/11  23:00:00,1.73228557464,0.0259076220912,0.0,0.0,0.517606012214,0.155186033044,0.672792045258,0.155186033044,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.161276800885
 08/11  24:00:00,1.21816282591,0.0214295496636,0.0,0.0,0.394450916012,0.119773268066,0.514224184078,0.119773268066,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0946277242344
 08/12  01:00:00,0.867182609722,0.0197309704668,0.0,0.0,0.271497469751,0.0833088812908,0.354806351041,0.0833088812908,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.035259198722
 08/12  02:00:00,0.731382438434,0.0195022055919,0.0,0.0,0.200590392691,0.0622775960073,0.262867988699,0.0622775960073,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352590233003
 08/12  03:00:00,0.662127422933,0.0192276877419,0.0,0.0,0.151625042693,0.0476021226421,0.199227165335,0.0476021226421,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352588334155
 08/12  04:00:00,0.605036218458,0.0185013592638,0.0,0.0,0.113229016189,0.0359234132325,0.149152429421,0.0359234132325,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352587553243
 08/12  05:00:00,0.628875217561,0.0206460299668,0.0,0.0,0.101078443763,0.0320680176143,0.133146461377,0.0320680176143,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352586345553
 08/12  06:00:00,0.771736103734,0.0238544573383,0.0,0.0,0.123182733242,0.0387322744434,0.161915007686,0.0387322744434,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352588087845
 08/12  07:00:00,0.996821451818,0.0253471481476,0.0,0.0,0.176619597053,0.0529616598693,0.229581256922,0.0529616598693,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352585152272
 08/12  08:00:00,0.972188563439,0.0214295496636,0.0,0.0,0.248060261449,0.0712788974807,0.31933915893,0.0712788974807,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352587053895
 08/12  09:00:00,0.989571246138,0.0182382796576,0.0,0.0,0.365459512081,0.101568165222,0.467027677303,0.101568165222,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352589439963
 08/12  10:00:00,1.33708772444,0.0186672137982,0.0,0.0,0.660297534429,0.174503086979,0.834800621408,0.174503086979,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352594064427
 08/12  11:00:00,1.44100548825,0.0186729329201,0.0,0.0,0.73354174578,0.196405613991,0.929947359771,0.196405613991,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352596419685
 08/12  12:00:00,1.65809472277,0.018358381217,0.0,0.0,0.90644341096,0.233618607177,1.14006201814,0.233618607177,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352596804614
 08/12  13:00:00,1.84481536122,0.018993203745,0.0,0.0,1.06041077737,0.270193075703,1.33060385307,0.270193075703,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352598101198
 08/12  14:00:00,2.06517080837,0.0200626795356,0.0,0.0,1.22637427103,0.312469951391,1.53884422243,0.312469951391,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352602122821
 08/12  15:00:00,2.2683310876,0.0211779083011,0.0,0.0,1.36227897004,0.347084177889,1.70936314793,0.347084177889,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352605652354
 08/12  16:00:00,2.4423643,0.0250497538101,0.0,0.0,1.41544339596,0.360633821901,1.77607721786,0.360633821901,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352600391387
 08/12  17:00:00,2.61123044244,0.0304314474939,0.0,0.0,1.39820355652,0.369355130775,1.7675586873,0.369355130775,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352604173407
 08/12  18:00:00,2.43356543683,0.0330393670687,0.0,0.0,1.17675747793,0.318501234351,1.49525871228,0.318501234351,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352603048833
 08/12  19:00:00,2.24878273288,0.0341031237373,0.0,0.0,0.971041936523,0.27258995292,1.24363188944,0.27258995292,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352600948184
 08/12  20:00:00,2.28321719988,0.0352755437216,0.0,0.0,0.831728433922,0.238871971914,1.07060040584,0.238871971914,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352599762593
 08/12  21:00:00,2.26447758882,0.0344519901717,0.0,0.0,0.715483544388,0.209637404676,0.925120949064,0.209637404676,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352598555377
 08/12  22:00:00,1.84420587057,0.0298137823315,0.0,0.0,0.586872361079,0.174300953273,0.761173314351,0.174300953273,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352596223241
 08/12  23:00:00,1.46662059061,0.0259076220912,0.0,0.0,0.467619702128,0.140198648435,0.607818350563,0.140198648435,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352594498433
 08/12  24:00:00,1.08058954786,0.0214295496636,0.0,0.0,0.35944543484,0.108566525484,0.468011960324,0.108566525484,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352593969181
 08/13  01:00:00,0.884802144731,0.0197309704668,0.0,0.0,0.285789024878,0.086636925444,0.372425950322,0.086636925444,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352591344518
 08/13  02:00:00,0.765671097412,0.0195022055919,0.0,0.0,0.227652648771,0.0695039177149,0.297156566485,0.0695039177149,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352591044913
 08/13  03:00:00,0.702869909157,0.0192276877419,0.0,0.0,0.183544831208,0.056424735984,0.239969567192,0.056424735984,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352589177826
 08/13  04:00:00,0.651230909505,0.0185013592638,0.0,0.0,0.149237421848,0.0461096889169,0.195347110765,0.0461096889169,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0352587650283
 08/13  05:00:00,0.674269892301,0.0206460299668,0.0,0.0,0.136399370051,0.042141787375,0.178541157426,0.042141787375,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352586132469
 08/13  06:00:00,0.809546394564,0.0238544573383,0.0,0.0,0.152885978121,0.0468391986213,0.199725176742,0.0468391986213,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352589305588
 08/13  07:00:00,1.03636962595,0.0253471481476,0.0,0.0,0.207937810937,0.0611916045639,0.2691294155,0.0611916045639,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352585307822
 08/13  08:00:00,1.02578440955,0.0214295496636,0.0,0.0,0.291146543138,0.0817883834656,0.372934926604,0.0817883834656,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352587838247
 08/13  09:00:00,0.993037713229,0.0182382796576,0.0,0.0,0.366320802078,0.104173294783,0.47049409686,0.104173294783,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352589915291
 08/13  10:00:00,1.27973248631,0.0186672137982,0.0,0.0,0.611787828506,0.165657542973,0.777445371479,0.165657542973,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352594182409
 08/13  11:00:00,1.38812554213,0.0186729329201,0.0,0.0,0.692479363782,0.184588063972,0.877067427754,0.184588063972,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352596278627
 08/13  12:00:00,1.55820642734,0.018358381217,0.0,0.0,0.82281562275,0.217358061736,1.04017368449,0.217358061736,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352597186784
 08/13  13:00:00,1.71352190161,0.018993203745,0.0,0.0,0.950921017145,0.248389098311,1.19931011546,0.248389098311,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352600881216
 08/13  14:00:00,1.86045298601,0.0200626795356,0.0,0.0,1.05782162139,0.276304201281,1.33412582267,0.276304201281,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352607896824
 08/13  15:00:00,2.03164590391,0.0211779083011,0.0,0.0,1.16768425065,0.304992682339,1.47267693299,0.304992682339,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352615964822
 08/13  16:00:00,2.22328306368,0.0250497538101,0.0,0.0,1.23798427578,0.319009838288,1.55699411407,0.319009838288,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352619066169
 08/13  17:00:00,2.5528029514,0.0304314474939,0.0,0.0,1.35516493853,0.353965858439,1.70913079697,0.353965858439,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352608166219
 08/13  18:00:00,2.43954849117,0.0330393670687,0.0,0.0,1.18426277078,0.316979179397,1.50124195018,0.316979179397,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352601213182
 08/13  19:00:00,2.25478893989,0.0341031237373,0.0,0.0,0.975793596826,0.27384433957,1.2496379364,0.27384433957,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352602548736
 08/13  20:00:00,2.29428035589,0.0352755437216,0.0,0.0,0.84040188077,0.241261486811,1.08166336758,0.241261486811,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352601705212
 08/13  21:00:00,2.27463663431,0.0344519901717,0.0,0.0,0.723425642361,0.2118541753,0.935279817661,0.2118541753,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352600324297
 08/13  22:00:00,1.84419319105,0.0298137823315,0.0,0.0,0.586685028455,0.174475474659,0.761160503113,0.174475474659,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352597540359
 08/13  23:00:00,1.46408865059,0.0259076220912,0.0,0.0,0.465538677087,0.139747621284,0.605286298371,0.139747621284,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352595620111
 08/13  24:00:00,1.07598995006,0.0214295496636,0.0,0.0,0.355815510917,0.107596766564,0.463412277481,0.107596766564,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.035259481954
 08/14  01:00:00,0.876637198763,0.0197309704668,0.0,0.0,0.279334164782,0.0849267793438,0.364260944126,0.0849267793438,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352591946791
 08/14  02:00:00,0.756761288337,0.0195022055919,0.0,0.0,0.22067998412,0.0675667471953,0.288246731315,0.0675667471953,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352591305866
 08/14  03:00:00,0.694420362877,0.0192276877419,0.0,0.0,0.176964639408,0.0545553813483,0.231520020757,0.0545553813483,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0352589179377
 08/14  04:00:00,0.642464433094,0.0185013592638,0.0,0.0,0.14239085216,0.0441897849624,0.186580637122,0.0441897849624,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.03525876226
 08/14  05:00:00,0.664274197743,0.0206460299668,0.0,0.0,0.128575077053,0.039970145538,0.16854522259,0.039970145538,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0352588535241
 08/14  06:00:00,0.80500207127,0.0238544573383,0.0,0.0,0.149416931936,0.0457638496741,0.19518078161,0.0457638496741,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0352590023964
 08/14  07:00:00,0.983902459239,0.0253471481476,0.0,0.0,0.165531744547,0.0511302721225,0.21666201667,0.0511302721225,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0352587629005
 08/14  08:00:00,0.875553167435,0.0214295496636,0.0,0.0,0.170485235444,0.0522186069291,0.222703842373,0.0522186069291,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0352586259415
 08/14  09:00:00,0.732717471276,0.0182382796576,0.0,0.0,0.160577841946,0.0495963491725,0.210174191119,0.0495963491725,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352586553178
