Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/14  10:00:00,0.70577456123,0.0186672137982,0.0,0.0,0.15547538803,0.0480129264771,0.203488314507,0.0480129264771,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352585501382
 08/14  11:00:00,0.693590649427,0.0186729329201,0.0,0.0,0.138894142647,0.0436395005798,0.182533643227,0.0436395005798,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.035258519688
 08/14  12:00:00,0.783213709678,0.018358381217,0.0,0.0,0.203037482797,0.0621443942327,0.26518187703,0.0621443942327,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352588084761
 08/14  13:00:00,0.924015558375,0.018993203745,0.0,0.0,0.316003130099,0.0938019478658,0.409805077965,0.0938019478658,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352587823779
 08/14  14:00:00,1.04655105469,0.0200626795356,0.0,0.0,0.400317211647,0.119908205243,0.52022541689,0.119908205243,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352592641405
 08/14  15:00:00,1.21838490356,0.0211779083011,0.0,0.0,0.508523519588,0.150894647926,0.659418167514,0.150894647926,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352593616143
 08/14  16:00:00,1.39756833936,0.0250497538101,0.0,0.0,0.563711180608,0.167570139751,0.73128132036,0.167570139751,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352599759993
 08/14  17:00:00,1.61247128259,0.0304314474939,0.0,0.0,0.591640947122,0.177159124118,0.76880007124,0.177159124118,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352598735408
 08/14  18:00:00,1.64840872433,0.0330393670687,0.0,0.0,0.543800419959,0.166302361186,0.710102781145,0.166302361186,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352595235135
 08/14  19:00:00,1.57428185275,0.0341031237373,0.0,0.0,0.432289059065,0.136842469492,0.569131528557,0.136842469492,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352595755736
 08/14  20:00:00,1.6731675027,0.0352755437216,0.0,0.0,0.348013159373,0.112538137968,0.460551297341,0.112538137968,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352593875744
 08/14  21:00:00,1.69687313844,0.0344519901717,0.0,0.0,0.269186403099,0.0883308042989,0.357517207398,0.0883308042989,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.035259146821
 08/14  22:00:00,1.30974293733,0.0298137823315,0.0,0.0,0.170529185612,0.0561821033422,0.226711288954,0.0561821033422,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.035258714478
 08/14  23:00:00,0.962724945825,0.0259076220912,0.0,0.0,0.0781606372457,0.0257632386202,0.103923875866,0.0257632386202,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352582797537
 08/14  24:00:00,0.612593682312,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352754916912
 08/15  01:00:00,0.512670652384,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0355535924258
 08/15  02:00:00,0.469129625893,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0358741994571
 08/15  03:00:00,0.463666803594,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0360253794117
 08/15  04:00:00,0.45695837553,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0363333418179
 08/15  05:00:00,0.497143314309,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0366731926812
 08/15  06:00:00,0.611298786683,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.03673649942
 08/15  07:00:00,0.768634214186,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0366525345171
 08/15  08:00:00,0.654026751745,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0364360526243
 08/15  09:00:00,0.523362581431,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0360779565921
 08/15  10:00:00,0.502864915084,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0358372184987
 08/15  11:00:00,0.516114655334,0.0186729329201,0.0,0.0,0.00372384241476,0.0011812483212,0.00490509073596,0.0011812483212,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0354110780865
 08/15  12:00:00,0.630675775481,0.018358381217,0.0,0.0,0.0858838391308,0.0267603275974,0.112644166728,0.0267603275974,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352585845803
 08/15  13:00:00,0.769006204924,0.018993203745,0.0,0.0,0.194750291772,0.0600454538585,0.25479574563,0.0600454538585,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352587612623
 08/15  14:00:00,0.949273602421,0.0200626795356,0.0,0.0,0.323926367802,0.099021861393,0.422948229195,0.099021861393,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.035258999563
 08/15  15:00:00,1.14203266043,0.0211779083011,0.0,0.0,0.446560159628,0.136506034388,0.583066194016,0.136506034388,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352590919753
 08/15  16:00:00,1.3726443549,0.0250497538101,0.0,0.0,0.543645379916,0.162711380487,0.706356760403,0.162711380487,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352605514931
 08/15  17:00:00,1.60982952836,0.0304314474939,0.0,0.0,0.5896729061,0.176485338081,0.766158244181,0.176485338081,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352599463693
 08/15  18:00:00,1.65667128214,0.0330393670687,0.0,0.0,0.550194921481,0.16817027796,0.718365199441,0.16817027796,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352596630318
 08/15  19:00:00,1.57626453608,0.0341031237373,0.0,0.0,0.433151923968,0.137962141389,0.571114065357,0.137962141389,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352597220969
 08/15  20:00:00,1.69362218327,0.0352755437216,0.0,0.0,0.364101054069,0.11690477329,0.48100582736,0.11690477329,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352595381298
 08/15  21:00:00,1.71432689694,0.0344519901717,0.0,0.0,0.28277213466,0.0921986973756,0.374970832036,0.0921986973756,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352592806861
 08/15  22:00:00,1.3206530826,0.0298137823315,0.0,0.0,0.178799083913,0.0588222464766,0.23762133039,0.0588222464766,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352588183147
 08/15  23:00:00,0.969967345246,0.0259076220912,0.0,0.0,0.083639440538,0.0275268063371,0.111166246875,0.0275268063371,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352583081653
 08/15  24:00:00,0.61257740755,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352592169293
 08/16  01:00:00,0.512653303902,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0355362439435
 08/16  02:00:00,0.469112193114,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0358567666782
 08/16  03:00:00,0.463678690883,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.036037266701
 08/16  04:00:00,0.457030007195,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0364049734825
 08/16  05:00:00,0.497118589371,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0366484677433
 08/16  06:00:00,0.611271239361,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0367089520979
 08/16  07:00:00,0.768569176245,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0365874965762
 08/16  08:00:00,0.653890737702,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.036300038582
 08/16  09:00:00,0.523290018017,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.036005393178
 08/16  10:00:00,0.502782538276,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.035754841691
 08/16  11:00:00,0.533413199546,0.0186729329201,0.0,0.0,0.0169720527267,0.00529535741661,0.0222674101433,0.00529535741661,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0353473028907
 08/16  12:00:00,0.661454789637,0.018358381217,0.0,0.0,0.109625946878,0.0337971357457,0.143423082624,0.0337971357457,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352586828409
 08/16  13:00:00,0.817655264221,0.018993203745,0.0,0.0,0.232968583052,0.0704760478102,0.303444630862,0.0704760478102,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352589353277
 08/16  14:00:00,1.06236851335,0.0200626795356,0.0,0.0,0.415417431631,0.120625260014,0.536042691645,0.120625260014,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352594480427
 08/16  15:00:00,1.29313937593,0.0211779083011,0.0,0.0,0.568959306571,0.165213011915,0.734172318486,0.165213011915,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352596830103
 08/16  16:00:00,1.53412862027,0.0250497538101,0.0,0.0,0.674346325706,0.193495460023,0.867841785729,0.193495460023,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352597915409
 08/16  17:00:00,1.87989282768,0.0304314474939,0.0,0.0,0.806995151729,0.229225649657,1.03622080139,0.229225649657,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352606884894
 08/16  18:00:00,1.91549155402,0.0330393670687,0.0,0.0,0.758626414523,0.218558630832,0.977185045354,0.218558630832,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352600889986
 08/16  19:00:00,1.85731382763,0.0341031237373,0.0,0.0,0.657534744922,0.194628139591,0.852162884513,0.194628139591,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352601944982
 08/16  20:00:00,1.96698965025,0.0352755437216,0.0,0.0,0.580604531453,0.173768242684,0.754372774137,0.173768242684,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352600583249
 08/16  21:00:00,1.95748915725,0.0344519901717,0.0,0.0,0.472318770068,0.145813740621,0.61813251069,0.145813740621,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352598623444
 08/16  22:00:00,1.53180622119,0.0298137823315,0.0,0.0,0.340921765396,0.107852062921,0.448773828318,0.107852062921,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352594589762
 08/16  23:00:00,1.14725076453,0.0259076220912,0.0,0.0,0.21820740215,0.070241599651,0.288449001801,0.070241599651,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352589725224
 08/16  24:00:00,0.754797486268,0.0214295496636,0.0,0.0,0.107222896889,0.0349979593111,0.1422208562,0.0349979593111,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352584394476
 08/17  01:00:00,0.550705051898,0.0197309704668,0.0,0.0,0.0288413983561,0.00948861765129,0.0383300160074,0.00948861765129,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352579759324
 08/17  02:00:00,0.468643568852,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0353881424168
 08/17  03:00:00,0.463363254901,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0357218307186
 08/17  04:00:00,0.456670328959,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0360452952468
 08/17  05:00:00,0.49664303674,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0361729151114
 08/17  06:00:00,0.610861670365,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0362993831014
 08/17  07:00:00,0.768196783585,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0362151039157
 08/17  08:00:00,0.653623075232,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.036032376112
 08/17  09:00:00,0.522963282492,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0356786576529
 08/17  10:00:00,0.538125178867,0.0186672137982,0.0,0.0,0.0274887224164,0.00831911029037,0.0358078327068,0.00831911029037,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352896495752
 08/17  11:00:00,0.715305025059,0.0186729329201,0.0,0.0,0.158707329181,0.0455402794412,0.204247608622,0.0455402794412,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.0352589299257
 08/17  12:00:00,0.888190007144,0.018358381217,0.0,0.0,0.287623104747,0.0825347827765,0.370157887524,0.0825347827765,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.0352590954474
 08/17  13:00:00,1.1183867761,0.018993203745,0.0,0.0,0.471799179776,0.132376306144,0.60417548592,0.132376306144,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352595921464
 08/17  14:00:00,1.35391892521,0.0200626795356,0.0,0.0,0.646256622163,0.18133590507,0.827592527233,0.18133590507,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352600243136
 08/17  15:00:00,1.58877088615,0.0211779083011,0.0,0.0,0.804161993864,0.225641270759,1.02980326462,0.225641270759,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352602470949
 08/17  16:00:00,1.82056954579,0.0250497538101,0.0,0.0,0.901359491125,0.252921666886,1.15428115801,0.252921666886,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352613447805
 08/17  17:00:00,2.13908974034,0.0304314474939,0.0,0.0,1.01157946784,0.283837995462,1.2954174633,0.283837995462,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352609392296
 08/17  18:00:00,2.13899607617,0.0330393670687,0.0,0.0,0.935043161477,0.265645929746,1.20068909122,0.265645929746,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352605652834
 08/17  19:00:00,1.97253213619,0.0341031237373,0.0,0.0,0.74451870233,0.222862063118,0.967380765448,0.222862063118,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352606221221
 08/17  20:00:00,1.99942392721,0.0352755437216,0.0,0.0,0.601442101191,0.185364651337,0.786806752529,0.185364651337,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352603568956
 08/17  21:00:00,1.97594834151,0.0344519901717,0.0,0.0,0.484470366067,0.152121107172,0.636591473239,0.152121107172,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352600840558
 08/17  22:00:00,1.5516674401,0.0298137823315,0.0,0.0,0.355554803861,0.11308006204,0.468634865901,0.11308006204,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.0352596403004
 08/17  23:00:00,1.17178758825,0.0259076220912,0.0,0.0,0.236934787326,0.0760508823707,0.312985669697,0.0760508823707,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.035259128351
 08/17  24:00:00,0.786665224468,0.0214295496636,0.0,0.0,0.131551506039,0.0425369150066,0.174088421046,0.0425369150066,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352586128012
 08/18  01:00:00,0.591485733457,0.0197309704668,0.0,0.0,0.0596963487085,0.0194140769995,0.079110425708,0.0194140769995,0.0899000152827,0.0193668477487,0.0647487762143,0.286457420712,0.0352582477908
 08/18  02:00:00,0.47816348529,0.0195022055919,0.0,0.0,0.00727033056871,0.00237981697589,0.0096501475446,0.00237981697589,0.0611320215454,0.013169460588,0.0591737690473,0.283136175255,0.0352579113095
 08/18  03:00:00,0.463049240357,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0575452613432,0.279150680706,0.0354078161749
 08/18  04:00:00,0.456151591388,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0610738252006,0.268605726378,0.0355265576762
 08/18  05:00:00,0.496125077658,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0654115604945,0.299742402542,0.0356549560303
 08/18  06:00:00,0.610366651681,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.0848458095854,0.346322870084,0.0358043644175
 08/18  07:00:00,0.767665731875,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.109439253609,0.367993996695,0.0356840522063
 08/18  08:00:00,0.652978323196,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.115001972574,0.311117668235,0.0353876240754
 08/18  09:00:00,0.654734278986,0.0182382796576,0.0,0.0,0.102717104247,0.0294737202515,0.132190824499,0.0294737202515,0.0719200281592,0.0154934833476,0.118440819231,0.264786294102,0.0352588296473
 08/18  10:00:00,0.868937655411,0.0186672137982,0.0,0.0,0.286193362979,0.0804574975184,0.366650860497,0.0804574975184,0.0575360273073,0.0123947863348,0.109439253609,0.271013629335,0.0352590983283
 08/18  11:00:00,1.00764982268,0.0186729329201,0.0,0.0,0.388677417221,0.107914413444,0.496591830665,0.107914413444,0.0575360273073,0.0123947863348,0.118127012398,0.271096660471,0.035259505507
 08/18  12:00:00,1.23641181789,0.018358381217,0.0,0.0,0.563816469465,0.154562438757,0.718378908222,0.154562438757,0.0575360273073,0.0123947863348,0.129668262563,0.266529947967,0.035259885496
 08/18  13:00:00,1.48354985573,0.018993203745,0.0,0.0,0.762895349886,0.206442479314,0.969337829199,0.206442479314,0.0575360273073,0.0123947863348,0.116630480278,0.275746404112,0.0352603284959
 08/18  14:00:00,1.78738341752,0.0200626795356,0.0,0.0,0.997597419319,0.263459099612,1.26105651893,0.263459099612,0.0575360273073,0.0123947863348,0.113218333395,0.291273226626,0.0352605249268
 08/18  15:00:00,1.99046456993,0.0211779083011,0.0,0.0,1.12660615021,0.304889449807,1.43149560001,0.304889449807,0.0575360273073,0.0123947863348,0.129668262563,0.307464298231,0.0352615954844
 08/18  16:00:00,2.25926233612,0.0250497538101,0.0,0.0,1.26015786774,0.332814201635,1.59297206937,0.332814201635,0.0611320215454,0.013169460588,0.176405183267,0.3636763776,0.0352632237462
 08/18  17:00:00,2.64520878501,0.0304314474939,0.0,0.0,1.42517379678,0.376361827452,1.80153562424,0.376361827452,0.0791120325685,0.017042831854,0.253803796394,0.441808676988,0.0352618229729
 08/18  18:00:00,2.53980536103,0.0330393670687,0.0,0.0,1.26042254842,0.3410753306,1.60149787902,0.3410753306,0.133052057671,0.0286629422194,0.215016544572,0.479670875204,0.0352610623398
 08/18  19:00:00,2.38243040057,0.0341031237373,0.0,0.0,1.07796400137,0.29931455208,1.37727855345,0.29931455208,0.258912095,0.0557765325,0.143443454541,0.495114666582,0.0352610984949
 08/18  20:00:00,2.23494785006,0.0352755437216,0.0,0.0,0.784870096982,0.237460105512,1.02233020249,0.237460105512,0.442308135737,0.0952849211288,0.110983711367,0.512136049552,0.0352608297818
 08/18  21:00:00,2.15408431886,0.0344519901717,0.0,0.0,0.622549506309,0.192177548751,0.814727055061,0.192177548751,0.568168173065,0.122398511409,0.0967065338375,0.500179565905,0.0352604795837
 08/18  22:00:00,1.70172848796,0.0298137823315,0.0,0.0,0.471185102727,0.147510430899,0.618695533626,0.147510430899,0.424328164546,0.0914115584439,0.0825478966538,0.432841314253,0.035260020437
 08/18  23:00:00,1.29828283826,0.0259076220912,0.0,0.0,0.333877548852,0.105603000295,0.439480549147,0.105603000295,0.294872117046,0.0635232750319,0.0723723500616,0.376131048066,0.0352594989092
 08/18  24:00:00,0.895197327805,0.0214295496636,0.0,0.0,0.214280251332,0.0683399199535,0.282620171285,0.0683399199535,0.151032028862,0.0325363220663,0.0659881714582,0.311117668235,0.0352589658992
 08/19  01:00:00,0.788351689998,0.0197309704668,0.0,0.0,0.167693827312,0.0538322589804,0.221526086292,0.0538322589804,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0669530734189
 08/19  02:00:00,0.652825313908,0.0195022055919,0.0,0.0,0.110218879736,0.0356432370681,0.145862116804,0.0356432370681,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0585533570275
 08/19  03:00:00,0.586187387732,0.0192276877419,0.0,0.0,0.0675042373506,0.0219552990044,0.0894595363549,0.0219552990044,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0610388065329
 08/19  04:00:00,0.566528901416,0.0185013592638,0.0,0.0,0.0326192311498,0.0106767600102,0.04329599116,0.0106767600102,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0874097122632
 08/19  05:00:00,0.732636819669,0.0206460299668,0.0,0.0,0.032783563632,0.0106634080325,0.0434469716645,0.0106634080325,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.204574235358
 08/19  06:00:00,1.08877649233,0.0238544573383,0.0,0.0,0.0222073435229,0.00722302872717,0.0294303722501,0.00722302872717,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.423172387219
 08/19  07:00:00,1.45495437459,0.0253471481476,0.0,0.0,0.0921917855572,0.0291617175248,0.121353503082,0.0291617175248,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.480598531684
 08/19  08:00:00,1.47700469658,0.0214295496636,0.0,0.0,0.160232087719,0.0475164108587,0.207748498577,0.0475164108587,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.464327372151
 08/19  09:00:00,1.48992907154,0.0182382796576,0.0,0.0,0.257611110935,0.0734698110321,0.331080921967,0.0734698110321,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.414118768046
 08/19  10:00:00,1.74284917945,0.0186672137982,0.0,0.0,0.495822247985,0.135889674805,0.63171192279,0.135889674805,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.355863341694
 08/19  11:00:00,1.80435319655,0.0186729329201,0.0,0.0,0.572197648164,0.156153525671,0.728351173835,0.156153525671,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.304772697473
 08/19  12:00:00,1.89562318253,0.018358381217,0.0,0.0,0.689495886414,0.188986750079,0.878482636493,0.188986750079,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.265698177432
 08/19  13:00:00,2.04806825407,0.018993203745,0.0,0.0,0.849856059367,0.229929166684,1.07978522605,0.229929166684,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.242928607752
 08/19  14:00:00,2.21433179761,0.0200626795356,0.0,0.0,1.01158791182,0.270693704885,1.28228161671,0.270693704885,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.220445222539
 08/19  15:00:00,2.37631268163,0.0211779083011,0.0,0.0,1.12008831114,0.29972829276,1.4198166039,0.29972829276,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.223853250158
 08/19  16:00:00,2.57535631451,0.0250497538101,0.0,0.0,1.17347546928,0.314007951206,1.48748342048,0.314007951206,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.253872984746
 08/19  17:00:00,2.94824626577,0.0304314474939,0.0,0.0,1.27628638953,0.34603304811,1.62231943764,0.34603304811,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.315644825733
 08/19  18:00:00,2.92717296438,0.0330393670687,0.0,0.0,1.12876587551,0.314680649461,1.44344652497,0.314680649461,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.378232263781
 08/19  19:00:00,2.77690786016,0.0341031237373,0.0,0.0,0.93631948697,0.271878690696,1.20819817767,0.271878690696,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.392734007461
 08/19  20:00:00,2.78085841411,0.0352755437216,0.0,0.0,0.801191197782,0.237602717944,1.03879391573,0.237602717944,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.358704693465
 08/19  21:00:00,2.70888945854,0.0344519901717,0.0,0.0,0.679218896351,0.205512313354,0.884731209705,0.205512313354,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.313939387631
 08/19  22:00:00,2.1622273431,0.0298137823315,0.0,0.0,0.537402652183,0.165151379141,0.702554031324,0.165151379141,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.249541046541
 08/19  23:00:00,1.63048767375,0.0259076220912,0.0,0.0,0.41086536013,0.127516907745,0.538382267876,0.127516907745,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.178353832046
 08/19  24:00:00,1.10748781852,0.0214295496636,0.0,0.0,0.297456561734,0.0930526681798,0.390509229914,0.0930526681798,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.101093987932
 08/20  01:00:00,0.857202980014,0.0197309704668,0.0,0.0,0.220684865354,0.0694587902495,0.290143655603,0.0694587902495,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0671867941245
 08/20  02:00:00,0.723849000829,0.0195022055919,0.0,0.0,0.164585548038,0.0521812430817,0.216766791119,0.0521812430817,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0586723696339
 08/20  03:00:00,0.660016303928,0.0192276877419,0.0,0.0,0.123694812792,0.0394897199878,0.163184532779,0.0394897199878,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0611427263046
 08/20  04:00:00,0.647081389706,0.0185013592638,0.0,0.0,0.0936033530463,0.0300800814088,0.123683434455,0.0300800814088,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0875747572577
 08/20  05:00:00,0.807389483759,0.0206460299668,0.0,0.0,0.0891425927261,0.0286462060986,0.117788798825,0.0286462060986,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.204985072288
 08/20  06:00:00,1.21139016837,0.0238544573383,0.0,0.0,0.114391949921,0.0367581880204,0.151150137942,0.0367581880204,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.424066297575
 08/20  07:00:00,1.51269403712,0.0253471481476,0.0,0.0,0.135008165801,0.0430353099088,0.178043475709,0.0430353099088,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.481648221591
 08/20  08:00:00,1.43668989352,0.0214295496636,0.0,0.0,0.126395763929,0.0400080041662,0.166403768095,0.0400080041662,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.465357299573
 08/20  09:00:00,1.31980067045,0.0182382796576,0.0,0.0,0.120936614086,0.0390869827733,0.160023596859,0.0390869827733,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.415047692058
 08/20  10:00:00,1.25124646946,0.0186672137982,0.0,0.0,0.105446383303,0.0338645810581,0.139310964361,0.0338645810581,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.356661590132
 08/20  11:00:00,1.33397630498,0.0186729329201,0.0,0.0,0.195134386947,0.0621644520279,0.257298838975,0.0621644520279,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.305448140764
 08/20  12:00:00,1.34611284272,0.018358381217,0.0,0.0,0.249473265036,0.0789176575865,0.328390922622,0.0789176575865,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.266279551493
 08/20  13:00:00,1.39504469623,0.018993203745,0.0,0.0,0.325082556102,0.101159917696,0.426242473797,0.101159917696,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.243447802167
 08/20  14:00:00,1.41687066206,0.0200626795356,0.0,0.0,0.369136264472,0.11522154619,0.484357810661,0.11522154619,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.220907893042
 08/20  15:00:00,1.48268729113,0.0211779083011,0.0,0.0,0.400231341609,0.125492804894,0.525724146503,0.125492804894,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.224320317046
 08/20  16:00:00,1.59771477847,0.0250497538101,0.0,0.0,0.384978338544,0.124328259223,0.509306597767,0.124328259223,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.254408271414
 08/20  17:00:00,1.76367571683,0.0304314474939,0.0,0.0,0.330377954843,0.106702755719,0.437080710562,0.106702755719,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.316313003868
 08/20  18:00:00,1.9706932277,0.0330393670687,0.0,0.0,0.366862537095,0.119309729504,0.486172266599,0.119309729504,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.379026785483
 08/20  19:00:00,2.01079739739,0.0341031237373,0.0,0.0,0.332972331043,0.10829724229,0.441269573333,0.10829724229,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.393552149029
 08/20  20:00:00,2.12800008353,0.0352755437216,0.0,0.0,0.290196745942,0.0949893081559,0.385186054098,0.0949893081559,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.359454224513
 08/20  21:00:00,2.1476867889,0.0344519901717,0.0,0.0,0.242970902394,0.0799018192283,0.322872721622,0.0799018192283,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.314595206079
 08/20  22:00:00,1.68141608695,0.0298137823315,0.0,0.0,0.166482434718,0.0547586047155,0.221241039433,0.0547586047155,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.250042782286
 08/20  23:00:00,1.21803406744,0.0259076220912,0.0,0.0,0.0945078074304,0.0310917967782,0.125599604209,0.0310917967782,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.178682889404
 08/20  24:00:00,0.750340645652,0.0214295496636,0.0,0.0,0.0249866252198,0.00822365503787,0.0332102802577,0.00822365503787,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.101245764715
 08/21  01:00:00,0.560369742159,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0644442359476
 08/21  02:00:00,0.502627380441,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0568287787919
 08/21  03:00:00,0.493525904489,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0592022638171
 08/21  04:00:00,0.516666070014,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0835140276362
 08/21  05:00:00,0.672338653603,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.191819733557
 08/21  06:00:00,1.01838644041,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.392838219767
 08/21  07:00:00,1.27598906763,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.444148089727
 08/21  08:00:00,1.19933341684,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.42684189189
 08/21  09:00:00,1.07978680728,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.38008848422
 08/21  10:00:00,1.03143088014,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.32707319446
 08/21  11:00:00,1.04611349692,0.0186729329201,0.0,0.0,0.0351389529866,0.0112876721976,0.0464266251842,0.0112876721976,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.280946306015
 08/21  12:00:00,1.07904888068,0.018358381217,0.0,0.0,0.0988458802137,0.0314810128074,0.130326893021,0.0314810128074,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.245090125143
 08/21  13:00:00,1.19910532622,0.018993203745,0.0,0.0,0.22383156701,0.0684231872325,0.292254754242,0.0684231872325,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.225084184235
 08/21  14:00:00,1.33304598068,0.0200626795356,0.0,0.0,0.350470292781,0.105870522629,0.45634081541,0.105870522629,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.204225779086
 08/21  15:00:00,1.53887795114,0.0211779083011,0.0,0.0,0.489215364788,0.14648314356,0.635698508348,0.14648314356,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.207595588066
 08/21  16:00:00,1.77229118042,0.0250497538101,0.0,0.0,0.570002893738,0.170688738797,0.740691632535,0.170688738797,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.233517557845
 08/21  17:00:00,2.09373853007,0.0304314474939,0.0,0.0,0.637279927084,0.190850620919,0.828130548003,0.190850620919,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.290677909881
 08/21  18:00:00,2.2500156274,0.0330393670687,0.0,0.0,0.6400536453,0.193761092676,0.833814737975,0.193761092676,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.345017029342
 08/21  19:00:00,2.23160109537,0.0341031237373,0.0,0.0,0.560293572325,0.174441870655,0.73473544298,0.174441870655,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.355134731556
 08/21  20:00:00,2.33167533446,0.0352755437216,0.0,0.0,0.50252622111,0.157620530081,0.660146751192,0.157620530081,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.323024148677
 08/21  21:00:00,2.32369763508,0.0344519901717,0.0,0.0,0.428169872175,0.136561847434,0.564731719609,0.136561847434,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.284353911741
 08/21  22:00:00,1.8278499094,0.0298137823315,0.0,0.0,0.31732908243,0.102587526589,0.419916609019,0.102587526589,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.226094247077
 08/21  23:00:00,1.3420293837,0.0259076220912,0.0,0.0,0.21133457227,0.0688445554582,0.280179127728,0.0688445554582,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.163633527476
 08/21  24:00:00,0.855091609261,0.0214295496636,0.0,0.0,0.112977472233,0.0370572360804,0.150034708314,0.0370572360804,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0957459833449
 08/22  01:00:00,0.626065393876,0.0197309704668,0.0,0.0,0.0494355926458,0.0162405424733,0.0656761351191,0.0162405424733,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0644637525454
 08/22  02:00:00,0.502396563721,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0565979620724
 08/22  03:00:00,0.493426994452,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0591033537796
 08/22  04:00:00,0.516604916651,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0834528742736
 08/22  05:00:00,0.672526815707,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.192007895661
 08/22  06:00:00,1.01918975585,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.393641535215
 08/22  07:00:00,1.27692429495,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.445083317047
 08/22  08:00:00,1.2000806074,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.427589082448
 08/22  09:00:00,1.12927542345,0.0182382796576,0.0,0.0,0.0372326314548,0.0115856809307,0.0488183123855,0.0115856809307,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.380758788001
 08/22  10:00:00,1.1900633338,0.0186672137982,0.0,0.0,0.12105834582,0.0370212035792,0.158079549399,0.0370212035792,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.327626098725
 08/22  11:00:00,1.30135804161,0.0186729329201,0.0,0.0,0.231064038255,0.0699851347385,0.301049172993,0.0699851347385,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.281568302898
 08/22  12:00:00,1.40379103718,0.018358381217,0.0,0.0,0.349663467505,0.104827387036,0.454490854541,0.104827387036,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.245668320128
 08/22  13:00:00,1.51594538158,0.018993203745,0.0,0.0,0.468986242787,0.139590016569,0.608576259356,0.139590016569,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.225602734474
 08/22  14:00:00,1.56858849002,0.0200626795356,0.0,0.0,0.533047144626,0.158373545638,0.691420690264,0.158373545638,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.204688413573
 08/22  15:00:00,1.7546980304,0.0211779083011,0.0,0.0,0.656104413482,0.19494590006,0.851050313543,0.19494590006,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.208063862135
 08/22  16:00:00,1.96019332129,0.0250497538101,0.0,0.0,0.717357236192,0.210703495669,0.92806073186,0.210703495669,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.234050599392
 08/22  17:00:00,2.25458491337,0.0304314474939,0.0,0.0,0.761954832966,0.226353823387,0.988308656352,0.226353823387,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.291346184829
 08/22  18:00:00,2.38371223344,0.0330393670687,0.0,0.0,0.743760340475,0.222963142692,0.966723483167,0.222963142692,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.345804890188
 08/22  19:00:00,2.33073213264,0.0341031237373,0.0,0.0,0.636609169122,0.196454042763,0.833063211885,0.196454042763,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.355937999915
 08/22  20:00:00,2.40624005212,0.0352755437216,0.0,0.0,0.559691730799,0.174288214211,0.733979945011,0.174288214211,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.323755672517
 08/22  21:00:00,2.38129047025,0.0344519901717,0.0,0.0,0.472098668891,0.149582994615,0.621681663506,0.149582994615,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.284996803006
 08/22  22:00:00,1.87928598227,0.0298137823315,0.0,0.0,0.356553203202,0.114308503796,0.470861706998,0.114308503796,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.22658522196
 08/22  23:00:00,1.38735768102,0.0259076220912,0.0,0.0,0.245738550293,0.0794437550993,0.325182305393,0.0794437550993,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.163958647131
 08/22  24:00:00,0.8970359572,0.0214295496636,0.0,0.0,0.144727254909,0.0470972261142,0.191824481023,0.0470972261142,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0959005585745
 08/23  01:00:00,0.666009255159,0.0197309704668,0.0,0.0,0.0795475410632,0.0259922313571,0.10553977242,0.0259922313571,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0645439765273
 08/23  02:00:00,0.541768733633,0.0195022055919,0.0,0.0,0.0295957779934,0.0097226669375,0.0393184449309,0.0097226669375,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0566516870539
 08/23  03:00:00,0.49335342547,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0590297847975
 08/23  04:00:00,0.516534494181,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.083382451803
 08/23  05:00:00,0.672809375945,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.192290455899
 08/23  06:00:00,1.01995459674,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.394406376098
 08/23  07:00:00,1.27792118588,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.446080207971
 08/23  08:00:00,1.20102440061,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.428532875658
 08/23  09:00:00,1.18276321208,0.0182382796576,0.0,0.0,0.0776180712983,0.0237293876519,0.10134745895,0.0237293876519,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.381717430066
 08/23  10:00:00,1.34562503444,0.0186672137982,0.0,0.0,0.242384567303,0.0704252398979,0.312809807201,0.0704252398979,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.328457541562
 08/23  11:00:00,1.44303583598,0.0186729329201,0.0,0.0,0.343397742895,0.0986245931289,0.442022336024,0.0986245931289,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.28227293424
 08/23  12:00:00,1.62740706311,0.018358381217,0.0,0.0,0.530180937595,0.147320248143,0.677501185738,0.147320248143,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.246274014858
 08/23  13:00:00,1.80191687535,0.018993203745,0.0,0.0,0.699593334464,0.194411557291,0.894004891755,0.194411557291,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.226145595843
 08/23  14:00:00,1.97944333288,0.0200626795356,0.0,0.0,0.862185860131,0.239606524586,1.10179238472,0.239606524586,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.205171561978
 08/23  15:00:00,2.21632338911,0.0211779083011,0.0,0.0,1.02682424574,0.285362938087,1.31218718383,0.285362938087,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.208552350559
 08/23  16:00:00,2.44262475668,0.0250497538101,0.0,0.0,1.10331348503,0.306619431237,1.40993291627,0.306619431237,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.234609850378
 08/23  17:00:00,2.83661189885,0.0304314474939,0.0,0.0,1.22836823697,0.341267771229,1.56963600819,0.341267771229,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.292045818473
 08/23  18:00:00,2.81437884995,0.0330393670687,0.0,0.0,1.08501110383,0.31155236932,1.39656347315,0.31155236932,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.34663151672
 08/23  19:00:00,2.61841922147,0.0341031237373,0.0,0.0,0.859722243628,0.260185601086,1.11990784471,0.260185601086,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.356780455921
 08/23  20:00:00,2.60748654579,0.0352755437216,0.0,0.0,0.714294304922,0.220164904681,0.934459209603,0.220164904681,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.324522901594
 08/23  21:00:00,2.53359260044,0.0344519901717,0.0,0.0,0.588726618044,0.184582916844,0.773309534888,0.184582916844,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.285671061819
 08/23  22:00:00,1.9954469147,0.0298137823315,0.0,0.0,0.445132095469,0.141375627468,0.586507722937,0.141375627468,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.227100138461
 08/23  23:00:00,1.47944826622,0.0259076220912,0.0,0.0,0.315815189692,0.10111665942,0.416931849112,0.10111665942,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.164299688615
 08/23  24:00:00,0.971648276846,0.0214295496636,0.0,0.0,0.201383292913,0.0648916599946,0.266274952907,0.0648916599946,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0960624063368
 08/24  01:00:00,0.725597795724,0.0197309704668,0.0,0.0,0.124674750158,0.0403697729213,0.165044523079,0.0403697729213,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.064627766434
 08/24  02:00:00,0.596285639711,0.0195022055919,0.0,0.0,0.0707391137062,0.0230364124744,0.0937755261806,0.0230364124744,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0567115118818
 08/24  03:00:00,0.532924980745,0.0192276877419,0.0,0.0,0.0298005970002,0.00975666204145,0.0395572590416,0.00975666204145,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0590440810315
 08/24  04:00:00,0.516460242572,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0833082001945
 08/24  05:00:00,0.672981959359,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.192463039313
 08/24  06:00:00,1.02066884345,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.395120622806
 08/24  07:00:00,1.29005436014,0.0253471481476,0.0,0.0,0.00847397192913,0.00277495707007,0.0112489289992,0.00277495707007,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.446964453238
 08/24  08:00:00,1.26617837664,0.0214295496636,0.0,0.0,0.0487914087336,0.0153022292126,0.0640936379462,0.0153022292126,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.429593213736
 08/24  09:00:00,1.24756405523,0.0182382796576,0.0,0.0,0.126781598558,0.038354164745,0.165135763303,0.038354164745,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.38272996886
 08/24  10:00:00,1.38759248767,0.0186672137982,0.0,0.0,0.274268796387,0.0796391147906,0.353907911177,0.0796391147906,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.329326890817
 08/24  11:00:00,1.49374809932,0.0186729329201,0.0,0.0,0.382303202457,0.109694663932,0.491997866389,0.109694663932,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.283009667216
 08/24  12:00:00,1.63290696938,0.018358381217,0.0,0.0,0.534100192113,0.148267852108,0.682368044221,0.148267852108,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.246907062646
 08/24  13:00:00,1.76032965234,0.018993203745,0.0,0.0,0.666756582139,0.185093859638,0.851850441778,0.185093859638,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.226712822817
 08/24  14:00:00,1.92668391351,0.0200626795356,0.0,0.0,0.822976388375,0.225551597469,1.04852798584,0.225551597469,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.205676541478
 08/24  15:00:00,2.16251817152,0.0211779083011,0.0,0.0,0.990040951939,0.267830680048,1.25787163199,0.267830680048,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.209062684814
 08/24  16:00:00,2.3524325602,0.0250497538101,0.0,0.0,1.03539148631,0.283767648243,1.31915913456,0.283767648243,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.235191435612
 08/24  17:00:00,2.7027706976,0.0304314474939,0.0,0.0,1.12324626688,0.311817147344,1.43506341422,0.311817147344,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.292777211189
 08/24  18:00:00,2.69102454199,0.0330393670687,0.0,0.0,0.98866397471,0.283681899671,1.27234587438,0.283681899671,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.347494807525
 08/24  19:00:00,2.56602490015,0.0341031237373,0.0,0.0,0.822651924471,0.243981110557,1.06663303503,0.243981110557,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.357660944284
 08/24  20:00:00,2.56088456382,0.0352755437216,0.0,0.0,0.679339531639,0.207715712498,0.887055244137,0.207715712498,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.32532488509
 08/24  21:00:00,2.50497485794,0.0344519901717,0.0,0.0,0.56753688149,0.176450048265,0.743986929755,0.176450048265,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.286375924457
 08/24  22:00:00,1.98958036024,0.0298137823315,0.0,0.0,0.441359891764,0.138742984269,0.580102876033,0.138742984269,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.227638430903
 08/24  23:00:00,1.49205895046,0.0259076220912,0.0,0.0,0.326059563638,0.103126518689,0.429186082327,0.103126518689,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.164656139639
 08/24  24:00:00,0.997882094666,0.0214295496636,0.0,0.0,0.221780538534,0.070559023848,0.292339562382,0.070559023848,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0962316146813
 08/25  01:00:00,0.760538504148,0.0197309704668,0.0,0.0,0.151494064983,0.0484035527618,0.199897617744,0.0484035527618,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.064715380192
 08/25  02:00:00,0.63943806712,0.0195022055919,0.0,0.0,0.103621701783,0.0332437930104,0.136865494793,0.0332437930104,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0567739706785
 08/25  03:00:00,0.584180425501,0.0192276877419,0.0,0.0,0.068614850652,0.0221276019621,0.0907424526141,0.0221276019621,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0591143322145
 08/25  04:00:00,0.573308887001,0.0185013592638,0.0,0.0,0.0428487275498,0.0138702227151,0.0567189502649,0.0138702227151,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0834378943584
 08/25  05:00:00,0.716106473799,0.0206460299668,0.0,0.0,0.0322613692687,0.0105162589802,0.0427776282489,0.0105162589802,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.192809925504
 08/25  06:00:00,1.07792507295,0.0238544573383,0.0,0.0,0.0426505663768,0.0137173280034,0.0563678943803,0.0137173280034,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.396008957927
 08/25  07:00:00,1.4306407074,0.0253471481476,0.0,0.0,0.11494513626,0.0356931357317,0.150638271992,0.0356931357317,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.448161457504
