Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/25  08:00:00,1.42258705842,0.0214295496636,0.0,0.0,0.169137211231,0.050188001853,0.219325213084,0.050188001853,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.430770320382
 08/25  09:00:00,1.41772975783,0.0182382796576,0.0,0.0,0.259699216057,0.0745447298348,0.334243945892,0.0745447298348,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.383787488871
 08/25  10:00:00,1.63983479273,0.0186672137982,0.0,0.0,0.473706532294,0.131535659171,0.605242191465,0.131535659171,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.330234915585
 08/25  11:00:00,1.71519813253,0.0186729329201,0.0,0.0,0.55935711333,0.153321271294,0.712678384624,0.153321271294,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.283779182185
 08/25  12:00:00,1.84782281047,0.018358381217,0.0,0.0,0.705697363715,0.190925154314,0.896622518029,0.190925154314,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.247568429922
 08/25  13:00:00,1.96723216744,0.018993203745,0.0,0.0,0.832841017323,0.225319130553,1.05816014788,0.225319130553,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.227305631817
 08/25  14:00:00,2.15875787987,0.0200626795356,0.0,0.0,1.01267351179,0.267400186202,1.280073698,0.267400186202,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.206204795694
 08/25  15:00:00,2.37768951682,0.0211779083011,0.0,0.0,1.16490494929,0.307605094455,1.47251004374,0.307605094455,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.209595618353
 08/25  16:00:00,2.61167708963,0.0250497538101,0.0,0.0,1.24819564081,0.329599653196,1.57779529401,0.329599653196,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.235799805583
 08/25  17:00:00,2.92421952918,0.0304314474939,0.0,0.0,1.3031521887,0.352595500214,1.65574768891,0.352595500214,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.293541768086
 08/25  18:00:00,2.92154614606,0.0330393670687,0.0,0.0,1.17882126017,0.323144203314,1.50196546348,0.323144203314,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.348396822501
 08/25  19:00:00,2.71341132871,0.0341031237373,0.0,0.0,0.940045519163,0.273054072969,1.21309959213,0.273054072969,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.35858081574
 08/25  20:00:00,2.67715159113,0.0352755437216,0.0,0.0,0.7714349228,0.231049540223,1.00248446302,0.231049540223,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.326162693517
 08/25  21:00:00,2.60768399732,0.0344519901717,0.0,0.0,0.648263749774,0.197695947399,0.845959697174,0.197695947399,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.287112296412
 08/25  22:00:00,2.07879670295,0.0298137823315,0.0,0.0,0.510830901634,0.157925947136,0.66875684877,0.157925947136,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.228200800876
 08/25  23:00:00,1.56561292178,0.0259076220912,0.0,0.0,0.38284528602,0.119522341483,0.502367627502,0.119522341483,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.165028565786
 08/25  24:00:00,1.06116052946,0.0214295496636,0.0,0.0,0.270368834027,0.0850723006169,0.355441134644,0.0850723006169,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0964084772121
 08/26  01:00:00,0.825796926134,0.0197309704668,0.0,0.0,0.196180680883,0.0620108938263,0.258191574709,0.0620108938263,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0677328211383
 08/26  02:00:00,0.692765345388,0.0195022055919,0.0,0.0,0.140546558276,0.0447479047645,0.18529446304,0.0447479047645,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0590610422718
 08/26  03:00:00,0.633061721591,0.0192276877419,0.0,0.0,0.102864439195,0.0329308931756,0.13579533237,0.0329308931756,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.061577344376
 08/26  04:00:00,0.623484876958,0.0185013592638,0.0,0.0,0.075045051321,0.0241513304278,0.0991963817487,0.0241513304278,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0884652972165
 08/26  05:00:00,0.786115351702,0.0206460299668,0.0,0.0,0.070906722833,0.0228182004007,0.0937249232337,0.0228182004007,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.207774815822
 08/26  06:00:00,1.17100940314,0.0238544573383,0.0,0.0,0.0791367913725,0.0252584767351,0.104395268108,0.0252584767351,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.430440402173
 08/26  07:00:00,1.52912798211,0.0253471481476,0.0,0.0,0.142781094065,0.0442070495962,0.186988143661,0.0442070495962,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.489137498622
 08/26  08:00:00,1.50884621335,0.0214295496636,0.0,0.0,0.178138563893,0.0530658912556,0.231204455148,0.0530658912556,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.472712932356
 08/26  09:00:00,1.50737142661,0.0182382796576,0.0,0.0,0.264907709428,0.0760480118571,0.340955721285,0.0760480118571,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.421686323791
 08/26  10:00:00,1.69032937929,0.0186672137982,0.0,0.0,0.44821973423,0.124464633722,0.572684367952,0.124464633722,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.362371096376
 08/26  11:00:00,1.74105190932,0.0186729329201,0.0,0.0,0.517650998693,0.141890903198,0.659541901891,0.141890903198,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.310280682195
 08/26  12:00:00,1.75811653938,0.018358381217,0.0,0.0,0.576252644587,0.159982004571,0.736234649158,0.159982004571,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.270439521612
 08/26  13:00:00,1.80572685655,0.018993203745,0.0,0.0,0.654572340659,0.178635853842,0.833208194501,0.178635853842,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.247164241788
 08/26  14:00:00,1.95165339223,0.0200626795356,0.0,0.0,0.799520324965,0.216305265834,1.0158255908,0.216305265834,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.224222843071
 08/26  15:00:00,2.03682491261,0.0211779083011,0.0,0.0,0.844938102369,0.231580885924,1.07651898829,0.231580885924,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.227663096737
 08/26  16:00:00,2.33259318312,0.0250497538101,0.0,0.0,0.978512031564,0.261833476556,1.24034550812,0.261833476556,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.258247765711
 08/26  17:00:00,2.64821717025,0.0304314474939,0.0,0.0,1.03070561692,0.286133122248,1.31683873917,0.286133122248,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.321096428684
 08/26  18:00:00,2.69752432865,0.0330393670687,0.0,0.0,0.940251068661,0.267066514081,1.20731758274,0.267066514081,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.384712570284
 08/26  19:00:00,2.58793143852,0.0341031237373,0.0,0.0,0.780959345206,0.231592187007,1.01255153221,0.231592187007,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.399404231281
 08/26  20:00:00,2.6508837664,0.0352755437216,0.0,0.0,0.69476405043,0.207943994709,0.902708045138,0.207943994709,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.364815916349
 08/26  21:00:00,2.61868251859,0.0344519901717,0.0,0.0,0.605138028549,0.184038009895,0.789176038444,0.184038009895,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.319287618945
 08/26  22:00:00,2.10159790639,0.0298137823315,0.0,0.0,0.487732676333,0.150097546763,0.637830223096,0.150097546763,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.253635418067
 08/26  23:00:00,1.5858625282,0.0259076220912,0.0,0.0,0.374929367538,0.116139313664,0.491068681202,0.116139313664,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.18104227317
 08/26  24:00:00,1.07510471579,0.0214295496636,0.0,0.0,0.272166378085,0.0847115714241,0.356877949509,0.0847115714241,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.102342165597
 08/27  01:00:00,0.83602390591,0.0197309704668,0.0,0.0,0.204471761232,0.063840746516,0.268312507748,0.063840746516,0.0899000152827,0.0193668477487,0.0875042465431,0.286457420712,0.0678388678755
 08/27  02:00:00,0.712720267409,0.0195022055919,0.0,0.0,0.156186008077,0.0489877856326,0.20517379371,0.0489877856326,0.0611320215454,0.013169460588,0.0743281826877,0.283136175255,0.0591366336236
 08/27  03:00:00,0.658755802767,0.0192276877419,0.0,0.0,0.12273764012,0.038667324194,0.161404964314,0.038667324194,0.0611320215454,0.013169460588,0.0655928820049,0.279150680706,0.0616617936091
 08/27  04:00:00,0.654987586329,0.0185013592638,0.0,0.0,0.0991553841254,0.0313713421538,0.130526726279,0.0313713421538,0.0611320215454,0.013169460588,0.0762719894816,0.268605726378,0.0886376620572
 08/27  05:00:00,0.824172183533,0.0206460299668,0.0,0.0,0.0997007181681,0.0315423190166,0.131243037185,0.0315423190166,0.06472802375,0.0139441348412,0.0895570515125,0.299742402542,0.208313533702
 08/27  06:00:00,1.24260245708,0.0238544573383,0.0,0.0,0.132760691025,0.0419975489519,0.174758239977,0.0419975489519,0.104284055967,0.0224655516263,0.146457255179,0.346322870084,0.431670484243
 08/27  07:00:00,1.61877540148,0.0253471481476,0.0,0.0,0.212248887288,0.0629418464472,0.275190733735,0.0629418464472,0.183396040737,0.0395083886288,0.230459913765,0.367993996695,0.490582327921
 08/27  08:00:00,1.60435692067,0.0214295496636,0.0,0.0,0.251543861935,0.0737524954333,0.325296357368,0.0737524954333,0.143840088185,0.0309869701276,0.3023400993,0.311117668235,0.474131737454
 08/27  09:00:00,1.61560676707,0.0182382796576,0.0,0.0,0.348827952602,0.0990826039957,0.447910556598,0.0990826039957,0.0719200281592,0.0154934833476,0.37588557592,0.264786294102,0.422966828947
 08/27  10:00:00,1.83027081312,0.0186672137982,0.0,0.0,0.556913709036,0.154610742186,0.711524451221,0.154610742186,0.0575360273073,0.0123947863348,0.39768547199,0.271013629335,0.363472446929
 08/27  11:00:00,1.89401220968,0.0186729329201,0.0,0.0,0.635202911733,0.176366981875,0.811569893608,0.176366981875,0.0575360273073,0.0123947863348,0.413557851125,0.271096660471,0.311212990832
 08/27  12:00:00,2.01237664313,0.018358381217,0.0,0.0,0.778932622591,0.210759660813,0.989692283404,0.210759660813,0.0575360273073,0.0123947863348,0.398337606996,0.266529947967,0.271241991124
 08/27  13:00:00,2.15447242762,0.018993203745,0.0,0.0,0.931854116866,0.249382638652,1.18123675552,0.249382638652,0.0575360273073,0.0123947863348,0.363033202508,0.275746404112,0.247881251843
 08/27  14:00:00,2.30949973203,0.0200626795356,0.0,0.0,1.08619849903,0.286832455655,1.37303095468,0.286832455655,0.0575360273073,0.0123947863348,0.333756918092,0.291273226626,0.224863818993
 08/27  15:00:00,2.51793102459,0.0211779083011,0.0,0.0,1.23460488444,0.322373715509,1.55697859995,0.322373715509,0.0575360273073,0.0123947863348,0.338603715702,0.307464298231,0.228309597068
 08/27  16:00:00,2.68564295685,0.0250497538101,0.0,0.0,1.25994864813,0.332705404363,1.59265405249,0.332705404363,0.0611320215454,0.013169460588,0.379378049552,0.3636763776,0.258988995075
 08/27  17:00:00,3.04338113546,0.0304314474939,0.0,0.0,1.34986070225,0.361218648709,1.71107935096,0.361218648709,0.0791120325685,0.017042831854,0.45567446099,0.441808676988,0.322019782096
 08/27  18:00:00,3.0162214084,0.0330393670687,0.0,0.0,1.19685727936,0.328061027131,1.52491830649,0.328061027131,0.133052057671,0.0286629422194,0.417464300526,0.479670875204,0.385808926293
 08/27  19:00:00,2.80937358683,0.0341031237373,0.0,0.0,0.955416233141,0.277448722017,1.23286495516,0.277448722017,0.258912095,0.0557765325,0.349528380947,0.495114666582,0.400532956642
 08/27  20:00:00,2.79789410293,0.0352755437216,0.0,0.0,0.808827776206,0.239856549899,1.0486843261,0.239856549899,0.442308135737,0.0952849211288,0.316986698499,0.512136049552,0.365849971907
 08/27  21:00:00,2.7188365482,0.0344519901717,0.0,0.0,0.681531791822,0.206893388399,0.888425180221,0.206893388399,0.568168173065,0.122398511409,0.302828610822,0.500179565905,0.320192506778
 08/27  22:00:00,2.16898126933,0.0298137823315,0.0,0.0,0.538529312567,0.16599157294,0.704520885507,0.16599157294,0.424328164546,0.0914115584439,0.244907227988,0.432841314253,0.254328118588
 08/27  23:00:00,1.6368444921,0.0259076220912,0.0,0.0,0.413199153143,0.128396394179,0.541595547322,0.128396394179,0.294872117046,0.0635232750319,0.162581133687,0.376131048066,0.181497370942
 08/27  24:00:00,1.10994017327,0.0214295496636,0.0,0.0,0.298132973479,0.093368957349,0.391501930828,0.093368957349,0.151032028862,0.0325363220663,0.104554581517,0.311117668235,0.102553641758
 08/28  01:00:00,0.576390594811,0.0197309704668,0.0,0.0,0.0117590738087,0.00370625700488,0.0154653308136,0.00370625700488,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0649997577855
 08/28  02:00:00,0.502858537636,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0570599359873
 08/28  03:00:00,0.494099485927,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0597758452549
 08/28  04:00:00,0.517607655249,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0844556128713
 08/28  05:00:00,0.675411481123,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.194892561077
 08/28  06:00:00,1.02550445652,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.399956235878
 08/28  07:00:00,1.28442114752,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.452580169611
 08/28  08:00:00,1.34628649193,0.0214295496636,0.0,0.0,0.106771785985,0.032325428921,0.139097214906,0.032325428921,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.434697752071
 08/28  09:00:00,1.38208567392,0.0182382796576,0.0,0.0,0.229012265743,0.0661522694679,0.295164535211,0.0661522694679,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.387222815642
 08/28  10:00:00,1.63921647086,0.0186672137982,0.0,0.0,0.472192490889,0.129481803084,0.601674293973,0.129481803084,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.333184491213
 08/28  11:00:00,1.73495389137,0.0186729329201,0.0,0.0,0.575544862831,0.154389476437,0.729934339268,0.154389476437,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.286278986386
 08/28  12:00:00,1.87559737593,0.018358381217,0.0,0.0,0.729574206674,0.192674157289,0.922248363964,0.192674157289,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.24971714945
 08/28  13:00:00,2.05945780237,0.018993203745,0.0,0.0,0.91319998664,0.235259851366,1.14845983801,0.235259851366,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.229231576615
 08/28  14:00:00,2.15247015528,0.0200626795356,0.0,0.0,1.01149576545,0.260573744585,1.27206951003,0.260573744585,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.207921259059
 08/28  15:00:00,2.2587642911,0.0211779083011,0.0,0.0,1.07493872662,0.276910101729,1.35184882835,0.276910101729,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.211331608031
 08/28  16:00:00,2.44696087423,0.0250497538101,0.0,0.0,1.12205100339,0.289047400538,1.41109840393,0.289047400538,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.237780480266
 08/28  17:00:00,2.84788390918,0.0304314474939,0.0,0.0,1.25041065505,0.326516113826,1.57692676888,0.326516113826,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.296027068116
 08/28  18:00:00,2.78596485122,0.0330393670687,0.0,0.0,1.07311978331,0.290332858028,1.36345264134,0.290332858028,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.351328349802
 08/28  19:00:00,2.61403571309,0.0341031237373,0.0,0.0,0.860769778185,0.249964580842,1.11073435903,0.249964580842,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.361570433223
 08/28  20:00:00,2.54368562276,0.0352755437216,0.0,0.0,0.662157996006,0.204137674392,0.866295670398,0.204137674392,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.328885517777
 08/28  21:00:00,2.48170772893,0.0344519901717,0.0,0.0,0.545083919183,0.172506554565,0.717590473748,0.172506554565,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.28950525145
 08/28  22:00:00,1.96544035052,0.0298137823315,0.0,0.0,0.419228298133,0.134344903402,0.553573201536,0.134344903402,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.230028095676
 08/28  23:00:00,1.46940129114,0.0259076220912,0.0,0.0,0.306094595525,0.0988515698571,0.404946165382,0.0988515698571,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.166238397259
 08/28  24:00:00,0.971417855144,0.0214295496636,0.0,0.0,0.200051808444,0.0650722539912,0.265124062435,0.0650722539912,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0969828751061
 08/29  01:00:00,0.731959305264,0.0197309704668,0.0,0.0,0.128834283469,0.0420971234401,0.170931406909,0.0420971234401,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0651023921437
 08/29  02:00:00,0.60513494559,0.0195022055919,0.0,0.0,0.0769962556081,0.0252911852856,0.102287440894,0.0252911852856,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0570489030476
 08/29  03:00:00,0.544382309987,0.0192276877419,0.0,0.0,0.0380901384868,0.0125461121716,0.0506362506585,0.0125461121716,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0594224186564
 08/29  04:00:00,0.526072365976,0.0185013592638,0.0,0.0,0.0066579484063,0.00219354868499,0.00885149709129,0.00219354868499,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0840688265073
 08/29  05:00:00,0.675342519634,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.194823599588
 08/29  06:00:00,1.02626982882,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.400721608182
 08/29  07:00:00,1.28563785329,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.453796875386
 08/29  08:00:00,1.20863727526,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.436145750307
 08/29  09:00:00,1.08828378913,0.0182382796576,0.0,0.0,0.0,0.0,0.0,0.0,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.388585466071
 08/29  10:00:00,1.03878789498,0.0186672137982,0.0,0.0,0.0,0.0,0.0,0.0,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.3344302093
 08/29  11:00:00,1.06452713847,0.0186729329201,0.0,0.0,0.0441665138221,0.0144003901358,0.0585669039579,0.0144003901358,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.287219668791
 08/29  12:00:00,1.08729976214,0.018358381217,0.0,0.0,0.100483809278,0.0326976661171,0.133181475395,0.0326976661171,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.250486424228
 08/29  13:00:00,1.12551408363,0.018993203745,0.0,0.0,0.161617478975,0.0522090490429,0.213826528018,0.0522090490429,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.229921167859
 08/29  14:00:00,1.20903690271,0.0200626795356,0.0,0.0,0.248780837745,0.079241482543,0.328022320288,0.079241482543,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.208535196241
 08/29  15:00:00,1.33336958732,0.0211779083011,0.0,0.0,0.32406818862,0.101765237581,0.4258334262,0.101765237581,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.211952306401
 08/29  16:00:00,1.53734781958,0.0250497538101,0.0,0.0,0.38193227628,0.118844141469,0.500776417749,0.118844141469,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.238489411789
 08/29  17:00:00,1.75906758344,0.0304314474939,0.0,0.0,0.370150145269,0.117071225194,0.487221370463,0.117071225194,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.296916140793
 08/29  18:00:00,1.96765745567,0.0330393670687,0.0,0.0,0.412674719104,0.131419850978,0.544094570081,0.131419850978,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.352379025511
 08/29  19:00:00,1.99189018373,0.0341031237373,0.0,0.0,0.368519614061,0.118997926035,0.487517540096,0.118997926035,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.3626417228
 08/29  20:00:00,2.0765883311,0.0352755437216,0.0,0.0,0.299725712461,0.0984970967728,0.398222809234,0.0984970967728,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.329861087275
 08/29  21:00:00,2.09764240834,0.0344519901717,0.0,0.0,0.250375989857,0.082291886808,0.332667876665,0.082291886808,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.290362527944
 08/29  22:00:00,1.64013355018,0.0298137823315,0.0,0.0,0.171300882298,0.0563111172219,0.22761199952,0.0563111172219,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.230682497355
 08/29  23:00:00,1.19407619994,0.0259076220912,0.0,0.0,0.0972225422352,0.0319653385483,0.129187880784,0.0319653385483,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.166671590663
 08/29  24:00:00,0.742178554203,0.0214295496636,0.0,0.0,0.0268492007345,0.0088304199207,0.0356796206552,0.0088304199207,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0971880159451
 08/30  01:00:00,0.561160175618,0.0197309704668,0.0,0.0,0.0,0.0,0.0,0.0,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.0652346694061
 08/30  02:00:00,0.503155662982,0.0195022055919,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0573570613331
 08/30  03:00:00,0.494126056544,0.0192276877419,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0598024158721
 08/30  04:00:00,0.517798755308,0.0185013592638,0.0,0.0,0.0,0.0,0.0,0.0,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0846467129303
 08/30  05:00:00,0.676400796222,0.0206460299668,0.0,0.0,0.0,0.0,0.0,0.0,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.195881876176
 08/30  06:00:00,1.02793832407,0.0238544573383,0.0,0.0,0.0,0.0,0.0,0.0,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.402390103428
 08/30  07:00:00,1.28714640429,0.0253471481476,0.0,0.0,0.0,0.0,0.0,0.0,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.455305426384
 08/30  08:00:00,1.21014878771,0.0214295496636,0.0,0.0,0.0,0.0,0.0,0.0,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.437657262754
 08/30  09:00:00,1.12478449087,0.0182382796576,0.0,0.0,0.0269475017949,0.00838804755755,0.0353355493525,0.00838804755755,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.389750618455
 08/30  10:00:00,1.20818705559,0.0186672137982,0.0,0.0,0.12935868858,0.0391343916388,0.168493080219,0.0391343916388,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.33533628969
 08/30  11:00:00,1.39947935895,0.0186729329201,0.0,0.0,0.306605141546,0.0860308094963,0.392635951042,0.0860308094963,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.288102842189
 08/30  12:00:00,1.59494076525,0.018358381217,0.0,0.0,0.501382508517,0.138641270639,0.640023779157,0.138641270639,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.25128512358
 08/30  13:00:00,1.82392703203,0.018993203745,0.0,0.0,0.716377798661,0.195145250249,0.911523048911,0.195145250249,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.230637595368
 08/30  14:00:00,2.00757517764,0.0200626795356,0.0,0.0,0.886102473892,0.239819575107,1.125922049,0.239819575107,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.209173742454
 08/30  15:00:00,2.26696264119,0.0211779083011,0.0,0.0,1.07487669595,0.283903698298,1.35878039425,0.283903698298,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.212598392227
 08/30  16:00:00,2.45836425864,0.0250497538101,0.0,0.0,1.11835259049,0.302702893521,1.42105548401,0.302702893521,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.239226784594
 08/30  17:00:00,2.89276158637,0.0304314474939,0.0,0.0,1.27492514718,0.345065757013,1.6199909042,0.345065757013,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.297840609982
 08/30  18:00:00,2.86414415221,0.0330393670687,0.0,0.0,1.12396847624,0.315523456162,1.43949193241,0.315523456162,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.353468359727
 08/30  19:00:00,2.71545449276,0.0341031237373,0.0,0.0,0.937581118612,0.272389855714,1.20997097433,0.272389855714,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.363752597602
 08/30  20:00:00,2.7744141442,0.0352755437216,0.0,0.0,0.848565691403,0.246471022617,1.09503671402,0.246471022617,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.330872995588
 08/30  21:00:00,2.713997699,0.0344519901717,0.0,0.0,0.730934256427,0.217199364587,0.948133621014,0.217199364587,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.291252074249
 08/30  22:00:00,2.17721234696,0.0298137823315,0.0,0.0,0.586554321896,0.177456860021,0.764011181917,0.177456860021,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.231362111739
 08/30  23:00:00,1.65898790449,0.0259076220912,0.0,0.0,0.45431428935,0.139334625366,0.593648914716,0.139334625366,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.16712226128
 08/30  24:00:00,1.14457654765,0.0214295496636,0.0,0.0,0.3341990896,0.10366353597,0.43786262557,0.10366353597,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0974030044727
 08/31  01:00:00,0.893737115403,0.0197309704668,0.0,0.0,0.253310547152,0.079182487463,0.332493034615,0.079182487463,0.0899000152827,0.0193668477487,0.0835572224677,0.286457420712,0.065318574576
 08/31  02:00:00,0.755051019892,0.0195022055919,0.0,0.0,0.191553129072,0.0604964088447,0.252049537917,0.0604964088447,0.0611320215454,0.013169460588,0.0717169442605,0.283136175255,0.0572028803262
 08/31  03:00:00,0.687067862983,0.0192276877419,0.0,0.0,0.146497629024,0.0466516827092,0.193149311733,0.0466516827092,0.0611320215454,0.013169460588,0.0642274778329,0.279150680706,0.0595949105773
 08/31  04:00:00,0.665815273346,0.0185013592638,0.0,0.0,0.112225788989,0.0360165281965,0.148242317186,0.0360165281965,0.0611320215454,0.013169460588,0.0736008338661,0.268605726378,0.0844209137827
 08/31  05:00:00,0.818301528632,0.0206460299668,0.0,0.0,0.107393915865,0.0344658301546,0.14185974602,0.0344658301546,0.06472802375,0.0139441348412,0.0854603589124,0.299742402542,0.195922862566
 08/31  06:00:00,1.20658250681,0.0238544573383,0.0,0.0,0.134688344172,0.0432253783925,0.177913722564,0.0432253783925,0.104284055967,0.0224655516263,0.135831742961,0.346322870084,0.40312056361
 08/31  07:00:00,1.50386780067,0.0253471481476,0.0,0.0,0.163764818789,0.0517938944508,0.215558713239,0.0517938944508,0.183396040737,0.0395083886288,0.209298551845,0.367993996695,0.456468109527
 08/31  08:00:00,1.4296207097,0.0214295496636,0.0,0.0,0.166851456669,0.0514241138594,0.218275570529,0.0514241138594,0.143840088185,0.0309869701276,0.269902798408,0.311117668235,0.438853614221
 08/31  09:00:00,1.29589817751,0.0182382796576,0.0,0.0,0.156819920124,0.0483334477411,0.205153367865,0.0483334477411,0.0719200281592,0.0154934833476,0.330854517454,0.264786294102,0.391046486578
 08/31  10:00:00,1.22942385398,0.0186672137982,0.0,0.0,0.144109051522,0.0444899639241,0.188599015446,0.0444899639241,0.0575360273073,0.0123947863348,0.3467692427,0.271013629335,0.336467152854
 08/31  11:00:00,1.23607279263,0.0186729329201,0.0,0.0,0.174093301776,0.0541780418057,0.228271343582,0.0541780418057,0.0575360273073,0.0123947863348,0.361069091606,0.271096660471,0.289060883332
 08/31  12:00:00,1.25095112988,0.018358381217,0.0,0.0,0.226088222743,0.0691223887562,0.295210611499,0.0691223887562,0.0575360273073,0.0123947863348,0.350527100905,0.266529947967,0.252108655865
 08/31  13:00:00,1.35838576515,0.018993203745,0.0,0.0,0.343379175674,0.101865246568,0.445244422241,0.101865246568,0.0575360273073,0.0123947863348,0.319445169994,0.275746404112,0.231374955163
 08/31  14:00:00,1.44929947527,0.0200626795356,0.0,0.0,0.437259998058,0.129729304815,0.566989302873,0.129729304815,0.0575360273073,0.0123947863348,0.294631345917,0.291273226626,0.209830786215
 08/31  15:00:00,1.54169452551,0.0211779083011,0.0,0.0,0.48931255643,0.143536289731,0.632848846162,0.143536289731,0.0575360273073,0.0123947863348,0.301544742847,0.307464298231,0.213261824633
 08/31  16:00:00,1.70675219675,0.0250497538101,0.0,0.0,0.514579186689,0.154107238593,0.668686425282,0.154107238593,0.0611320215454,0.013169460588,0.343460130304,0.3636763776,0.239983781428
 08/31  17:00:00,1.96769200876,0.0304314474939,0.0,0.0,0.532716378862,0.161253968529,0.693970347391,0.161253968529,0.0791120325685,0.017042831854,0.420322530775,0.441808676988,0.298791589181
 08/31  18:00:00,2.10539851443,0.0330393670687,0.0,0.0,0.5204462745,0.159176801999,0.679623076498,0.159176801999,0.133052057671,0.0286629422194,0.383153984987,0.479670875204,0.354591577851
 08/31  19:00:00,2.10832129899,0.0341031237373,0.0,0.0,0.458843977985,0.142848606766,0.601692584751,0.142848606766,0.258912095,0.0557765325,0.315283626754,0.495114666582,0.364897793406
 08/31  20:00:00,2.19802710152,0.0352755437216,0.0,0.0,0.392552233281,0.12505449654,0.517606729821,0.12505449654,0.442308135737,0.0952849211288,0.282131328171,0.512136049552,0.331915937114
 08/31  21:00:00,2.21154225749,0.0344519901717,0.0,0.0,0.336285684993,0.108476020041,0.444761705034,0.108476020041,0.568168173065,0.122398511409,0.267221753354,0.500179565905,0.292168548725
 08/31  22:00:00,1.7537883686,0.0298137823315,0.0,0.0,0.256635345875,0.0832520383049,0.33988738418,0.0832520383049,0.424328164546,0.0914115584439,0.216614016064,0.432841314253,0.232061931117
 08/31  23:00:00,1.29499737828,0.0259076220912,0.0,0.0,0.172832505615,0.0563628119917,0.229195317607,0.0563628119917,0.294872117046,0.0635232750319,0.147046288352,0.376131048066,0.167585332179
 08/31  24:00:00,0.832630755987,0.0214295496636,0.0,0.0,0.0946728990544,0.0310248492827,0.125697748337,0.0310248492827,0.151032028862,0.0325363220663,0.0979808984401,0.311117668235,0.0976220900476
 09/01  01:00:00,0.616785124371,0.0198201499944,0.0,0.0,0.0395722457346,0.0130000036847,0.0525722494193,0.0130000036847,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0654302131533
 09/01  02:00:00,0.503964338326,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0572904692011
 09/01  03:00:00,0.494987866633,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0598069720196
 09/01  04:00:00,0.518889243929,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0849600774399
 09/01  05:00:00,0.679301372032,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.1969869741
 09/01  06:00:00,1.05303066768,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.405034937597
 09/01  07:00:00,1.34853605981,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.458449789865
 09/01  08:00:00,1.2715963731,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.44059764992
 09/01  09:00:00,1.1565661118,0.01832071256,0.0,0.0,0.0265705883287,0.0083563640805,0.0349269524092,0.0083563640805,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.392423846044
 09/01  10:00:00,1.23342411167,0.018751585386,0.0,0.0,0.130864872069,0.0398907659644,0.170755638034,0.0398907659644,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.337634419334
 09/01  11:00:00,1.39643306641,0.018757330357,0.0,0.0,0.28361906842,0.0834110351858,0.367030103605,0.0834110351858,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.290050499495
 09/01  12:00:00,1.5993712366,0.0184413569513,0.0,0.0,0.485144671409,0.137108953606,0.622253625015,0.137108953606,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.252959338312
 09/01  13:00:00,1.82418532735,0.0190790487337,0.0,0.0,0.69777173598,0.191843494849,0.889615230829,0.191843494849,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.23213832637
 09/01  14:00:00,2.07374833844,0.0201533583131,0.0,0.0,0.920714978101,0.249288090086,1.17000306819,0.249288090086,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.210510879219
 09/01  15:00:00,2.23168728033,0.0212736276606,0.0,0.0,1.01937382164,0.282067763662,1.3014415853,0.282067763662,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.213950415536
 09/01  16:00:00,2.4406334226,0.0251629730363,0.0,0.0,1.07697113393,0.297979438192,1.37495057212,0.297979438192,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.240768988621
 09/01  17:00:00,2.81039342318,0.0305689907594,0.0,0.0,1.15925130518,0.324110591955,1.48336189713,0.324110591955,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.299775691146
 09/01  18:00:00,2.8666849807,0.0331886975413,0.0,0.0,1.02907922515,0.29669149753,1.32577072268,0.29669149753,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.355752706635
 09/01  19:00:00,2.80063460982,0.0342572621497,0.0,0.0,0.849726238957,0.254434086357,1.10416032531,0.254434086357,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.366081590466
 09/01  20:00:00,2.83887368782,0.0354349812073,0.0,0.0,0.722310138485,0.220812170837,0.943122309322,0.220812170837,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.332994110574
 09/01  21:00:00,2.55769160393,0.0346077053815,0.0,0.0,0.596663406028,0.18478431438,0.781447720408,0.18478431438,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.293116087566
 09/01  22:00:00,2.02656126564,0.0299485338901,0.0,0.0,0.458964609807,0.144111478102,0.603076087909,0.144111478102,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.232785509651
 09/01  23:00:00,1.51495348675,0.0260247186883,0.0,0.0,0.334887983908,0.106210673622,0.441098657531,0.106210673622,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.168064249745
 09/01  24:00:00,1.00341301079,0.0215264063852,0.0,0.0,0.222444266908,0.0712115727471,0.293655839656,0.0712115727471,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0978497464006
 09/02  01:00:00,0.768859719919,0.0198201499944,0.0,0.0,0.149478455692,0.0480942570661,0.197572712758,0.0480942570661,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.068557321287
 09/02  02:00:00,0.637673746987,0.0195903511539,0.0,0.0,0.0972615511696,0.0314802945198,0.128741845689,0.0314802945198,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0596467937457
 09/02  03:00:00,0.579859322527,0.0193145925452,0.0,0.0,0.0611882768056,0.0198935759208,0.0810818527265,0.0198935759208,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0622311710148
 09/02  04:00:00,0.567229747544,0.0185849812266,0.0,0.0,0.0307617087852,0.0100638914334,0.0408256002186,0.0100638914334,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0898038252201
 09/02  05:00:00,0.720809981346,0.0207393453564,0.0,0.0,0.0168855226683,0.00554903138362,0.0224345540519,0.00554903138362,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.211964336763
 09/02  06:00:00,1.0986405917,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.440019349402
 09/02  07:00:00,1.52985512143,0.025461711529,0.0,0.0,0.0896365718278,0.0285832252887,0.118219797117,0.0285832252887,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.500387692449
 09/02  08:00:00,1.48229083822,0.0215264063852,0.0,0.0,0.102777476253,0.0323193637435,0.135096839997,0.0323193637435,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.483757974152
 09/02  09:00:00,1.38986064498,0.01832071256,0.0,0.0,0.141004039054,0.0429562033829,0.183960242437,0.0429562033829,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.431654030725
 09/02  10:00:00,1.4212825928,0.018751585386,0.0,0.0,0.211173727574,0.0632156711453,0.274389398719,0.0632156711453,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.370942910494
 09/02  11:00:00,1.48379129328,0.018757330357,0.0,0.0,0.289377052557,0.0850373084466,0.374414361004,0.0850373084466,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.317535709451
 09/02  12:00:00,1.52619377842,0.0184413569513,0.0,0.0,0.369074107858,0.108466391973,0.477540499832,0.108466391973,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.276684499218
 09/02  13:00:00,1.60517289836,0.0190790487337,0.0,0.0,0.470321656076,0.136088204509,0.606409860585,0.136088204509,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.252743235113
 09/02  14:00:00,1.67549722713,0.0201533583131,0.0,0.0,0.554209469176,0.15972720403,0.713936673206,0.15972720403,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.229200590714
 09/02  15:00:00,1.85744587161,0.0212736276606,0.0,0.0,0.682649868064,0.188758434585,0.871408302649,0.188758434585,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.232683316607
 09/02  16:00:00,2.07811681716,0.0251629730363,0.0,0.0,0.746796559733,0.206480302662,0.953276862394,0.206480302662,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.264008173668
 09/02  17:00:00,2.47469008155,0.0305689907594,0.0,0.0,0.845166941848,0.238636969683,1.08380391153,0.238636969683,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.328278404897
 09/02  18:00:00,2.60444663603,0.0331886975413,0.0,0.0,0.766503781066,0.2252227151,0.991726496166,0.2252227151,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.393248272942
 09/02  19:00:00,2.63881380563,0.0342572621497,0.0,0.0,0.663772508932,0.202213504538,0.865986013471,0.202213504538,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.408190343923
 09/02  20:00:00,2.78548394052,0.0354349812073,0.0,0.0,0.624708790946,0.190296807568,0.815005598515,0.190296807568,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.372865703749
 09/02  21:00:00,2.5601842419,0.0346077053815,0.0,0.0,0.546646473414,0.168470863057,0.715117336471,0.168470863057,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.326332252005
 09/02  22:00:00,2.0507237994,0.0299485338901,0.0,0.0,0.436314992524,0.136387601456,0.57270259398,0.136387601456,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.259028325423
 09/02  23:00:00,1.5437490502,0.0260247186883,0.0,0.0,0.332861125733,0.104978595115,0.437839720848,0.104978595115,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.18458390454
 09/02  24:00:00,1.02864328404,0.0215264063852,0.0,0.0,0.232219002932,0.0739564814138,0.306175484346,0.0739564814138,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.103986691877
 09/03  01:00:00,0.793844435188,0.0198201499944,0.0,0.0,0.168534957225,0.0538888164443,0.222423773669,0.0538888164443,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0686909756449
 09/03  02:00:00,0.667683211564,0.0195903511539,0.0,0.0,0.120032229244,0.0386239788141,0.158656208058,0.0386239788141,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0597418959535
 09/03  03:00:00,0.617235583745,0.0193145925452,0.0,0.0,0.0894870950593,0.0288649156028,0.118352010662,0.0288649156028,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0623372742973
 09/03  04:00:00,0.607384077587,0.0185849812266,0.0,0.0,0.0609627748479,0.0198003034613,0.0807630783092,0.0198003034613,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0900206771728
 09/03  05:00:00,0.767857692197,0.0207393453564,0.0,0.0,0.0518681464175,0.0169360346653,0.0688041810828,0.0169360346653,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.212642420582
 09/03  06:00:00,1.16000627886,0.0239622740947,0.0,0.0,0.0451337209835,0.0146904270468,0.0598241480304,0.0146904270468,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.441560888535
 09/03  07:00:00,1.5649212748,0.025461711529,0.0,0.0,0.114847270913,0.0366228636883,0.151470134602,0.0366228636883,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.50220350834
 09/03  08:00:00,1.51911728021,0.0215264063852,0.0,0.0,0.129907252732,0.0402299564131,0.170137209145,0.0402299564131,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.485544046991
 09/03  09:00:00,1.41448273342,0.01832071256,0.0,0.0,0.158644907332,0.0483253761191,0.206970283451,0.0483253761191,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.433266078153
 09/03  10:00:00,1.4955850091,0.018751585386,0.0,0.0,0.268442206773,0.0788632278505,0.347305434623,0.0788632278505,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.372329290888
 09/03  11:00:00,1.60371438011,0.018757330357,0.0,0.0,0.382855547219,0.110308348719,0.493163895937,0.110308348719,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.318709261343
 09/03  12:00:00,1.6874685453,0.0184413569513,0.0,0.0,0.49535925799,0.142445734912,0.637804992903,0.142445734912,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.277694773031
 09/03  13:00:00,1.71257001192,0.0190790487337,0.0,0.0,0.553432696586,0.159471524349,0.712904220935,0.159471524349,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.253645988319
 09/03  14:00:00,1.79604426498,0.0201533583131,0.0,0.0,0.650113353141,0.183564333417,0.833677686558,0.183564333417,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.230006615207
 09/03  15:00:00,1.75290389889,0.0212736276606,0.0,0.0,0.589561532207,0.176493591871,0.766055124078,0.176493591871,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.233494522459
 09/03  16:00:00,1.90189883816,0.0251629730363,0.0,0.0,0.597323315718,0.178803907142,0.776127222859,0.178803907142,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.264939834204
 09/03  17:00:00,2.24285016768,0.0305689907594,0.0,0.0,0.656186621104,0.194616502092,0.850803123196,0.194616502092,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.329439279364
 09/03  18:00:00,2.44272788087,0.0331886975413,0.0,0.0,0.637741017325,0.190886473553,0.828627490878,0.190886473553,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.394628523073
 09/03  19:00:00,2.54148556123,0.0342572621497,0.0,0.0,0.588090535504,0.179146648991,0.767237184495,0.179146648991,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.409610928503
 09/03  20:00:00,2.64370782275,0.0354349812073,0.0,0.0,0.51118381111,0.160744192136,0.671928003247,0.160744192136,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.37416718125
 09/03  21:00:00,2.42050388425,0.0346077053815,0.0,0.0,0.43586714258,0.138430924652,0.574298067232,0.138430924652,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.327471163593
 09/03  22:00:00,1.92863230945,0.0299485338901,0.0,0.0,0.340567044543,0.109172227032,0.449739271574,0.109172227032,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.259900157876
 09/03  23:00:00,1.42836539147,0.0260247186883,0.0,0.0,0.243309549776,0.0785741503749,0.321883700151,0.0785741503749,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.185156266515
 09/03  24:00:00,0.920741121573,0.0215264063852,0.0,0.0,0.149421595547,0.0485864120795,0.198008007626,0.0485864120795,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.104252006133
 09/04  01:00:00,0.685404222292,0.0198201499944,0.0,0.0,0.091132947592,0.0296980862143,0.120831033806,0.0296980862143,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.065790526687
 09/04  02:00:00,0.563706711347,0.0195903511539,0.0,0.0,0.044815834711,0.0146796548008,0.0594954895118,0.0146796548008,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0575373527102
 09/04  03:00:00,0.512023992653,0.0193145925452,0.0,0.0,0.0127036268806,0.0041696178246,0.0168732447052,0.0041696178246,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0599698533342
 09/04  04:00:00,0.519200036965,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0852708704755
 09/04  05:00:00,0.680806004,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.198491606069
 09/04  06:00:00,1.05686344785,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.408867717767
 09/04  07:00:00,1.37577292292,0.025461711529,0.0,0.0,0.0170612242999,0.00557227945871,0.0226335037586,0.00557227945871,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.463053149216
 09/04  08:00:00,1.27644045869,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.445441735516
 09/04  09:00:00,1.20041432895,0.01832071256,0.0,0.0,0.057057530572,0.0173809855755,0.0744385161475,0.0173809855755,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.396760499452
 09/04  10:00:00,1.34560120161,0.018751585386,0.0,0.0,0.215818323271,0.0633996677381,0.279217991009,0.0633996677381,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.341349156298
 09/04  11:00:00,1.42810549629,0.018757330357,0.0,0.0,0.307086902455,0.0884678792218,0.395554781676,0.0884678792218,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.293198251306
 09/04  12:00:00,1.49257263561,0.0184413569513,0.0,0.0,0.399867687749,0.112882126936,0.512749814685,0.112882126936,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.255664547645
 09/04  13:00:00,1.5791275641,0.0190790487337,0.0,0.0,0.503067075017,0.139065689293,0.64213276431,0.139065689293,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.234563029647
 09/04  14:00:00,1.66408996885,0.0201533583131,0.0,0.0,0.591268656768,0.16691535641,0.758184013178,0.16691535641,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.212671564635
 09/04  15:00:00,1.76139361623,0.0212736276606,0.0,0.0,0.646463339914,0.182501260466,0.82896460038,0.182501260466,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.216133736352
 09/04  16:00:00,1.97024518227,0.0251629730363,0.0,0.0,0.703469976812,0.198600864058,0.902070840869,0.198600864058,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.243260479544
 09/04  17:00:00,2.36832598013,0.0305689907594,0.0,0.0,0.809592609559,0.228574012033,1.03816662159,0.228574012033,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.302903523638
 09/04  18:00:00,2.50860097279,0.0331886975413,0.0,0.0,0.748355120475,0.215641513891,0.963996634366,0.215641513891,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.359442787044
 09/04  19:00:00,2.5280097887,0.0342572621497,0.0,0.0,0.637013894509,0.190758291485,0.827772185994,0.190758291485,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.369844908667
 09/04  20:00:00,2.66978579046,0.0354349812073,0.0,0.0,0.592971789309,0.177635119755,0.770606909064,0.177635119755,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.336421613467
 09/04  21:00:00,2.43750391222,0.0346077053815,0.0,0.0,0.504792556113,0.15345517022,0.658247726332,0.15345517022,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.29612838993
 09/04  22:00:00,1.8972687397,0.0299485338901,0.0,0.0,0.360228580565,0.111254889629,0.471483470193,0.111254889629,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.235085601433
 09/04  23:00:00,1.35522524066,0.0260247186883,0.0,0.0,0.21321945138,0.0666282497548,0.279847701135,0.0666282497548,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.169586960056
