Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/04  24:00:00,0.814848717683,0.0215264063852,0.0,0.0,0.0793074989159,0.0250618128884,0.104369311804,0.0250618128884,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0985719811414
 09/05  01:00:00,0.727539666939,0.0198201499944,0.0,0.0,0.123564093078,0.0392757430346,0.162839836112,0.0392757430346,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0659171690276
 09/05  02:00:00,0.625743313147,0.0195903511539,0.0,0.0,0.0919919475943,0.0294498081975,0.121441755792,0.0294498081975,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.05762768823
 09/05  03:00:00,0.580333032682,0.0193145925452,0.0,0.0,0.0643824555956,0.0206985791158,0.0850810347115,0.0206985791158,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0600711033572
 09/05  04:00:00,0.566069196487,0.0185849812266,0.0,0.0,0.0352929563253,0.0114513087771,0.0467442651024,0.0114513087771,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.085395764895
 09/05  05:00:00,0.704293926342,0.0207393453564,0.0,0.0,0.0172905130073,0.00567679389159,0.0229673068989,0.00567679389159,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.199012221511
 09/05  06:00:00,1.10905791432,0.0239622740947,0.0,0.0,0.03830404597,0.0125774345175,0.0508814804875,0.0125774345175,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.410180703752
 09/05  07:00:00,1.45539737946,0.025461711529,0.0,0.0,0.0762011108467,0.0243960721114,0.100597182958,0.0243960721114,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.464713926562
 09/05  08:00:00,1.38450609134,0.0215264063852,0.0,0.0,0.081052410218,0.0255755115966,0.106627921815,0.0255755115966,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.446879446345
 09/05  09:00:00,1.30510599996,0.01832071256,0.0,0.0,0.136646143608,0.0409896018291,0.177635745437,0.0409896018291,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.398254941176
 09/05  10:00:00,1.47744923593,0.018751585386,0.0,0.0,0.319436048944,0.0903222430555,0.409758291999,0.0903222430555,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.342656889629
 09/05  11:00:00,1.48524808471,0.018757330357,0.0,0.0,0.352056756635,0.0995323147599,0.451589071395,0.0995323147599,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.294306550006
 09/05  12:00:00,1.59344317322,0.0184413569513,0.0,0.0,0.477632231168,0.135035525869,0.612667757038,0.135035525869,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.256617142901
 09/05  13:00:00,1.66071892004,0.0190790487337,0.0,0.0,0.563549481246,0.159320831971,0.722870313217,0.159320831971,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.235416836682
 09/05  14:00:00,1.77073591066,0.0201533583131,0.0,0.0,0.673622606755,0.190447378043,0.864069984798,0.190447378043,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.213431534821
 09/05  15:00:00,1.91398708477,0.0212736276606,0.0,0.0,0.768132391792,0.212656875219,0.980789267011,0.212656875219,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.216902538268
 09/05  16:00:00,2.07862868316,0.0251629730363,0.0,0.0,0.787045243633,0.222531065567,1.0095763092,0.222531065567,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.244138512106
 09/05  17:00:00,2.45483086085,0.0305689907594,0.0,0.0,0.875872697429,0.247697790771,1.1235704882,0.247697790771,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.30400453774
 09/05  18:00:00,2.57474370862,0.0331886975413,0.0,0.0,0.798357260031,0.230482626693,1.02883988672,0.230482626693,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.36074227052
 09/05  19:00:00,2.58027020155,0.0342572621497,0.0,0.0,0.675817343942,0.202890110858,0.8787074548,0.202890110858,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.371170052708
 09/05  20:00:00,2.6718585937,0.0354349812073,0.0,0.0,0.590765538651,0.180707272624,0.771472811275,0.180707272624,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.337628514498
 09/05  21:00:00,2.42857844499,0.0346077053815,0.0,0.0,0.494545960169,0.153715567203,0.648261527372,0.153715567203,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.297189121666
 09/05  22:00:00,1.93005582347,0.0299485338901,0.0,0.0,0.382578199557,0.120882223333,0.50346042289,0.120882223333,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.235895732507
 09/05  23:00:00,1.44351465421,0.0260247186883,0.0,0.0,0.278508766717,0.0890915646186,0.367600331336,0.0890915646186,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.170123743402
 09/05  24:00:00,0.949533866453,0.0215264063852,0.0,0.0,0.180361045542,0.0584383837129,0.238799429255,0.0584383837129,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0988270124613
 09/06  01:00:00,0.5650023821,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.066219720301
 09/06  02:00:00,0.504781804512,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0581079353871
 09/06  03:00:00,0.496045278437,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0608643838228
 09/06  04:00:00,0.520406162999,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0864769965093
 09/06  05:00:00,0.682841285639,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.200526887707
 09/06  06:00:00,1.06057746161,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.412581731527
 09/06  07:00:00,1.35717706764,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.467090797696
 09/06  08:00:00,1.2801242479,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.449125524726
 09/06  09:00:00,1.13361548098,0.01832071256,0.0,0.0,0.00341036462833,0.00105796565575,0.00446833028408,0.00105796565575,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.399931837346
 09/06  10:00:00,1.22563618865,0.018751585386,0.0,0.0,0.120695312701,0.0359079207649,0.156603233466,0.0359079207649,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.343998900886
 09/06  11:00:00,1.31253385664,0.018757330357,0.0,0.0,0.215442100779,0.0622955924399,0.277737693219,0.0622955924399,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.295443700112
 09/06  12:00:00,1.46499215964,0.0184413569513,0.0,0.0,0.378341238203,0.104898119153,0.483239357356,0.104898119153,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.257594529009
 09/06  13:00:00,1.60843501975,0.0190790487337,0.0,0.0,0.525083538629,0.144626913439,0.669710452068,0.144626913439,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.236292797537
 09/06  14:00:00,1.69416816008,0.0201533583131,0.0,0.0,0.615945678252,0.170776551745,0.786722229997,0.170776551745,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.214211539042
 09/06  15:00:00,1.77562900654,0.0212736276606,0.0,0.0,0.657128695596,0.184513271328,0.841641966924,0.184513271328,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.217691760116
 09/06  16:00:00,1.91973054008,0.0251629730363,0.0,0.0,0.660374484337,0.18940343394,0.849777918277,0.18940343394,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.24503875995
 09/06  17:00:00,2.14382116801,0.0305689907594,0.0,0.0,0.625653892274,0.185777111788,0.811431004062,0.185777111788,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.305134329048
 09/06  18:00:00,2.17278022653,0.0331886975413,0.0,0.0,0.476757794605,0.148785185216,0.625542979821,0.148785185216,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.362075695324
 09/06  19:00:00,2.17414559108,0.0342572621497,0.0,0.0,0.357633950205,0.113589463952,0.471223414157,0.113589463952,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.37252948288
 09/06  20:00:00,2.28212734874,0.0354349812073,0.0,0.0,0.287853072725,0.092650486339,0.380503559064,0.092650486339,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.338866521747
 09/06  21:00:00,2.06583147673,0.0346077053815,0.0,0.0,0.214659606902,0.0697670219044,0.284426628806,0.0697670219044,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.298277051966
 09/06  22:00:00,1.59625473068,0.0299485338901,0.0,0.0,0.127138516801,0.0416901633469,0.168828680148,0.0416901633469,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.236726382453
 09/06  23:00:00,1.13787602717,0.0260247186883,0.0,0.0,0.0461755545985,0.0152365432527,0.0614120978512,0.0152365432527,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.170673349847
 09/06  24:00:00,0.711094515788,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0991870910512
 09/07  01:00:00,0.615517580733,0.0198201499944,0.0,0.0,0.0379003124807,0.0126050159857,0.0505053284664,0.0126050159857,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0662295904681
 09/07  02:00:00,0.524109434409,0.0195903511539,0.0,0.0,0.0147126290592,0.00490872833094,0.0196213573902,0.00490872833094,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0578142078938
 09/07  03:00:00,0.495477403658,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0602965090442
 09/07  04:00:00,0.519905883006,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0859767165167
 09/07  05:00:00,0.682929556051,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.200615158119
 09/07  06:00:00,1.06151991788,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.413524187803
 09/07  07:00:00,1.35855574723,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.46846947729
 09/07  08:00:00,1.34565098383,0.0215264063852,0.0,0.0,0.0491199947326,0.0151276612335,0.0642476559661,0.0151276612335,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.450404604688
 09/07  09:00:00,1.27103852782,0.01832071256,0.0,0.0,0.107852183438,0.032550370591,0.140402554029,0.032550370591,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.401420660442
 09/07  10:00:00,1.3259397723,0.018751585386,0.0,0.0,0.196347863954,0.0591830230024,0.255530886956,0.0591830230024,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.345374831046
 09/07  11:00:00,1.43312497993,0.018757330357,0.0,0.0,0.306609228311,0.0905531973133,0.397162425625,0.0905531973133,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.296610090998
 09/07  12:00:00,1.57204902437,0.0184413569513,0.0,0.0,0.459162328747,0.130131345581,0.589293674328,0.130131345581,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.258597076767
 09/07  13:00:00,1.7423410916,0.0190790487337,0.0,0.0,0.628423222779,0.174294610163,0.802717832942,0.174294610163,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.237191488516
 09/07  14:00:00,1.87657668045,0.0201533583131,0.0,0.0,0.758109338001,0.210220299471,0.968329637472,0.210220299471,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.215012651939
 09/07  15:00:00,2.04875713389,0.0212736276606,0.0,0.0,0.880366377027,0.23359371296,1.11396008999,0.23359371296,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.218501764408
 09/07  16:00:00,2.26861117899,0.0251629730363,0.0,0.0,0.946588752076,0.251145750759,1.19773450284,0.251145750759,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.245962814305
 09/07  17:00:00,2.44386311023,0.0305689907594,0.0,0.0,0.861369893414,0.248943666795,1.11031356021,0.248943666795,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.306293715119
 09/07  18:00:00,2.54291599192,0.0331886975413,0.0,0.0,0.767964696338,0.226345543976,0.994310240314,0.226345543976,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.36344420022
 09/07  19:00:00,2.57132137133,0.0342572621497,0.0,0.0,0.665603463935,0.201400071702,0.867003535637,0.201400071702,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.373925141649
 09/07  20:00:00,2.66883568112,0.0354349812073,0.0,0.0,0.58603774716,0.179902869908,0.765940617067,0.179902869908,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.340137796132
 09/07  21:00:00,2.44467395951,0.0346077053815,0.0,0.0,0.505786655339,0.156365117521,0.662151772861,0.156365117521,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.299394390696
 09/07  22:00:00,1.95958862623,0.0299485338901,0.0,0.0,0.404879628107,0.126429258765,0.531308886871,0.126429258765,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.237580071283
 09/07  23:00:00,1.48639779666,0.0260247186883,0.0,0.0,0.311592423878,0.0977758642919,0.40936828817,0.0977758642919,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.171238929015
 09/07  24:00:00,1.00518664888,0.0215264063852,0.0,0.0,0.223380704809,0.0705418516817,0.293922556491,0.0705418516817,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.099356667656
 09/08  01:00:00,0.785967345261,0.0198201499944,0.0,0.0,0.167797795009,0.0530686069115,0.220866401921,0.0530686069115,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0663182815411
 09/08  02:00:00,0.673726244889,0.0195903511539,0.0,0.0,0.128409553183,0.0407307259514,0.169140279134,0.0407307259514,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0579120966304
 09/08  03:00:00,0.633536727286,0.0193145925452,0.0,0.0,0.104744993252,0.0332210422725,0.137966035525,0.0332210422725,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0603897971473
 09/08  04:00:00,0.631527275076,0.0185849812266,0.0,0.0,0.0846037103422,0.0269471371129,0.111550847455,0.0269471371129,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0860472611311
 09/08  05:00:00,0.79304060058,0.0207393453564,0.0,0.0,0.0831119761023,0.02654002687,0.109652002972,0.02654002687,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.201074199676
 09/08  06:00:00,1.21047151391,0.0239622740947,0.0,0.0,0.111911862736,0.0356733315626,0.147585194299,0.0356733315626,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.414890589534
 09/08  07:00:00,1.5487823669,0.025461711529,0.0,0.0,0.143564954038,0.044916350304,0.188481304342,0.044916350304,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.47021479262
 09/08  08:00:00,1.52999263838,0.0215264063852,0.0,0.0,0.190369473688,0.0563914537299,0.246760927418,0.0563914537299,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.452232987785
 09/08  09:00:00,1.47131770774,0.01832071256,0.0,0.0,0.263090133577,0.0759493217296,0.339039455307,0.0759493217296,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.403062939081
 09/08  10:00:00,1.74277968755,0.018751585386,0.0,0.0,0.52792631964,0.143034063568,0.670960383208,0.143034063568,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.346785250036
 09/08  11:00:00,1.85661127857,0.018757330357,0.0,0.0,0.647828509345,0.171624761267,0.819453270612,0.171624761267,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.297805544649
 09/08  12:00:00,2.00124355561,0.0184413569513,0.0,0.0,0.808149910395,0.209310735269,1.01746064566,0.209310735269,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.259624636669
 09/08  13:00:00,2.07870793988,0.0190790487337,0.0,0.0,0.90403115663,0.234132210425,1.13816336706,0.234132210425,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.238112802683
 09/08  14:00:00,2.11188209466,0.0201533583131,0.0,0.0,0.9553805257,0.247433424665,1.20281395036,0.247433424665,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.215833753256
 09/08  15:00:00,2.04755133945,0.0212736276606,0.0,0.0,0.873756235208,0.238168807738,1.11192504295,0.238168807738,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.219331017013
 09/08  16:00:00,2.04930812231,0.0251629730363,0.0,0.0,0.758628551356,0.218856161447,0.977484712803,0.218856161447,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.246909547656
 09/08  17:00:00,2.34040037861,0.0305689907594,0.0,0.0,0.780444818819,0.225218272797,1.00566309162,0.225218272797,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.307481452086
 09/08  18:00:00,2.45204510614,0.0331886975413,0.0,0.0,0.696902169383,0.205136275989,0.902038445372,0.205136275989,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.364845109385
 09/08  19:00:00,2.48217790833,0.0342572621497,0.0,0.0,0.594767701054,0.181663659619,0.776431360672,0.181663659619,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.375353853614
 09/08  20:00:00,2.60054722309,0.0354349812073,0.0,0.0,0.531269794568,0.165081149962,0.69635094453,0.165081149962,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.341439010637
 09/08  21:00:00,2.38839474221,0.0346077053815,0.0,0.0,0.460292286532,0.144436598423,0.604728884955,0.144436598423,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.300538061298
 09/08  22:00:00,1.90884788555,0.0299485338901,0.0,0.0,0.364044945377,0.115650144924,0.479695090302,0.115650144924,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.238453127173
 09/08  23:00:00,1.43899160338,0.0260247186883,0.0,0.0,0.273773882518,0.087609988992,0.36138387151,0.087609988992,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.171817152393
 09/08  24:00:00,0.959083454342,0.0215264063852,0.0,0.0,0.187218366815,0.060326573633,0.247544940448,0.060326573633,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.0996310891571
 09/09  01:00:00,0.745854864614,0.0198201499944,0.0,0.0,0.131175441268,0.0423788227568,0.173554264025,0.0423788227568,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0695709147148
 09/09  02:00:00,0.62723324615,0.0195903511539,0.0,0.0,0.0887591466962,0.0288227841844,0.117581930881,0.0288227841844,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0603662077174
 09/09  03:00:00,0.578691159813,0.0193145925452,0.0,0.0,0.0596821531084,0.0194287578326,0.079110910941,0.0194287578326,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0630339500858
 09/09  04:00:00,0.574013994704,0.0185849812266,0.0,0.0,0.0346380058693,0.0113293416976,0.0459673475669,0.0113293416976,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0914463250323
 09/09  05:00:00,0.73518805281,0.0207393453564,0.0,0.0,0.0238416636112,0.00783230176512,0.0316739653763,0.00783230176512,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.217102996902
 09/09  06:00:00,1.17106313328,0.0239622740947,0.0,0.0,0.0456853184766,0.0150057491271,0.0606910676037,0.0150057491271,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.451750823379
 09/09  07:00:00,1.51174495723,0.025461711529,0.0,0.0,0.065177802374,0.0211428146415,0.0863206170155,0.0211428146415,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.514176708353
 09/09  08:00:00,1.43510166531,0.0215264063852,0.0,0.0,0.0563323342839,0.0180309280507,0.0743632623346,0.0180309280507,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.497302378902
 09/09  09:00:00,1.2983537642,0.01832071256,0.0,0.0,0.0610809890583,0.019149264737,0.0802302537954,0.019149264737,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.443877138587
 09/09  10:00:00,1.25143150698,0.018751585386,0.0,0.0,0.0718644115425,0.0221625580554,0.0940269695979,0.0221625580554,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.381454253793
 09/09  11:00:00,1.26350902708,0.018757330357,0.0,0.0,0.111145456954,0.0340902912489,0.145235748203,0.0340902912489,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.326432056052
 09/09  12:00:00,1.2359758325,0.0184413569513,0.0,0.0,0.137666181458,0.0419986463428,0.179664827801,0.0419986463428,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.284342225334
 09/09  13:00:00,1.31664884229,0.0190790487337,0.0,0.0,0.23833843787,0.0727064116548,0.311044849524,0.0727064116548,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.259584190105
 09/09  14:00:00,1.38536885208,0.0201533583131,0.0,0.0,0.321393510545,0.0963119198258,0.417705430371,0.0963119198258,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.235303458502
 09/09  15:00:00,1.55018967626,0.0212736276606,0.0,0.0,0.431182510816,0.126815285378,0.557997796194,0.126815285378,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.23883762772
 09/09  16:00:00,1.77858208246,0.0251629730363,0.0,0.0,0.49971318969,0.146964030694,0.646677220384,0.146964030694,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.271073080974
 09/09  17:00:00,2.15592077718,0.0305689907594,0.0,0.0,0.584370182114,0.171859770081,0.756229952195,0.171859770081,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.33708305987
 09/09  18:00:00,2.40453402983,0.0331886975413,0.0,0.0,0.603766036723,0.177581210853,0.781347247576,0.177581210853,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.40371491533
 09/09  19:00:00,2.4907132236,0.0342572621497,0.0,0.0,0.541791422955,0.165320646454,0.707112069409,0.165320646454,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.418963705955
 09/09  20:00:00,2.62143040056,0.0354349812073,0.0,0.0,0.489220526391,0.151861128921,0.641081655312,0.151861128921,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.382736106994
 09/09  21:00:00,2.40316862667,0.0346077053815,0.0,0.0,0.418018565865,0.131445220235,0.549463786099,0.131445220235,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.334970187146
 09/09  22:00:00,1.90666287442,0.0299485338901,0.0,0.0,0.320026653853,0.102002262532,0.422028916385,0.102002262532,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.265641078035
 09/09  23:00:00,1.40634002322,0.0260247186883,0.0,0.0,0.223990325281,0.0720984150252,0.296088740306,0.0720984150252,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.188925858102
 09/09  24:00:00,0.902194806048,0.0215264063852,0.0,0.0,0.134137246808,0.0435741943075,0.177711441116,0.0435741943075,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.106002257118
 09/10  01:00:00,0.675969330088,0.0198201499944,0.0,0.0,0.0780331825476,0.0254762288462,0.103509411394,0.0254762288462,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0697302328198
 09/10  02:00:00,0.558193887067,0.0195903511539,0.0,0.0,0.0364573290274,0.0119723540172,0.0484296830446,0.0119723540172,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0604790964699
 09/10  03:00:00,0.506757658487,0.0193145925452,0.0,0.0,0.00530370410481,0.00174783654077,0.00705154064558,0.00174783654077,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0631598190559
 09/10  04:00:00,0.528406488454,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0918061663486
 09/10  05:00:00,0.704506668104,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.218095577572
 09/10  06:00:00,1.11253268011,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.453911437815
 09/10  07:00:00,1.42847991846,0.025461711529,0.0,0.0,0.000546587561721,0.000179642063499,0.000726229625219,0.000179642063499,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.516506056971
 09/10  08:00:00,1.37875055634,0.0215264063852,0.0,0.0,0.0120077951082,0.00385326756266,0.0158610626709,0.00385326756266,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.499453469602
 09/10  09:00:00,1.3278903439,0.01832071256,0.0,0.0,0.0822929550588,0.0255531959583,0.107846151017,0.0255531959583,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.445797821068
 09/10  10:00:00,1.35228009945,0.018751585386,0.0,0.0,0.148056343818,0.0451673044985,0.193223648317,0.0451673044985,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.383106167544
 09/10  11:00:00,1.48117630958,0.018757330357,0.0,0.0,0.27936874309,0.0821358602575,0.361504603348,0.0821358602575,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.32783048341
 09/10  12:00:00,1.55002377111,0.0184413569513,0.0,0.0,0.380789135573,0.11171972555,0.492508861123,0.11171972555,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.285546130616
 09/10  13:00:00,1.58241975224,0.0190790487337,0.0,0.0,0.444953157289,0.130786937046,0.575740094335,0.130786937046,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.260659855243
 09/10  14:00:00,1.63557670577,0.0201533583131,0.0,0.0,0.517728903256,0.149224297785,0.666953201041,0.149224297785,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.236263541518
 09/10  15:00:00,1.73470223182,0.0212736276606,0.0,0.0,0.575627763482,0.165913820359,0.741541583841,0.165913820359,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.239806395626
 09/10  16:00:00,1.93805449805,0.0251629730363,0.0,0.0,0.625745851076,0.179292455376,0.805038306452,0.179292455376,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.272184410492
 09/10  17:00:00,2.29704730917,0.0305689907594,0.0,0.0,0.695476728109,0.200495605837,0.895972333946,0.200495605837,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.338467210108
 09/10  18:00:00,2.42943996086,0.0331886975413,0.0,0.0,0.61913458319,0.185473776207,0.804608359397,0.185473776207,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.405359734542
 09/10  19:00:00,2.50557969588,0.0342572621497,0.0,0.0,0.551928195862,0.16835748956,0.720285685422,0.16835748956,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.420656562223
 09/10  20:00:00,2.59756660806,0.0354349812073,0.0,0.0,0.468128333257,0.147538579704,0.61566691296,0.147538579704,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.384287056847
 09/10  21:00:00,2.3645042465,0.0346077053815,0.0,0.0,0.38611767143,0.123324495065,0.509442166495,0.123324495065,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.336327426585
 09/10  22:00:00,1.85946820289,0.0299485338901,0.0,0.0,0.282378431866,0.091416830046,0.373795261912,0.091416830046,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.266680060983
 09/10  23:00:00,1.35436970673,0.0260247186883,0.0,0.0,0.183457213625,0.0599790109648,0.24343622459,0.0599790109648,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.189608057328
 09/10  24:00:00,0.846934608838,0.0215264063852,0.0,0.0,0.0918158373073,0.0303188162988,0.122134653606,0.0303188162988,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.106318847418
 09/11  01:00:00,0.611308850227,0.0198201499944,0.0,0.0,0.0344038205829,0.0113748863682,0.0457787069511,0.0113748863682,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.066747481477
 09/11  02:00:00,0.50495010248,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0582762333553
 09/11  03:00:00,0.496084484248,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0609035896341
 09/11  04:00:00,0.521157071437,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0872279049475
 09/11  05:00:00,0.686206547342,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.20389214941
 09/11  06:00:00,1.06865495752,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.42065922744
 09/11  07:00:00,1.36671642913,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.476630159185
 09/11  08:00:00,1.28955031137,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.458551588194
 09/11  09:00:00,1.13764622486,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.408430911511
 09/11  10:00:00,1.23113211741,0.018751585386,0.0,0.0,0.119153271292,0.0357342207386,0.15488749203,0.0357342207386,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.351210571076
 09/11  11:00:00,1.36014072648,0.018757330357,0.0,0.0,0.246691624169,0.0725411385176,0.319232762686,0.0725411385176,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.301555500487
 09/11  12:00:00,1.53087403124,0.0184413569513,0.0,0.0,0.424069643294,0.119798026439,0.543867669733,0.119798026439,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.262848088235
 09/11  13:00:00,1.70293602012,0.0190790487337,0.0,0.0,0.595202524576,0.164299530948,0.759502055524,0.164299530948,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.241002194452
 09/11  14:00:00,1.88388328363,0.0201533583131,0.0,0.0,0.763669699739,0.208571351492,0.972241051231,0.208571351492,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.218407841361
 09/11  15:00:00,2.07849003137,0.0212736276606,0.0,0.0,0.897725862732,0.242534432294,1.14026029503,0.242534432294,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.221934456852
 09/11  16:00:00,2.32784222535,0.0251629730363,0.0,0.0,0.986980742591,0.266066586482,1.25304732907,0.266066586482,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.249881034424
 09/11  17:00:00,2.73227768181,0.0305689907594,0.0,0.0,1.09474697431,0.2990655835,1.39381255781,0.2990655835,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.311209289094
 09/11  18:00:00,2.78294684288,0.0331886975413,0.0,0.0,0.957756987947,0.270784656281,1.22854164423,0.270784656281,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.369243647274
 09/11  19:00:00,2.69706489043,0.0342572621497,0.0,0.0,0.759017805944,0.227815502438,0.986833308382,0.227815502438,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.379838888008
 09/11  20:00:00,2.63920819903,0.0354349812073,0.0,0.0,0.558554129466,0.172373300588,0.730927430055,0.172373300588,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.345523501051
 09/11  21:00:00,2.26435173022,0.0346077053815,0.0,0.0,0.362833995144,0.114262684744,0.477096679887,0.114262684744,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.304127254384
 09/11  22:00:00,1.69432650013,0.0299485338901,0.0,0.0,0.198523588491,0.0639095301205,0.262433118611,0.0639095301205,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.241193713445
 09/11  23:00:00,1.17145689084,0.0260247186883,0.0,0.0,0.0693642476931,0.0226706670557,0.0920349147488,0.0226706670557,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.173631396618
 09/11  24:00:00,0.712596111307,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.10068868657
 09/12  01:00:00,0.638402086316,0.0198201499944,0.0,0.0,0.0544652133647,0.0182097951965,0.0726750085612,0.0182097951965,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0669444159557
 09/12  02:00:00,0.531333739629,0.0195903511539,0.0,0.0,0.0197322217362,0.00660532380842,0.0263375455446,0.00660532380842,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.058322324959
 09/12  03:00:00,0.496078169977,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0608972753632
 09/12  04:00:00,0.52116008546,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0872309189709
 09/12  05:00:00,0.68677762586,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.204463227928
 09/12  06:00:00,1.07037327265,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.422377542575
 09/12  07:00:00,1.36911115203,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.47902488209
 09/12  08:00:00,1.29164426425,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.46064554107
 09/12  09:00:00,1.13990126926,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.410685955911
 09/12  10:00:00,1.07869194033,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.353657886028
 09/12  11:00:00,1.04291943543,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.303566972117
 09/12  12:00:00,0.988497509996,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.264339236719
 09/12  13:00:00,0.973891342183,0.0190790487337,0.0,0.0,0.0221842194494,0.00725463530859,0.029438854758,0.00725463530859,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.242020717279
 09/12  14:00:00,0.986378370623,0.0201533583131,0.0,0.0,0.0557847078937,0.0180545466256,0.0738392545192,0.0180545466256,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.219304725067
 09/12  15:00:00,1.11338418449,0.0212736276606,0.0,0.0,0.13213872577,0.0421119256909,0.174250651461,0.0421119256909,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.222838253534
 09/12  16:00:00,1.30867127316,0.0251629730363,0.0,0.0,0.176583136707,0.0562619009127,0.23284503762,0.0562619009127,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.250912373686
 09/12  17:00:00,1.57716371536,0.0305689907594,0.0,0.0,0.179706093353,0.057697363212,0.237403456565,0.057697363212,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.31250442389
 09/12  18:00:00,1.84941417063,0.0331886975413,0.0,0.0,0.220966244261,0.0725142759482,0.29348052021,0.0725142759482,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.370772099034
 09/12  19:00:00,1.96790035,0.0342572621497,0.0,0.0,0.191831575948,0.0642784110905,0.256109987039,0.0642784110905,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.381397668919
 09/12  20:00:00,2.13032323568,0.0354349812073,0.0,0.0,0.16520569884,0.0554168896792,0.22062258852,0.0554168896792,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.346943379236
 09/12  21:00:00,1.94542171153,0.0346077053815,0.0,0.0,0.117468264085,0.0394501318579,0.156918395943,0.0394501318579,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.305375519635
 09/12  22:00:00,1.49990884824,0.0299485338901,0.0,0.0,0.0501815950747,0.0168805779624,0.0670621730371,0.0168805779624,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.242147007128
 09/12  23:00:00,1.08012960303,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.174339023553
 09/12  24:00:00,0.713266110822,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.101358686085
 09/13  01:00:00,0.566621362521,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.067838700722
 09/13  02:00:00,0.506329906069,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0596560369442
 09/13  03:00:00,0.497551659636,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0623707650219
 09/13  04:00:00,0.522991097212,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0890619307223
 09/13  05:00:00,0.689055628038,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.206741230106
 09/13  06:00:00,1.0736799364,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.425684206317
 09/13  07:00:00,1.37249254977,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.482406279831
 09/13  08:00:00,1.2950625333,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.464063810119
 09/13  09:00:00,1.14313315262,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.413917839265
 09/13  10:00:00,1.0815000286,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.356465974298
 09/13  11:00:00,1.04536347359,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.306011010283
 09/13  12:00:00,0.990794107555,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.266635834278
 09/13  13:00:00,0.946838750773,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.244406980627
 09/13  14:00:00,0.914681834645,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.221447443609
 09/13  15:00:00,0.941003825137,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.224708545642
 09/13  16:00:00,1.07760834896,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.252694487109
 09/13  17:00:00,1.34168304949,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.314427214583
 09/13  18:00:00,1.55793341317,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.372771861786
 09/13  19:00:00,1.71382116563,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.383428471591
 09/13  20:00:00,1.97375508991,0.0354349812073,0.0,0.0,0.0467298464605,0.0157472354519,0.0624770819124,0.0157472354519,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.348520740069
 09/13  21:00:00,1.83852746196,0.0346077053815,0.0,0.0,0.0364556877234,0.0122945888486,0.048750276572,0.0122945888486,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.306649389435
 09/13  22:00:00,1.43390873366,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.24320906559
 09/13  23:00:00,1.0811645407,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.175373961227
 09/13  24:00:00,0.714028109933,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.102120685196
 09/14  01:00:00,0.567433136173,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.068650474374
 09/14  02:00:00,0.506933244298,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0602593751732
 09/14  03:00:00,0.498318940077,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0631380454636
 09/14  04:00:00,0.52394144441,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0900122779207
 09/14  05:00:00,0.690789492088,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.208475094157
 09/14  06:00:00,1.07622311512,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.42822738504
 09/14  07:00:00,1.37529597921,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.485209709272
 09/14  08:00:00,1.29781994049,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.466821217316
 09/14  09:00:00,1.14541981359,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.416204500237
 09/14  10:00:00,1.08328271488,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.358248660574
 09/14  11:00:00,1.04674227919,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.307389815883
 09/14  12:00:00,0.991655861949,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.267497588673
 09/14  13:00:00,0.947156763094,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.244724992948
 09/14  14:00:00,0.929872751333,0.0201533583131,0.0,0.0,0.0114513205102,0.00367655342488,0.0151278739351,0.00367655342488,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.221510486362
 09/14  15:00:00,1.04336015303,0.0212736276606,0.0,0.0,0.0777947439575,0.0245646956064,0.102359439564,0.0245646956064,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.224705433974
 09/14  16:00:00,1.24598875765,0.0251629730363,0.0,0.0,0.127972482094,0.0400599816774,0.168032463772,0.0400599816774,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.253042432026
 09/14  17:00:00,1.5895924166,0.0305689907594,0.0,0.0,0.188355899281,0.0588045446769,0.247160443958,0.0588045446769,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.315176137737
 09/14  18:00:00,1.85665084762,0.0331886975413,0.0,0.0,0.22514310419,0.0724214574976,0.297564561688,0.0724214574976,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.373924734551
 09/14  19:00:00,1.98037296421,0.0342572621497,0.0,0.0,0.199550237065,0.0658174893705,0.265367726435,0.0658174893705,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.384612543732
 09/14  20:00:00,2.14490841244,0.0354349812073,0.0,0.0,0.174358847168,0.0579208903135,0.232279737482,0.0579208903135,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.349871407033
 09/14  21:00:00,1.96340023714,0.0346077053815,0.0,0.0,0.12934661615,0.0429769680293,0.172323584179,0.0429769680293,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.307948857007
 09/14  22:00:00,1.52092581444,0.0299485338901,0.0,0.0,0.0646305824074,0.0214834593914,0.0861140417989,0.0214834593914,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.244112104569
 09/14  23:00:00,1.08407336421,0.0260247186883,0.0,0.0,0.00203998950981,0.000679105069567,0.00271909457937,0.000679105069567,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.175563690153
 09/14  24:00:00,0.713645495118,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.101738070381
 09/15  01:00:00,0.5667358988,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0679532370013
 09/15  02:00:00,0.506203533081,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0595296639564
 09/15  03:00:00,0.497704232023,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0625233374089
 09/15  04:00:00,0.523241303404,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0893121369144
 09/15  05:00:00,0.690394894198,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.208080496266
 09/15  06:00:00,1.07707338978,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.429077659705
 09/15  07:00:00,1.3766917914,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.486605521463
 09/15  08:00:00,1.29905299605,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.468054272868
 09/15  09:00:00,1.14672756592,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.417512252564
 09/15  10:00:00,1.08473215803,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.359698103723
 09/15  11:00:00,1.04817421645,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.308821753141
 09/15  12:00:00,0.993182941488,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.269024668211
 09/15  13:00:00,0.948976330029,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.246544559883
 09/15  14:00:00,0.916625559819,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.223391168783
 09/15  15:00:00,0.943069096291,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.226773816796
 09/15  16:00:00,1.0799727624,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.255058900547
 09/15  17:00:00,1.34499558998,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.317739755079
 09/15  18:00:00,1.56164049866,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.37647894728
 09/15  19:00:00,1.71731705048,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.386924356436
 09/15  20:00:00,1.91465288012,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.351895612197
 09/15  21:00:00,1.79289096463,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.309763168681
 09/15  22:00:00,1.43642307655,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.245723408476
 09/15  23:00:00,1.0828326824,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.177042102925
 09/15  24:00:00,0.71450831119,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.102600886453
 09/16  01:00:00,0.574591617247,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.071861931373
 09/16  02:00:00,0.511812880273,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0625277727211
 09/16  03:00:00,0.501958611766,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0654123129803
 09/16  04:00:00,0.531477496281,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0948771741764
 09/16  05:00:00,0.711094721112,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.224683630581
 09/16  06:00:00,1.12565653617,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.467035293873
 09/16  07:00:00,1.44295682504,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.531709193177
