Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/16  08:00:00,1.37801421127,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.514578187198
 09/16  09:00:00,1.23389266092,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.459646289101
 09/16  10:00:00,1.17139312787,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.395442844275
 09/16  11:00:00,1.13045459343,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.338613370607
 09/16  12:00:00,1.06676758661,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.294798807245
 09/16  13:00:00,1.0151176816,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.269097878934
 09/16  14:00:00,0.976275713825,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.243915750614
 09/16  15:00:00,1.00087641518,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.247522162827
 09/16  16:00:00,1.14162479673,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.280793015624
 09/16  17:00:00,1.41145029547,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.34884253035
 09/16  18:00:00,1.63681646246,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.417344595535
 09/16  19:00:00,1.7973761583,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.432738710061
 09/16  20:00:00,1.9930527666,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.395440128347
 09/16  21:00:00,1.86503943997,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.346304786552
 09/16  22:00:00,1.49377623216,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.274783352161
 09/16  23:00:00,1.11715664453,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.195831219718
 09/16  24:00:00,0.729015786965,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.110534679152
 09/17  01:00:00,0.575942542967,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0732128570927
 09/17  02:00:00,0.513319066294,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0640339587418
 09/17  03:00:00,0.503587558743,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0670412599574
 09/17  04:00:00,0.533382128373,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0967818062682
 09/17  05:00:00,0.713704554015,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.227293463483
 09/17  06:00:00,1.12949238367,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.47087114137
 09/17  07:00:00,1.44720214526,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.535954513397
 09/17  08:00:00,1.38204731767,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.518611293599
 09/17  09:00:00,1.23747682629,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.463230454475
 09/17  10:00:00,1.1741769618,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.398226678212
 09/17  11:00:00,1.13229226958,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.340451046753
 09/17  12:00:00,1.06801441455,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.296045635182
 09/17  13:00:00,1.01566725863,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.269647455968
 09/17  14:00:00,0.976488702694,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.244128739483
 09/17  15:00:00,1.02409071848,0.0212736276606,0.0,0.0,0.0178438734462,0.00574453837506,0.0235884118213,0.00574453837506,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.247148054307
 09/17  16:00:00,1.21912543758,0.0251629730363,0.0,0.0,0.0588433027481,0.0188388238203,0.0776821265684,0.0188388238203,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.280611529913
 09/17  17:00:00,1.46814823726,0.0305689907594,0.0,0.0,0.0427514829193,0.0138178579655,0.0565693408847,0.0138178579655,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.348971131258
 09/17  18:00:00,1.80356490859,0.0331886975413,0.0,0.0,0.125662682966,0.0405835636526,0.166246246619,0.0405835636526,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.417846795046
 09/17  19:00:00,1.94253070849,0.0342572621497,0.0,0.0,0.108674190376,0.0357095547189,0.144383745095,0.0357095547189,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.433509515157
 09/17  20:00:00,2.11194133493,0.0354349812073,0.0,0.0,0.0890158130915,0.0292502361957,0.118266049287,0.0292502361957,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.396062647388
 09/17  21:00:00,1.93053781682,0.0346077053815,0.0,0.0,0.0490511874865,0.0161195077951,0.0651706952816,0.0161195077951,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.346632468112
 09/17  22:00:00,1.49365972071,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.27466684071
 09/17  23:00:00,1.11648374864,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.195158323827
 09/17  24:00:00,0.728138426253,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.109657318439
 09/18  01:00:00,0.567868823559,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0690861617602
 09/18  02:00:00,0.507421475694,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0607476065692
 09/18  03:00:00,0.498704246103,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0635233514891
 09/18  04:00:00,0.524805854601,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0908766881114
 09/18  05:00:00,0.693712973315,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.211398575383
 09/18  06:00:00,1.08357111667,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.435575386588
 09/18  07:00:00,1.38399617632,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.493909906378
 09/18  08:00:00,1.30628188151,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.475283158335
 09/18  09:00:00,1.15302833458,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.423813021233
 09/18  10:00:00,1.08970849343,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.364674439125
 09/18  11:00:00,1.05205853206,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.312706068747
 09/18  12:00:00,0.996163425308,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.272005152031
 09/18  13:00:00,0.951244828651,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.248813058505
 09/18  14:00:00,0.968840905001,0.0201533583131,0.0,0.0,0.0383796030885,0.0120697575897,0.0504493606782,0.0120697575897,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.225157153287
 09/18  15:00:00,1.07400644752,0.0212736276606,0.0,0.0,0.0981760899781,0.0308727854986,0.129048875477,0.0308727854986,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.22866229255
 09/18  16:00:00,1.27203861944,0.0251629730363,0.0,0.0,0.144275016044,0.0453068925412,0.189581908585,0.0453068925412,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.257542849002
 09/18  17:00:00,1.549411834,0.0305689907594,0.0,0.0,0.152949427041,0.0483834123791,0.20133283942,0.0483834123791,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.320823159677
 09/18  18:00:00,1.82149802582,0.0331886975413,0.0,0.0,0.193319130797,0.0624290663376,0.255748197134,0.0624290663376,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.380588277301
 09/18  19:00:00,1.9291760366,0.0342572621497,0.0,0.0,0.15609493807,0.0512810623956,0.207376000466,0.0512810623956,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.391407342095
 09/18  20:00:00,2.08836392087,0.0354349812073,0.0,0.0,0.127621190841,0.041925676455,0.169546867296,0.041925676455,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.356059785652
 09/18  21:00:00,1.90331444507,0.0346077053815,0.0,0.0,0.0803900632685,0.0264091541279,0.106799217396,0.0264091541279,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.313387431719
 09/18  22:00:00,1.44926073157,0.0299485338901,0.0,0.0,0.00775006069502,0.0025461412503,0.0102962019453,0.0025461412503,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.248264861554
 09/18  23:00:00,1.08440891039,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.17861833092
 09/18  24:00:00,0.715297374357,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.10338994962
 09/19  01:00:00,0.568075621022,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0692929592236
 09/19  02:00:00,0.507440110088,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0607662409629
 09/19  03:00:00,0.498779144741,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0635982501278
 09/19  04:00:00,0.52503214628,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0911029797905
 09/19  05:00:00,0.694724731606,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.212410333674
 09/19  06:00:00,1.08572596429,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.437730234206
 09/19  07:00:00,1.38647239432,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.496386124379
 09/19  08:00:00,1.30867912247,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.477680399298
 09/19  09:00:00,1.15518203015,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.425966716798
 09/19  10:00:00,1.09145987802,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.366425823715
 09/19  11:00:00,1.05344213611,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.314089672802
 09/19  12:00:00,0.997197297876,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.273039024599
 09/19  13:00:00,0.964939321663,0.0190790487337,0.0,0.0,0.00984688060656,0.00299952320215,0.0128464038087,0.00299952320215,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.249661147708
 09/19  14:00:00,1.03257501989,0.0201533583131,0.0,0.0,0.0871561383988,0.0260880095244,0.113244147923,0.0260880095244,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.226096480935
 09/19  15:00:00,1.14734295992,0.0212736276606,0.0,0.0,0.154968051066,0.0464021097831,0.201370160849,0.0464021097831,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.22967751957
 09/19  16:00:00,1.36220414799,0.0251629730363,0.0,0.0,0.213747686708,0.0648256609026,0.27857334761,0.0648256609026,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.258716938525
 09/19  17:00:00,1.64293013285,0.0305689907594,0.0,0.0,0.223959581147,0.0694185459886,0.293378127136,0.0694185459886,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.322296170809
 09/19  18:00:00,1.88869162549,0.0331886975413,0.0,0.0,0.243500481412,0.0777037533063,0.321204234718,0.0777037533063,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.382325839389
 09/19  19:00:00,1.99512968579,0.0342572621497,0.0,0.0,0.204710149767,0.0668475023909,0.271557652158,0.0668475023909,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.393179339584
 09/19  20:00:00,2.17547666703,0.0354349812073,0.0,0.0,0.192267622275,0.062778000441,0.255045622716,0.062778000441,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.35767377639
 09/19  21:00:00,2.00019398685,0.0346077053815,0.0,0.0,0.152332600134,0.0499275919416,0.202260192076,0.0499275919416,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.314805998823
 09/19  22:00:00,1.56323001112,0.0299485338901,0.0,0.0,0.0927194859665,0.0304621483622,0.123181634329,0.0304621483622,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.249348708716
 09/19  23:00:00,1.12568878671,0.0260247186883,0.0,0.0,0.030761375615,0.0101058146973,0.0408671903123,0.0101058146973,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.179031016922
 09/19  24:00:00,0.715060180904,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.103152756167
 09/20  01:00:00,0.567231359964,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0684486981648
 09/20  02:00:00,0.506551347848,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0598774787228
 09/20  03:00:00,0.497766309265,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0625854146512
 09/20  04:00:00,0.523881527796,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.089952361306
 09/20  05:00:00,0.694092600075,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.211778202143
 09/20  06:00:00,1.08616031463,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.438164584551
 09/20  07:00:00,1.38732838987,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.497242119933
 09/20  08:00:00,1.30942614053,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.478427417351
 09/20  09:00:00,1.1558056955,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.426590382152
 09/20  10:00:00,1.09202931725,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.366995262943
 09/20  11:00:00,1.05396643807,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.314613974759
 09/20  12:00:00,0.998006379009,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.273848105732
 09/20  13:00:00,1.00290913884,0.0190790487337,0.0,0.0,0.0382623657458,0.0114555106812,0.0497178764271,0.0114555106812,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.25075949227
 09/20  14:00:00,1.04467195873,0.0201533583131,0.0,0.0,0.0956803543512,0.0286581744904,0.124338528842,0.0286581744904,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.22709903885
 09/20  15:00:00,1.10640776047,0.0212736276606,0.0,0.0,0.122144651428,0.0372466734607,0.159391324889,0.0372466734607,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.230721156088
 09/20  16:00:00,1.27664577822,0.0251629730363,0.0,0.0,0.146414872186,0.0454077966833,0.19182266887,0.0454077966833,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.259909247496
 09/20  17:00:00,1.55758131694,0.0305689907594,0.0,0.0,0.157293250048,0.0492404010532,0.206533651101,0.0492404010532,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.323791830938
 09/20  18:00:00,1.82124200174,0.0331886975413,0.0,0.0,0.190825805027,0.061163865122,0.251989670149,0.061163865122,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.384090780214
 09/20  19:00:00,1.95575278776,0.0342572621497,0.0,0.0,0.173736639239,0.0566442827024,0.230380921941,0.0566442827024,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.39497917177
 09/20  20:00:00,2.1377591793,0.0354349812073,0.0,0.0,0.162393065828,0.0532958584078,0.215688924236,0.0532958584078,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.359312987136
 09/20  21:00:00,1.97613712982,0.0346077053815,0.0,0.0,0.133039331364,0.0437232037452,0.176762535109,0.0437232037452,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.316246798758
 09/20  22:00:00,1.55046138323,0.0299485338901,0.0,0.0,0.082276376435,0.0270363628842,0.109312739319,0.0270363628842,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.25044897584
 09/20  23:00:00,1.12171531939,0.0260247186883,0.0,0.0,0.0272211741367,0.00894397619944,0.0361651503361,0.00894397619944,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.179759589584
 09/20  24:00:00,0.715447405531,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.103539980794
 09/21  01:00:00,0.56738176891,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0685991071114
 09/21  02:00:00,0.506605042874,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0599311737492
 09/21  03:00:00,0.497827213741,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0626463191277
 09/21  04:00:00,0.524063045411,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0901338789217
 09/21  05:00:00,0.694832208659,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.212517810727
 09/21  06:00:00,1.08795820668,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.439962476602
 09/21  07:00:00,1.38931651703,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.499230247087
 09/21  08:00:00,1.31164665158,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.480647928408
 09/21  09:00:00,1.15791325804,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.428697944694
 09/21  10:00:00,1.09399027152,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.368956217219
 09/21  11:00:00,1.05568034965,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.316327886343
 09/21  12:00:00,1.00961913871,0.0184413569513,0.0,0.0,0.0078634300668,0.00247347380628,0.0103369038731,0.00247347380628,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.27512396156
 09/21  13:00:00,1.05218213174,0.0190790487337,0.0,0.0,0.0746763751645,0.0231398452638,0.0978162204284,0.0231398452638,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.251934141162
 09/21  14:00:00,1.17740451285,0.0201533583131,0.0,0.0,0.196206225067,0.0598159319398,0.256022157007,0.0598159319398,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.228147964805
 09/21  15:00:00,1.33014490304,0.0212736276606,0.0,0.0,0.29399762801,0.0880692025017,0.382066830512,0.0880692025017,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.231782793032
 09/21  16:00:00,1.51672514898,0.0251629730363,0.0,0.0,0.330054279565,0.100636933199,0.430691212765,0.100636933199,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.261120074358
 09/21  17:00:00,1.90026173717,0.0305689907594,0.0,0.0,0.42144634925,0.12624759372,0.54769394297,0.12624759372,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.325311959291
 09/21  18:00:00,2.09003283863,0.0331886975413,0.0,0.0,0.396198068709,0.122789375045,0.518987443754,0.122789375045,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.385883843494
 09/21  19:00:00,2.16661251061,0.0342572621497,0.0,0.0,0.333033827987,0.106378556657,0.439412384643,0.106378556657,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.396807431924
 09/21  20:00:00,2.2984655351,0.0354349812073,0.0,0.0,0.283020223253,0.0917100201889,0.374730243442,0.0917100201889,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.360978023732
 09/21  21:00:00,2.08751199379,0.0346077053815,0.0,0.0,0.216019002425,0.0706551760433,0.286674178468,0.0706551760433,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.317710019368
 09/21  22:00:00,1.61275199063,0.0299485338901,0.0,0.0,0.128328415689,0.0421578198379,0.170486235526,0.0421578198379,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.251566087027
 09/21  23:00:00,1.14965932245,0.0260247186883,0.0,0.0,0.0476988270184,0.0156706335149,0.0633694605333,0.0156706335149,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.180499282448
 09/21  24:00:00,0.715804535625,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.103897110888
 09/22  01:00:00,0.567688981713,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0689063199148
 09/22  02:00:00,0.50696165353,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.060287784405
 09/22  03:00:00,0.498277184853,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0630962902397
 09/22  04:00:00,0.524831954156,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0909027876661
 09/22  05:00:00,0.696410921762,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.21409652383
 09/22  06:00:00,1.09083752124,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.442841791162
 09/22  07:00:00,1.39273564252,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.502649372582
 09/22  08:00:00,1.31479874137,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.483800018188
 09/22  09:00:00,1.16051618674,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.431300873391
 09/22  10:00:00,1.09595360072,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.370919546417
 09/22  11:00:00,1.05694919101,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.317596727703
 09/22  12:00:00,1.18451538167,0.0184413569513,0.0,0.0,0.142203022923,0.0417756368927,0.183978659816,0.0417756368927,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.27637844858
 09/22  13:00:00,1.35289719346,0.0190790487337,0.0,0.0,0.308467912088,0.0888677766002,0.397335688688,0.0888677766002,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.253129734629
 09/22  14:00:00,1.55194983266,0.0201533583131,0.0,0.0,0.490917274155,0.138584822625,0.62950209678,0.138584822625,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.229213344844
 09/22  15:00:00,1.71321264245,0.0212736276606,0.0,0.0,0.5958491919,0.168208246827,0.764057438727,0.168208246827,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.232859924231
 09/22  16:00:00,1.90157162049,0.0251629730363,0.0,0.0,0.634460282832,0.179848207868,0.814308490701,0.179848207868,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.262349267938
 09/22  17:00:00,2.23001546698,0.0305689907594,0.0,0.0,0.679687043939,0.19621945141,0.875906495349,0.19621945141,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.326853136721
 09/22  18:00:00,2.31975021511,0.0331886975413,0.0,0.0,0.574791100027,0.172094774359,0.746885874386,0.172094774359,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.387702789346
 09/22  19:00:00,2.1941752341,0.0342572621497,0.0,0.0,0.353748894567,0.111371993748,0.465120888314,0.111371993748,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.398661651744
 09/22  20:00:00,2.25440217804,0.0354349812073,0.0,0.0,0.249198102926,0.0797804135243,0.32897851645,0.0797804135243,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.36266639366
 09/22  21:00:00,2.0030975084,0.0346077053815,0.0,0.0,0.151607216673,0.0491687347201,0.200775951393,0.0491687347201,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.319193761055
 09/22  22:00:00,1.50458383102,0.0299485338901,0.0,0.0,0.0460647919784,0.0151203467695,0.0611851387479,0.0151203467695,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.252699024198
 09/22  23:00:00,1.08725534136,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.181464761886
 09/22  24:00:00,0.716532931344,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.104625506607
 09/23  01:00:00,0.575276537923,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0725468520493
 09/23  02:00:00,0.511917234379,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0626321268267
 09/23  03:00:00,0.502202345353,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0656560465674
 09/23  04:00:00,0.53312087608,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0965205539753
 09/23  05:00:00,0.717464636701,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.23105354617
 09/23  06:00:00,1.14080674688,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.482185504588
 09/23  07:00:00,1.46084113284,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.549593500983
 09/23  08:00:00,1.39539760312,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.53196157905
 09/23  09:00:00,1.24926738328,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.475021011459
 09/23  10:00:00,1.18407330295,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.408123019363
 09/23  11:00:00,1.14068827559,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.348847052764
 09/23  12:00:00,1.08102453709,0.0184413569513,0.0,0.0,0.00418390489346,0.00134277058412,0.00552667547758,0.00134277058412,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.30352908224
 09/23  13:00:00,1.02270613039,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.276686327733
 09/23  14:00:00,0.982909706282,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.250549743071
 09/23  15:00:00,1.01665606066,0.0212736276606,0.0,0.0,0.00684319584183,0.00226728413404,0.00911047997587,0.00226728413404,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.254191328331
 09/23  16:00:00,1.20574244083,0.0251629730363,0.0,0.0,0.0424242562064,0.0137985216067,0.0562227778131,0.0137985216067,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.288687881916
 09/23  17:00:00,1.42168030535,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.359072540228
 09/23  18:00:00,1.70411845936,0.0331886975413,0.0,0.0,0.0412377833005,0.0135861520023,0.0548239353028,0.0135861520023,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.429822657133
 09/23  19:00:00,1.90751133972,0.0342572621497,0.0,0.0,0.0728557514284,0.0241932821407,0.0970490335691,0.0241932821407,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.44582485791
 09/23  20:00:00,2.11399725955,0.0354349812073,0.0,0.0,0.0818398882122,0.0271986779951,0.109038566207,0.0271986779951,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.407346055093
 09/23  21:00:00,1.96362545781,0.0346077053815,0.0,0.0,0.066320061694,0.0220633750221,0.088383436716,0.0220633750221,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.356507367674
 09/23  22:00:00,1.54060708229,0.0299485338901,0.0,0.0,0.0296236936675,0.00986181040103,0.0394855040685,0.00986181040103,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.282128698227
 09/23  23:00:00,1.12114048281,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.199815057998
 09/23  24:00:00,0.729806375972,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.111325268158
 09/24  01:00:00,0.575430834953,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0727011490787
 09/24  02:00:00,0.51217719216,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0628920846075
 09/24  03:00:00,0.502515006421,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0659687076357
 09/24  04:00:00,0.533367838539,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.0967675164343
 09/24  05:00:00,0.71835834719,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.231947256658
 09/24  06:00:00,1.14302380685,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.484402564553
 09/24  07:00:00,1.4634899571,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.552242325243
 09/24  08:00:00,1.39822336709,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.534787343023
 09/24  09:00:00,1.25208178309,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.477835411274
 09/24  10:00:00,1.18701970583,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.411069422234
 09/24  11:00:00,1.1434221544,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.351580931571
 09/24  12:00:00,1.07774329313,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.305774513764
 09/24  13:00:00,1.02465923399,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.278639431329
 09/24  14:00:00,0.984360279359,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.252000316148
 09/24  15:00:00,1.00889108439,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.255536832036
 09/24  16:00:00,1.21601215398,0.0251629730363,0.0,0.0,0.0491856431163,0.0158596158169,0.0650452589332,0.0158596158169,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.290135113947
 09/24  17:00:00,1.49188373634,0.0305689907594,0.0,0.0,0.0517830272018,0.0166905032755,0.0684735304773,0.0166905032755,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.360802440739
 09/24  18:00:00,1.80037054014,0.0331886975413,0.0,0.0,0.112304569746,0.0366843717045,0.14898894145,0.0366843717045,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.431909731766
 09/24  19:00:00,1.92938835264,0.0342572621497,0.0,0.0,0.0875865057575,0.029180010276,0.116766516033,0.029180010276,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.447984388366
 09/24  20:00:00,2.12173714534,0.0354349812073,0.0,0.0,0.0860998263533,0.0287002316571,0.11480005801,0.0287002316571,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.40932444908
 09/24  21:00:00,1.95362886943,0.0346077053815,0.0,0.0,0.0574798131651,0.0191758391409,0.0766556523061,0.0191758391409,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.358238563698
 09/24  22:00:00,1.506822768,0.0299485338901,0.0,0.0,0.00327986214739,0.00109612819005,0.00437599033743,0.00109612819005,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.283453897659
 09/24  23:00:00,1.12218321311,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.200857788296
 09/24  24:00:00,0.730682083866,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.112200976052
 09/25  01:00:00,0.569272129435,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0704894676368
 09/25  02:00:00,0.508367854303,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0616939851785
 09/25  03:00:00,0.499562405133,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0643815105192
 09/25  04:00:00,0.526617210595,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0926880441052
 09/25  05:00:00,0.700057646676,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.217743248745
 09/25  06:00:00,1.09820549702,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.450209766936
 09/25  07:00:00,1.40105702775,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.510970757814
 09/25  08:00:00,1.3228669734,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.491868250218
 09/25  09:00:00,1.1678899885,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.438674675152
 09/25  10:00:00,1.10255683324,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.377522778939
 09/25  11:00:00,1.06308599188,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.323733528575
 09/25  12:00:00,1.00570397589,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.281545702613
 09/25  13:00:00,0.959876881235,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.257445111089
 09/25  14:00:00,0.980401463849,0.0201533583131,0.0,0.0,0.0415713177978,0.0127942761544,0.0543655939522,0.0127942761544,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.232801478861
 09/25  15:00:00,0.952602340581,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.236307061085
 09/25  16:00:00,1.09567918184,0.0251629730363,0.0,0.0,0.00348374169419,0.00109225575396,0.00457599744815,0.00109225575396,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.266189322543
 09/25  17:00:00,1.35889013666,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.331634301755
 09/25  18:00:00,1.58604966643,0.0331886975413,0.0,0.0,0.0057183408269,0.00185129133738,0.00756963216428,0.00185129133738,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.393318482881
 09/25  19:00:00,1.73492425626,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.40453156222
 09/25  20:00:00,1.93088206021,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.368124792284
 09/25  21:00:00,1.92196845461,0.0346077053815,0.0,0.0,0.0862698323134,0.0287476999645,0.115017532278,0.0287476999645,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.323823126378
 09/25  22:00:00,1.53630472039,0.0299485338901,0.0,0.0,0.0670502637368,0.0223582309283,0.0894084946651,0.0223582309283,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.25619655765
 09/25  23:00:00,1.08981646779,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.184025888317
 09/25  24:00:00,0.717972148942,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.106064724205
 09/26  01:00:00,0.569106618001,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0703239562019
 09/26  02:00:00,0.507806321288,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0611324521631
 09/26  03:00:00,0.49878277862,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0636018840065
 09/26  04:00:00,0.525530044275,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0916008777853
 09/26  05:00:00,0.699440398921,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.217126000989
 09/26  06:00:00,1.09850088443,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.450505154353
 09/26  07:00:00,1.40150923184,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.511422961899
 09/26  08:00:00,1.32326466775,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.492265944569
 09/26  09:00:00,1.16821693126,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.439001617909
 09/26  10:00:00,1.10259789142,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.377563837118
 09/26  11:00:00,1.09795812608,0.018757330357,0.0,0.0,0.0266785139966,0.00820203030611,0.0348805443027,0.00820203030611,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.323725118473
 09/26  12:00:00,1.06903064404,0.0184413569513,0.0,0.0,0.047975567753,0.0149962204469,0.0629717881999,0.0149962204469,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.28190058256
 09/26  13:00:00,1.07776787341,0.0190790487337,0.0,0.0,0.089738605684,0.027520671824,0.117259277508,0.027520671824,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.258076825758
 09/26  14:00:00,1.09504262977,0.0201533583131,0.0,0.0,0.129296252325,0.0388913420912,0.168187594416,0.0388913420912,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.233620644323
 09/26  15:00:00,1.15643180243,0.0212736276606,0.0,0.0,0.15594059127,0.0468803229794,0.202820914249,0.0468803229794,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.23731560869
 09/26  16:00:00,1.33572977994,0.0251629730363,0.0,0.0,0.187145320677,0.0562359792417,0.243381299919,0.0562359792417,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.26743461817
 09/26  17:00:00,1.5952156538,0.0305689907594,0.0,0.0,0.179032045629,0.0556933791789,0.234725424808,0.0556933791789,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.333234394086
 09/26  18:00:00,1.79590384598,0.0331886975413,0.0,0.0,0.162671599655,0.0528382487713,0.215509848427,0.0528382487713,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.395232446173
 09/26  19:00:00,1.88886918607,0.0342572621497,0.0,0.0,0.114308725709,0.0378274668362,0.152136192545,0.0378274668362,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.406340299484
 09/26  20:00:00,2.08890100197,0.0354349812073,0.0,0.0,0.117569662173,0.0389136890184,0.156483351191,0.0389136890184,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.369660382856
 09/26  21:00:00,1.94006561154,0.0346077053815,0.0,0.0,0.0988701211253,0.0327266840308,0.131596805156,0.0327266840308,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.325341010427
 09/26  22:00:00,1.51754168131,0.0299485338901,0.0,0.0,0.0521766233286,0.0172719253524,0.069448548681,0.0172719253524,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.257393464551
 09/26  23:00:00,1.09642166408,0.0260247186883,0.0,0.0,0.00471245809317,0.00156069674431,0.00627315483748,0.00156069674431,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.184357929773
 09/26  24:00:00,0.717700136813,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.105792712076
 09/27  01:00:00,0.568778172904,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0699955111056
 09/27  02:00:00,0.507411111894,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0607372427691
 09/27  03:00:00,0.498839192867,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0636582982537
 09/27  04:00:00,0.526021452829,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0920922863393
 09/27  05:00:00,0.700836458313,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.218522060381
 09/27  06:00:00,1.10151906737,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.453523337296
 09/27  07:00:00,1.40527646775,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.515190197811
 09/27  08:00:00,1.32711796514,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.49611924196
 09/27  09:00:00,1.17202288402,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.442807570666
 09/27  10:00:00,1.10654163861,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.381507584308
 09/27  11:00:00,1.06707584102,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.32772337771
 09/27  12:00:00,1.00961019418,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.285451920906
 09/27  13:00:00,0.9638886476,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.261456877454
 09/27  14:00:00,0.930077211472,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.236842820437
 09/27  15:00:00,0.956846621084,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.240551341589
 09/27  16:00:00,1.09574710416,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.270833242312
 09/27  17:00:00,1.36459786455,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.33734202965
 09/27  18:00:00,1.58468799103,0.0331886975413,0.0,0.0,0.0,0.0,0.0,0.0,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.399526439649
 09/27  19:00:00,1.74085422594,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.4104615319
 09/27  20:00:00,1.93635570188,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.373598433956
 09/27  21:00:00,1.81220321161,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.329075415654
 09/27  22:00:00,1.4516966039,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.260996935826
 09/27  23:00:00,1.09362753636,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.187836956885
 09/27  24:00:00,0.720875441707,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.10896801697
 09/28  01:00:00,0.571743965426,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0729613036276
 09/28  02:00:00,0.51049201202,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0638181428948
 09/28  03:00:00,0.501833584524,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0666526899106
 09/28  04:00:00,0.529349019081,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.0954198525915
 09/28  05:00:00,0.704702215407,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.222387817475
 09/28  06:00:00,1.10649511275,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.458499382667
 09/28  07:00:00,1.41054850847,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.520462238528
 09/28  08:00:00,1.33202557526,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.501026852082
 09/28  09:00:00,1.17626646711,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.447051153759
 09/28  10:00:00,1.10991086591,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.384876811611
 09/28  11:00:00,1.06937744187,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.330024978564
 09/28  12:00:00,1.01114603541,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.286987762136
 09/28  13:00:00,0.964754260771,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.262322490625
