Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/28  14:00:00,0.930510932541,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.237276541505
 09/28  15:00:00,0.956894300195,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.2405990207
 09/28  16:00:00,1.09565069944,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.270736837592
 09/28  17:00:00,1.36426326411,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.337007429206
 09/28  18:00:00,1.5943720227,0.0331886975413,0.0,0.0,0.00742200839366,0.00245879582749,0.00988080422114,0.00245879582749,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.3993296671
 09/28  19:00:00,1.7408073276,0.0342572621497,0.0,0.0,0.0,0.0,0.0,0.0,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.410414633559
 09/28  20:00:00,1.93625851586,0.0354349812073,0.0,0.0,0.0,0.0,0.0,0.0,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.373501247939
 09/28  21:00:00,1.81208234283,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.328954546874
 09/28  22:00:00,1.45133510066,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.260635432586
 09/28  23:00:00,1.09293896051,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.187148381035
 09/28  24:00:00,0.720087928651,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.108180503914
 09/29  01:00:00,0.570743706649,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0834923761498,0.287752143518,0.0719610448501
 09/29  02:00:00,0.509680810995,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0716845669617,0.284415886781,0.0630069418698
 09/29  03:00:00,0.501144860126,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0641951005342,0.280412378698,0.0659639655126
 09/29  04:00:00,0.528928952248,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0735359875481,0.269819763559,0.094999785758
 09/29  05:00:00,0.70506782662,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0853631352956,0.301097170464,0.222753428688
 09/29  06:00:00,1.10811395961,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.135604734988,0.347888171192,0.460118229526
 09/29  07:00:00,1.41256720597,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.208909382217,0.369657246397,0.522480936033
 09/29  08:00:00,1.33409997047,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.269481251481,0.312523849786,0.503101247296
 09/29  09:00:00,1.17806087237,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.330413434083,0.265983068313,0.448845559022
 09/29  10:00:00,1.11132535142,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.346380073072,0.272238549693,0.386291297116
 09/29  11:00:00,1.07046943366,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.36061507566,0.272321956112,0.331116970349
 09/29  12:00:00,1.01200269243,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.350008238641,0.267734603099,0.287844419157
 09/29  13:00:00,0.96564111387,0.0190790487337,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.319023623067,0.276992715543,0.263209343724
 09/29  14:00:00,0.931219533999,0.0201533583131,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.294229243714,0.292589715786,0.237985142963
 09/29  15:00:00,0.957723544692,0.0212736276606,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.301025880583,0.308853967376,0.241428265196
 09/29  16:00:00,1.0966484272,0.0251629730363,0.0,0.0,0.0,0.0,0.0,0.0,0.082549461073,0.01778334341,0.34261694473,0.36532011264,0.271734565349
 09/29  17:00:00,1.36558603184,0.0305689907594,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.418947458642,0.443805552365,0.338330196937
 09/29  18:00:00,1.73835254624,0.0331886975413,0.0,0.0,0.114602556624,0.0373740433593,0.151976599983,0.0373740433593,0.225924782131,0.0486701903713,0.382083699719,0.48183887916,0.401214394873
 09/29  19:00:00,1.87495983695,0.0342572621497,0.0,0.0,0.099437854749,0.032771902301,0.13220975705,0.032771902301,0.4127472257,0.0889166998882,0.314732295471,0.497352472985,0.412357385859
 09/29  20:00:00,1.99113297296,0.0354349812073,0.0,0.0,0.0400405933961,0.0131950728431,0.0532356662392,0.0131950728431,0.616948406742,0.132907067563,0.281807004861,0.514450788759,0.375140038797
 09/29  21:00:00,1.81332638059,0.0346077053815,0.0,0.0,0.0,0.0,0.0,0.0,0.573501363896,0.123547422169,0.266994745381,0.502440264508,0.330198584637
 09/29  22:00:00,1.4521596174,0.0299485338901,0.0,0.0,0.0,0.0,0.0,0.0,0.430126042838,0.0926605752077,0.216471390852,0.434797659176,0.261459949321
 09/29  23:00:00,1.09348844497,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.146949064735,0.377831075402,0.187697865497
 09/29  24:00:00,0.720135959341,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.0979160521221,0.312523849786,0.108228534604
 09/30  01:00:00,0.578072944527,0.0198201499944,0.0,0.0,0.0,0.0,0.0,0.0,0.0912388696423,0.0196552724888,0.0874394002251,0.287752143518,0.0753432586533
 09/30  02:00:00,0.51476702967,0.0195903511539,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0742958053889,0.284415886781,0.0654819221183
 09/30  03:00:00,0.505211787415,0.0193145925452,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0655605047062,0.280412378698,0.0686654886293
 09/30  04:00:00,0.537439281858,0.0185849812266,0.0,0.0,0.0,0.0,0.0,0.0,0.0608258998173,0.0131035155646,0.0762071431636,0.269819763559,0.100838959753
 09/30  05:00:00,0.726802966279,0.0207393453564,0.0,0.0,0.0,0.0,0.0,0.0,0.0651706120685,0.014039480104,0.0894598278958,0.301097170464,0.240391875748
 09/30  06:00:00,1.16007337894,0.0239622740947,0.0,0.0,0.0,0.0,0.0,0.0,0.121651799635,0.0262070242644,0.146230247206,0.347888171192,0.50145213664
 09/30  07:00:00,1.4831400877,0.025461711529,0.0,0.0,0.0,0.0,0.0,0.0,0.230269486415,0.0496061549106,0.230070744137,0.369657246397,0.571892455837
 09/30  08:00:00,1.41728536768,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.191167147854,0.0411824740563,0.301918552373,0.312523849786,0.553849343606
 09/30  09:00:00,1.26914352254,0.01832071256,0.0,0.0,0.0,0.0,0.0,0.0,0.0955835739269,0.0205912370282,0.375444492549,0.265983068313,0.494897150726
 09/30  10:00:00,1.20127844891,0.018751585386,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397296302362,0.272238549693,0.425328165316
 09/30  11:00:00,1.15501820855,0.018757330357,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.413103835179,0.272321956112,0.363176985719
 09/30  12:00:00,1.08737006366,0.0184413569513,0.0,0.0,0.0,0.0,0.0,0.0,0.0738600206377,0.0159114108989,0.397818744732,0.267734603099,0.315401284296
 09/30  13:00:00,1.05479266434,0.0190790487337,0.0,0.0,0.0168322726369,0.00522170256126,0.0220539751982,0.00522170256126,0.0738600206377,0.0159114108989,0.362611655582,0.276992715543,0.286718886478
 09/30  14:00:00,1.12647307984,0.0201533583131,0.0,0.0,0.102999544423,0.0316722888827,0.134671833305,0.0316722888827,0.0738600206377,0.0159114108989,0.333354815889,0.292589715786,0.259441283325
 09/30  15:00:00,1.26701310059,0.0212736276606,0.0,0.0,0.191987134042,0.0585166769304,0.250503810972,0.0585166769304,0.0738600206377,0.0159114108989,0.338084853439,0.308853967376,0.26315503727
 09/30  16:00:00,1.48985455334,0.0251629730363,0.0,0.0,0.252959981729,0.0770780692966,0.330038051025,0.0770780692966,0.082549461073,0.01778334341,0.378534863978,0.36532011264,0.298984721214
 09/30  17:00:00,1.78933181726,0.0305689907594,0.0,0.0,0.270929901237,0.0839249572819,0.354854858518,0.0839249572819,0.121651799635,0.0262070242644,0.454299388857,0.443805552365,0.371869193622
 09/30  18:00:00,2.00101994539,0.0331886975413,0.0,0.0,0.254323781951,0.0821595961957,0.336483378146,0.0821595961957,0.225924782131,0.0486701903713,0.416394015259,0.48183887916,0.44506470032
 09/30  19:00:00,2.08474650183,0.0342572621497,0.0,0.0,0.194591973907,0.0639925058037,0.258584479711,0.0639925058037,0.4127472257,0.0889166998882,0.348977049664,0.497352472985,0.461524573881
 09/30  20:00:00,2.21321532489,0.0354349812073,0.0,0.0,0.145884912163,0.0479880920512,0.193873004214,0.0479880920512,0.616948406742,0.132907067563,0.316662375189,0.514450788759,0.421729682424
 09/30  21:00:00,2.00410415458,0.0346077053815,0.0,0.0,0.0874877868007,0.0287869700544,0.116274756855,0.0287869700544,0.573501363896,0.123547422169,0.302601602849,0.502440264508,0.369094744305
 09/30  22:00:00,1.5340388029,0.0299485338901,0.0,0.0,0.0175149765746,0.0057662351586,0.0232812117332,0.0057662351586,0.430126042838,0.0926605752077,0.244764602777,0.434797659176,0.291764711167
 09/30  23:00:00,1.12761665923,0.0260247186883,0.0,0.0,0.0,0.0,0.0,0.0,0.299784834635,0.0645816047026,0.162483910071,0.377831075402,0.206291234421
 09/30  24:00:00,0.733026979659,0.0215264063852,0.0,0.0,0.0,0.0,0.0,0.0,0.152064729627,0.032758793202,0.104489735199,0.312523849786,0.114545871846
 10/01  01:00:00,0.602859447788,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0749896891515
 10/01  02:00:00,0.537113825614,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.064745779229
 10/01  03:00:00,0.527716290809,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.068242704398
 10/01  04:00:00,0.560007914285,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.100468847217
 10/01  05:00:00,0.755249437052,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.24078277623
 10/01  06:00:00,1.21769340547,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.503009337896
 10/01  07:00:00,1.59264019759,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.573884275983
 10/01  08:00:00,1.53150809409,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.555920389246
 10/01  09:00:00,1.33716090071,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.496817152077
 10/01  10:00:00,1.26337599687,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.427110126148
 10/01  11:00:00,1.21917753672,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.365118554079
 10/01  12:00:00,1.15252323283,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.317331677063
 10/01  13:00:00,1.09638793278,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.289060574396
 10/01  14:00:00,1.05599360255,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.261211017843
 10/01  15:00:00,1.0916933421,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.264679061039
 10/01  16:00:00,1.32410516013,0.0276821008206,0.0,0.0,0.0408962468863,0.0124699817799,0.0533662286663,0.0124699817799,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.300575099105
 10/01  17:00:00,1.75377041869,0.033629328417,0.0,0.0,0.100739513463,0.0312322845034,0.131971797966,0.0312322845034,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.373787255149
 10/01  18:00:00,2.11711040865,0.0365113005573,0.0,0.0,0.138026904427,0.044098486465,0.182125390892,0.044098486465,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.447344683551
 10/01  19:00:00,2.31558373257,0.037686841825,0.0,0.0,0.141625568622,0.0458554577536,0.187481026375,0.0458554577536,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.463871692026
 10/01  20:00:00,2.30281604047,0.0389824652652,0.0,0.0,0.119520592466,0.0391624879755,0.158683080442,0.0391624879755,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.423880190733
 10/01  21:00:00,2.04052077923,0.0380723687999,0.0,0.0,0.0841701912006,0.0277842289989,0.1119544202,0.0277842289989,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.370976822989
 10/01  22:00:00,1.59675240002,0.032946756068,0.0,0.0,0.0382637933529,0.0126376824865,0.0509014758393,0.0126376824865,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.293205751792
 10/01  23:00:00,1.15603867816,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.207070442389
 10/01  24:00:00,0.756092849519,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.114580264648
 10/02  01:00:00,0.595186089634,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0712633550724
 10/02  02:00:00,0.532101443098,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0623446351408
 10/02  03:00:00,0.52315904095,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0650508587106
 10/02  04:00:00,0.551122964637,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0942550531847
 10/02  05:00:00,0.734283409823,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.223913441601
 10/02  06:00:00,1.16912668199,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.465068126637
 10/02  07:00:00,1.52592979931,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.528335239628
 10/02  08:00:00,1.45199808314,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.508847679189
 10/02  09:00:00,1.24925746957,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.453944779403
 10/02  10:00:00,1.17536516385,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.390015522416
 10/02  11:00:00,1.14030602746,0.0206351733286,0.0,0.0,0.0036128877253,0.00110416321937,0.00471705094468,0.00110416321937,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.334018753393
 10/02  12:00:00,1.19392942125,0.0202875670398,0.0,0.0,0.0891036350553,0.0267529641005,0.115856599156,0.0267529641005,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.29069177242
 10/02  13:00:00,1.24820051072,0.0209890997318,0.0,0.0,0.168331693167,0.0501685109092,0.218500204076,0.0501685109092,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.26596098077
 10/02  14:00:00,1.33273982739,0.0221709611139,0.0,0.0,0.259647689912,0.0767901188081,0.33643780872,0.0767901188081,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.240645006137
 10/02  15:00:00,1.42927611411,0.0234033834107,0.0,0.0,0.303409713141,0.0914930347323,0.394902747873,0.0914930347323,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.244418058033
 10/02  16:00:00,1.66718203026,0.0276821008206,0.0,0.0,0.351911330732,0.105484935093,0.457396265825,0.105484935093,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.275539851326
 10/02  17:00:00,2.06542552381,0.033629328417,0.0,0.0,0.391347638579,0.118014125055,0.509361763634,0.118014125055,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.343404324817
 10/02  18:00:00,2.16256831198,0.0365113005573,0.0,0.0,0.229527776585,0.072478116257,0.302005892842,0.072478116257,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.407232400468
 10/02  19:00:00,2.23287450031,0.037686841825,0.0,0.0,0.139013556996,0.0452980266336,0.184311583629,0.0452980266336,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.418576656705
 10/02  20:00:00,2.06632391729,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.380926518322
 10/02  21:00:00,1.85767581823,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.335693139656
 10/02  22:00:00,1.49009845813,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.265746497663
 10/02  23:00:00,1.12385298078,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.190419590344
 10/02  24:00:00,0.743886742142,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.108947840348
 10/03  01:00:00,0.595762429776,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0718396952142
 10/03  02:00:00,0.532119899426,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0623630914688
 10/03  03:00:00,0.523733601161,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0656254189217
 10/03  04:00:00,0.551859622352,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0949917108999
 10/03  05:00:00,0.735973271498,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.225603303276
 10/03  06:00:00,1.17268646227,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.468627906914
 10/03  07:00:00,1.53018689337,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.532592333686
 10/03  08:00:00,1.45614798479,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.512997580841
 10/03  09:00:00,1.2532758715,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.457963181324
 10/03  10:00:00,1.17981715223,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.394467510797
 10/03  11:00:00,1.13987044748,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.338300224357
 10/03  12:00:00,1.08170122704,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.294320177364
 10/03  13:00:00,1.0328184501,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.269079124225
 10/03  14:00:00,0.99887854026,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.243221527728
 10/03  15:00:00,1.03686910831,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.246913800107
 10/03  16:00:00,1.2122552565,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.278009343385
 10/03  17:00:00,1.55911436267,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.346454927308
 10/03  18:00:00,1.86370770744,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.410377688776
 10/03  19:00:00,2.0515263716,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.421540111624
 10/03  20:00:00,2.06917282693,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.383775427961
 10/03  21:00:00,1.86024898689,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.338266308316
 10/03  22:00:00,1.49226133152,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.267909371059
 10/03  23:00:00,1.1259184103,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.192485019867
 10/03  24:00:00,0.745945633383,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.111006731589
 10/04  01:00:00,0.600460590026,0.105223182474,0.0,0.0834187879925,0.0,0.00242323282086,0.00242323282086,0.00242323282086,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0741146226435
 10/04  02:00:00,0.54679649126,0.475363649245,0.0,0.453812059337,0.0,0.0126366244966,0.0126366244966,0.0126366244966,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0644030588056
 10/04  03:00:00,0.549245702252,0.916168812927,0.0,0.894920588507,0.0,0.0238655930995,0.0238655930995,0.0238655930995,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0672719269133
 10/04  04:00:00,0.587009077014,1.31234765724,0.0,1.29190208734,0.0,0.0334363989863,0.0334363989863,0.0334363989863,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0967047665755
 10/04  05:00:00,0.77623790771,1.52104456783,0.0,1.49822895506,0.0,0.0381350387301,0.0381350387301,0.0381350387301,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.227732900759
 10/04  06:00:00,1.22850506764,2.12204749347,0.0,2.09568629654,0.0,0.0528514898958,0.0528514898958,0.0528514898958,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.471595022394
 10/04  07:00:00,1.57199923358,1.57818887896,0.0,1.55017813219,0.0,0.0385090326292,0.0385090326292,0.0385090326292,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.535895641265
 10/04  08:00:00,1.48965730845,1.24837743671,0.0,1.22469596827,0.0,0.0302630068072,0.0302630068072,0.0302630068072,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.516243897694
 10/04  09:00:00,1.27703423729,0.863152955407,0.0,0.842998110769,0.0,0.0208385585459,0.0208385585459,0.0208385585459,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.460882988575
 10/04  10:00:00,1.20228758023,0.823954745612,0.0,0.803325892398,0.0,0.0200459261838,0.0200459261838,0.0200459261838,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.396892012617
 10/04  11:00:00,1.14221776493,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.34064754181
 10/04  12:00:00,1.08383233439,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.296451284716
 10/04  13:00:00,1.03459324601,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.270853920139
 10/04  14:00:00,1.00036325673,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.244706244194
 10/04  15:00:00,1.03835787422,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.248402566014
 10/04  16:00:00,1.21372238763,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.279476474521
 10/04  17:00:00,1.5606040373,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.347944601937
 10/04  18:00:00,1.86534292763,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.412012908963
 10/04  19:00:00,2.05318761739,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.423201357414
 10/04  20:00:00,2.07061134,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.385213941035
 10/04  21:00:00,1.86131609389,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.339333415315
 10/04  22:00:00,1.49297483002,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.268622869555
 10/04  23:00:00,1.12590376393,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.192470373495
 10/04  24:00:00,0.745784204415,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.110845302621
 10/05  01:00:00,0.59730361585,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0733808812879
 10/05  02:00:00,0.533572023791,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0638152158336
 10/05  03:00:00,0.525288203661,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0671800214221
 10/05  04:00:00,0.554665664777,0.0522264397349,0.0,0.0317808698366,0.0,0.0007819083245,0.0007819083245,0.0007819083245,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0970158450001
 10/05  05:00:00,0.743881836273,0.213868785376,0.0,0.1910531726,0.0,0.00471699520457,0.00471699520457,0.00471699520457,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.228794872846
 10/05  06:00:00,1.18163898166,0.169528434709,0.0,0.143167237785,0.0,0.00355964834187,0.00355964834187,0.00355964834187,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.474020777964
 10/05  07:00:00,1.53804831755,0.0974259382163,0.0,0.0694151914498,0.0,0.00172488955185,0.00172488955185,0.00172488955185,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.538728868317
 10/05  08:00:00,1.46698212262,0.217267713631,0.0,0.193586245189,0.0,0.00483040140824,0.00483040140824,0.00483040140824,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.519001317261
 10/05  09:00:00,1.26286408085,0.187707020703,0.0,0.167552176065,0.0,0.00419198354542,0.00419198354542,0.00419198354542,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.463359407136
 10/05  10:00:00,1.18624754267,0.0966304216287,0.0,0.0760015684144,0.0,0.00190067196187,0.00190067196187,0.00190067196187,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.398997229278
 10/05  11:00:00,1.14367851493,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.342108291808
 10/05  12:00:00,1.085152557,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.297771507322
 10/05  13:00:00,1.03595994302,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.272220617146
 10/05  14:00:00,1.0018403187,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.246183306167
 10/05  15:00:00,1.03964636909,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.24969106088
 10/05  16:00:00,1.21534916297,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.281103249854
 10/05  17:00:00,1.56240166062,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.349742225256
 10/05  18:00:00,1.86744666583,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.41411664716
 10/05  19:00:00,2.05530764396,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.425321383984
 10/05  20:00:00,2.07236704061,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.386969641643
 10/05  21:00:00,1.8626969704,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.340714291823
 10/05  22:00:00,1.49377775067,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.269425790201
 10/05  23:00:00,1.12636070972,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.192927319285
 10/05  24:00:00,0.74540230251,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.110463400716
 10/06  01:00:00,0.59706683856,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0731441039988
 10/06  02:00:00,0.533208553639,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0634517456815
 10/06  03:00:00,0.524856174528,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0667479922883
 10/06  04:00:00,0.553651290274,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0967833788217
 10/06  05:00:00,0.73969003562,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.229320067398
 10/06  06:00:00,1.18023269976,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.476174144403
 10/06  07:00:00,1.53887654946,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.541281989777
 10/06  08:00:00,1.46448233115,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.521331927201
 10/06  09:00:00,1.26051710076,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.465204410586
 10/06  10:00:00,1.18570990717,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.400360265734
 10/06  11:00:00,1.1446441532,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.34307393008
 10/06  12:00:00,1.08547600079,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.298094951113
 10/06  13:00:00,1.03580516369,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.272065837816
 10/06  14:00:00,1.01847592174,0.0221709611139,0.0,0.0,0.0130633570491,0.00413793733305,0.0172012943821,0.00413793733305,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.245617614823
 10/06  15:00:00,1.04431916002,0.0234033834107,0.0,0.0,0.00377994276394,0.00118615313408,0.00496609589802,0.00118615313408,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.249397755915
 10/06  16:00:00,1.25579829337,0.0276821008206,0.0,0.0,0.0307022812767,0.0096278000087,0.0403300812854,0.0096278000087,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.281222298976
 10/06  17:00:00,1.56576358701,0.033629328417,0.0,0.0,0.00195125543233,0.000618394013842,0.00256964944617,0.000618394013842,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.350534502205
 10/06  18:00:00,1.89112305645,0.0365113005573,0.0,0.0,0.0165640823586,0.00545368167174,0.0220177640303,0.00545368167174,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.415775273751
 10/06  19:00:00,2.20780357279,0.037686841825,0.0,0.0,0.113236940907,0.037381780358,0.150618721265,0.037381780358,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.427198591557
 10/06  20:00:00,2.1886631944,0.0389824652652,0.0,0.0,0.0862249795035,0.0284214590901,0.114646438594,0.0284214590901,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.388619356843
 10/06  21:00:00,1.89474603547,0.0380723687999,0.0,0.0,0.0231327847277,0.00762782453201,0.0307606092597,0.00762782453201,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.342002747638
 10/06  22:00:00,1.49470780948,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.270355849021
 10/06  23:00:00,1.12690528372,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.193471893283
 10/06  24:00:00,0.745772483853,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.110833582059
 10/07  01:00:00,0.604623207808,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0767534491714
 10/07  02:00:00,0.538632576103,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0662645297178
 10/07  03:00:00,0.529393857049,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0699202706379
 10/07  04:00:00,0.5628292331,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.103290166032
 10/07  05:00:00,0.762784284971,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.248317624149
 10/07  06:00:00,1.23989752394,0.225575484575,0.0,0.199214287652,0.0,0.00551253799026,0.00551253799026,0.00551253799026,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.519700918379
 10/07  07:00:00,1.61223116554,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.593475243936
 10/07  08:00:00,1.55072998275,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.575142277912
 10/07  09:00:00,1.35446876455,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.514125015916
 10/07  10:00:00,1.27821028617,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.44194441545
 10/07  11:00:00,1.23143123704,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.377372254393
 10/07  12:00:00,1.16289816443,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.327706608659
 10/07  13:00:00,1.10515972753,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.297832369147
 10/07  14:00:00,1.10426060897,0.0221709611139,0.0,0.0,0.0307648219759,0.00955704809241,0.0403218700683,0.00955704809241,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.269156154196
 10/07  15:00:00,1.25449895295,0.0234033834107,0.0,0.0,0.118506755975,0.0361591361355,0.154665892111,0.0361591361355,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.272818779782
 10/07  16:00:00,1.50593110194,0.0276821008206,0.0,0.0,0.172274233897,0.0534167142026,0.225690948099,0.0534167142026,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.31007632148
 10/07  17:00:00,1.91504841731,0.033629328417,0.0,0.0,0.21476424462,0.0665794132692,0.281343657889,0.0665794132692,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.385693393844
 10/07  18:00:00,2.25922218986,0.0365113005573,0.0,0.0,0.234861309965,0.0752232634927,0.310084573458,0.0752232634927,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.461497282192
 10/07  19:00:00,2.41781366926,0.037686841825,0.0,0.0,0.207498808236,0.0676451597907,0.275143968027,0.0676451597907,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.47843868707
 10/07  20:00:00,2.36911079634,0.0389824652652,0.0,0.0,0.159137886258,0.0524939108876,0.211631797146,0.0524939108876,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.437226229899
 10/07  21:00:00,2.06366742723,0.0380723687999,0.0,0.0,0.0927899664768,0.0306315741093,0.123421540586,0.0306315741093,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.382656350602
 10/07  22:00:00,1.58432685252,0.032946756068,0.0,0.0,0.0221987391875,0.00733606743846,0.029534806626,0.00733606743846,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.302146873504
 10/07  23:00:00,1.1621175634,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.213149327623
 10/07  24:00:00,0.759203655754,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.117691070883
 10/08  01:00:00,0.604229450106,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0763596914688
 10/08  02:00:00,0.538123602863,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0657555564782
 10/08  03:00:00,0.528976417826,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0695028314148
 10/08  04:00:00,0.562381103159,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.102842036092
 10/08  05:00:00,0.763297616485,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.248830955663
 10/08  06:00:00,1.23633294911,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.521648881536
 10/08  07:00:00,1.61474066273,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.595984741124
 10/08  08:00:00,1.55335187727,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.577764172425
 10/08  09:00:00,1.35734072741,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.516996978772
 10/08  10:00:00,1.29483428976,0.509223851474,0.0,0.48859499826,0.0,0.0134555795012,0.0134555795012,0.0134555795012,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.445112839535
 10/08  11:00:00,1.23971492196,0.201093759702,0.0,0.180458586374,0.0,0.00478067781287,0.00478067781287,0.00478067781287,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.380875261509
 10/08  12:00:00,1.17242375021,0.231995582792,0.0,0.211708015752,0.0,0.00557107657076,0.00557107657076,0.00557107657076,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.33166111787
 10/08  13:00:00,1.11848178758,0.363813690909,0.0,0.342824591177,0.0,0.00894966692465,0.00894966692465,0.00894966692465,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.302204762269
 10/08  14:00:00,1.07828814081,0.401019254996,0.0,0.378848293882,0.0,0.00982711894763,0.00982711894763,0.00982711894763,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.273678437156
 10/08  15:00:00,1.11483746286,0.423761526035,0.0,0.400358142624,0.0,0.0103116156601,0.0103116156601,0.0103116156601,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.277511566138
 10/08  16:00:00,1.29228517789,0.306344326925,0.0,0.278662226104,0.0,0.00714087018914,0.00714087018914,0.00714087018914,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.314980475342
 10/08  17:00:00,1.64010787758,0.076581928698,0.0,0.042952600281,0.0,0.00109481414405,0.00109481414405,0.00109481414405,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.391001697864
 10/08  18:00:00,1.95479405731,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.467153723099
 10/08  19:00:00,2.148284501,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.484053486832
 10/08  20:00:00,2.16287167404,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.442618904751
 10/08  21:00:00,1.94652878753,0.0813530804072,0.0,0.0432807116073,0.0,0.00109569663206,0.00109569663206,0.00109569663206,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.387843554852
 10/08  22:00:00,1.56799408071,0.363561741278,0.0,0.33061498521,0.0,0.00840822693463,0.00840822693463,0.00840822693463,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.306940681389
 10/08  23:00:00,1.18508038141,0.771465764556,0.0,0.742835646584,0.0,0.018941496537,0.018941496537,0.018941496537,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.217170649098
 10/08  24:00:00,0.79339664765,1.24205431432,0.0,1.21837284588,0.0,0.03101850841,0.03101850841,0.03101850841,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.120865554368
 10/09  01:00:00,0.640163509262,1.64181871406,0.0,1.62001431958,0.0,0.04103802492,0.04103802492,0.04103802492,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0752027497802
 10/09  02:00:00,0.584108316161,1.97427208499,0.0,1.95272049508,0.0,0.0491945313491,0.0491945313491,0.0491945313491,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0651569768548
 10/09  03:00:00,0.582873254041,2.27999958058,0.0,2.25875135616,0.0,0.0566571525324,0.0566571525324,0.0566571525324,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0681079192696
 10/09  04:00:00,0.619513856509,2.58964872677,0.0,2.56920315687,0.0,0.0642339243478,0.0642339243478,0.0642339243478,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0984120207092
 10/09  05:00:00,0.808072889643,2.61536171351,0.0,2.59254610073,0.0,0.0645703573095,0.0645703573095,0.0645703573095,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.233132564112
 10/09  06:00:00,1.24831038748,2.45668809125,0.0,2.43032689432,0.0,0.0603236104766,0.0603236104766,0.0603236104766,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.483928221647
 10/09  07:00:00,1.60444413487,2.31712978868,0.0,2.28911904191,0.0,0.0565490919214,0.0565490919214,0.0565490919214,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.550300483264
 10/09  08:00:00,1.52569354529,2.13991910086,0.0,2.11623763242,0.0,0.0522798401705,0.0522798401705,0.0522798401705,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.530263301169
 10/09  09:00:00,1.30180982752,1.36559149348,0.0,1.34543664884,0.0,0.0330234272056,0.0330234272056,0.0330234272056,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.473473710143
 10/09  10:00:00,1.22149893566,1.16794195177,0.0,1.14731309855,0.0,0.0284465574649,0.0284465574649,0.0284465574649,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.407702736767
 10/09  11:00:00,1.15145840231,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.34988817919
 10/09  12:00:00,1.09174817138,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.304367121708
 10/09  13:00:00,1.04207932644,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.278340000566
 10/09  14:00:00,1.00751045196,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.251853439428
 10/09  15:00:00,1.04557006063,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.255614752421
 10/09  16:00:00,1.22210771371,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.287861800602
 10/09  17:00:00,1.57129372763,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.358634292271
 10/09  18:00:00,1.87787855082,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.424548532156
 10/09  19:00:00,2.06584648094,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.435860220965
 10/09  20:00:00,2.0822374227,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.39684002374
 10/09  21:00:00,1.87169652267,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.349713844091
 10/09  22:00:00,1.50124282407,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.276890863602
 10/09  23:00:00,1.13348053457,0.0841256995031,0.0,0.0554955815311,0.0,0.00135492571783,0.00135492571783,0.00135492571783,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.198692218411
 10/09  24:00:00,0.761021503092,0.506856744726,0.0,0.483175276284,0.0,0.0119734864874,0.0119734864874,0.0119734864874,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.11410911481
 10/10  01:00:00,0.62111416973,0.889676293896,0.0,0.867871899414,0.0,0.0217724298213,0.0217724298213,0.0217724298213,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0754190053468
 10/10  02:00:00,0.564405836185,1.18247013749,0.0,1.16091854758,0.0,0.0293390103092,0.0293390103092,0.0293390103092,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.065310017918
 10/10  03:00:00,0.560970551969,1.38810358937,0.0,1.36685536495,0.0,0.0345833367583,0.0345833367583,0.0345833367583,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0682790329716
 10/10  04:00:00,0.594769413394,1.5701706438,0.0,1.5497250739,0.0,0.0391400485372,0.0391400485372,0.0391400485372,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0987614534048
 10/10  05:00:00,0.785023903411,1.6256586942,0.0,1.60284308142,0.0,0.0404162012635,0.0404162012635,0.0404162012635,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.234237733926
 10/10  06:00:00,1.22824115157,1.52658194032,0.0,1.5002207434,0.0,0.037730089857,0.037730089857,0.037730089857,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.486452506365
 10/10  07:00:00,1.58419711211,1.35999377705,0.0,1.33198303028,0.0,0.033353775964,0.033353775964,0.033353775964,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.553248776464
 10/10  08:00:00,1.51008293348,1.37233289344,0.0,1.348651425,0.0,0.0337998250279,0.0337998250279,0.0337998250279,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.533132704509
 10/10  09:00:00,1.31068648965,1.58386469214,0.0,1.5637098475,0.0,0.0393231024919,0.0393231024919,0.0393231024919,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.476050696986
 10/10  10:00:00,1.25120144482,2.22886288894,0.0,2.20823403573,0.0,0.055936399187,0.055936399187,0.055936399187,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.409915404195
 10/10  11:00:00,1.19014321611,1.48237308198,0.0,1.46173790865,0.0,0.0367671858026,0.0367671858026,0.0367671858026,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.351805807187
 10/10  12:00:00,1.12342929037,1.19474368141,0.0,1.17445611437,0.0,0.029549392222,0.029549392222,0.029549392222,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.306498848472
 10/10  13:00:00,1.06293781348,0.765090526539,0.0,0.744101426808,0.0,0.0187300747935,0.0187300747935,0.0187300747935,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.280468412817
 10/10  14:00:00,1.02103697431,0.476478332205,0.0,0.454307371091,0.0,0.01145356812,0.01145356812,0.01145356812,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.253926393656
 10/10  15:00:00,1.05556428741,0.332176797904,0.0,0.308773414494,0.0,0.00779854026083,0.00779854026083,0.00779854026083,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.257810438949
 10/10  16:00:00,1.23077529932,0.271398704038,0.0,0.243716603217,0.0,0.00616718501158,0.00616718501158,0.00616718501158,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.290362201194
