Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/10  17:00:00,1.59008877528,0.670349064156,0.0,0.636719735739,0.0,0.0162581689294,0.0162581689294,0.0162581689294,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.361171170992
 10/10  18:00:00,1.88427311564,0.167825464192,0.0,0.131314163635,0.0,0.00333387914472,0.00333387914472,0.00333387914472,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.427609217832
 10/10  19:00:00,2.07117200691,0.11250558687,0.0,0.0748187450454,0.0,0.00189449214502,0.00189449214502,0.00189449214502,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.439291254794
 10/10  20:00:00,2.08955746356,0.204504642071,0.0,0.165522176806,0.0,0.00419797912763,0.00419797912763,0.00419797912763,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.399962085469
 10/10  21:00:00,1.88580567343,0.487940924738,0.0,0.449868555938,0.0,0.0114557049781,0.0114557049781,0.0114557049781,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.352367289875
 10/10  22:00:00,1.52428689228,0.861660224945,0.0,0.828713468877,0.0,0.0211313652152,0.0211313652152,0.0211313652152,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.278803566602
 10/10  23:00:00,1.16485780991,1.27799792704,0.0,1.24936780907,0.0,0.0317868026608,0.0317868026608,0.0317868026608,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.199637616817
 10/10  24:00:00,0.793355977697,1.75355301943,0.0,1.72987155098,0.0,0.0438651233571,0.0438651233571,0.0438651233571,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.114551952546
 10/11  01:00:00,0.652752550386,2.12935292222,0.0,2.10754852773,0.0,0.0531929353551,0.0531929353551,0.0531929353551,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0756368804695
 10/11  02:00:00,0.595503301884,2.42077579988,0.0,2.39922420997,0.0,0.0602823536941,0.0602823536941,0.0602823536941,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0654641402326
 10/11  03:00:00,0.592337962023,2.648591197,0.0,2.62734297258,0.0,0.0657784043142,0.0657784043142,0.0657784043142,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0684513754695
 10/11  04:00:00,0.626886071438,2.85979015581,0.0,2.83934458591,0.0,0.0709048032038,0.0709048032038,0.0709048032038,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0991133567818
 10/11  05:00:00,0.82134138976,3.05792037005,0.0,3.03510475727,0.0,0.075620843214,0.075620843214,0.075620843214,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.235350578325
 10/11  06:00:00,1.28397864962,3.67215231816,0.0,3.64579112124,0.0,0.090925806307,0.090925806307,0.090925806307,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.48899428796
 10/11  07:00:00,1.62389925625,2.878576685,0.0,2.85056593823,0.0,0.070087204808,0.070087204808,0.070087204808,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.556217491752
 10/11  08:00:00,1.53989147708,2.49316206238,0.0,2.46948059394,0.0,0.0607190924582,0.0607190924582,0.0607190924582,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.536021980669
 10/11  09:00:00,1.31801525809,1.81091762556,0.0,1.79076278092,0.0,0.0440570346435,0.0440570346435,0.0440570346435,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.478645533276
 10/11  10:00:00,1.2366750776,1.59560428575,0.0,1.57497543253,0.0,0.0391820389116,0.0391820389116,0.0391820389116,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.41214339725
 10/11  11:00:00,1.17357229959,0.755134815822,0.0,0.734499642494,0.0,0.0183080433036,0.0183080433036,0.0183080433036,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.353694033163
 10/11  12:00:00,1.10167975305,0.26794911214,0.0,0.2476615451,0.0,0.00617683073893,0.00617683073893,0.00617683073893,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.308121872633
 10/11  13:00:00,1.04544744755,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.281708121675
 10/11  14:00:00,1.01022005975,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.254563047216
 10/11  15:00:00,1.04821280666,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.258257498458
 10/11  16:00:00,1.22508138699,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.29083547388
 10/11  17:00:00,1.57474486702,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.362085431662
 10/11  18:00:00,1.88194457961,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.428614560943
 10/11  19:00:00,2.07010886075,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.440122600778
 10/11  20:00:00,2.08613886998,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.400741471018
 10/11  21:00:00,1.87518644292,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.353203764342
 10/11  22:00:00,1.50388351865,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.279531558184
 10/11  23:00:00,1.13533043123,0.0924263668091,0.0,0.0637962488371,0.0,0.00159162121995,0.00159162121995,0.00159162121995,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.200305419574
 10/11  24:00:00,0.762784509557,0.533144771979,0.0,0.509463303537,0.0,0.0128599983469,0.0128599983469,0.0128599983469,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.114985609416
 10/12  01:00:00,0.623232371659,0.945592299979,0.0,0.923787905497,0.0,0.0234535291894,0.0234535291894,0.0234535291894,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.075856107908
 10/12  02:00:00,0.567535342795,1.28839798996,0.0,1.26684640006,0.0,0.0321592683015,0.0321592683015,0.0321592683015,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0656192665359
 10/12  03:00:00,0.565718332335,1.56168411236,0.0,1.54043588794,0.0,0.0389853233433,0.0389853233433,0.0389853233433,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0686248267527
 10/12  04:00:00,0.601312375358,1.80351820834,0.0,1.78307263844,0.0,0.0449769164983,0.0449769164983,0.0449769164983,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.099467547407
 10/12  05:00:00,0.794272607258,1.90606398222,0.0,1.88324836945,0.0,0.0474318981581,0.0474318981581,0.0474318981581,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.236470740878
 10/12  06:00:00,1.24873330331,2.14249588336,0.0,2.11613468644,0.0,0.0531219767487,0.0531219767487,0.0531219767487,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.491552771212
 10/12  07:00:00,1.59246233366,1.46353446228,0.0,1.43552371552,0.0,0.0356620327283,0.0356620327283,0.0356620327283,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.559205741247
 10/12  08:00:00,1.50852841573,1.08831802202,0.0,1.06463655357,0.0,0.0264477405817,0.0264477405817,0.0264477405817,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.5389302712
 10/12  09:00:00,1.29151690332,0.621539889309,0.0,0.601385044671,0.0,0.0149467664185,0.0149467664185,0.0149467664185,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.481257446725
 10/12  10:00:00,1.20334992694,0.166913509139,0.0,0.146284655925,0.0,0.00362372205422,0.00362372205422,0.00362372205422,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.414376563453
 10/12  11:00:00,1.15666411703,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.355093893911
 10/12  12:00:00,1.0961311936,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.308750143921
 10/12  13:00:00,1.04592819712,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.282188871254
 10/12  14:00:00,1.01080525504,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.25514824251
 10/12  15:00:00,1.04838025723,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.258424949029
 10/12  16:00:00,1.22549262567,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.291246712557
 10/12  17:00:00,1.57538230329,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.362722867926
 10/12  18:00:00,1.88294668705,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.429616668377
 10/12  19:00:00,2.07125488466,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.441268624683
 10/12  20:00:00,2.0870249417,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.401627542733
 10/12  21:00:00,1.87567806333,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.353695384753
 10/12  22:00:00,1.50399222172,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.279640261255
 10/12  23:00:00,1.13323334954,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.199799959099
 10/12  24:00:00,0.749051934927,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.114113033133
 10/13  01:00:00,0.599336176928,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0754134423668
 10/13  02:00:00,0.534974700818,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0652178928605
 10/13  03:00:00,0.526821395943,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.068713213704
 10/13  04:00:00,0.562366873699,0.24894136083,0.0,0.228495790932,0.0,0.00567509445978,0.00567509445978,0.00567509445978,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0998238677865
 10/13  05:00:00,0.757239707282,0.392791500071,0.0,0.369975887294,0.0,0.00927183040191,0.00927183040191,0.00927183040191,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.237597908658
 10/13  06:00:00,1.21468608123,0.680148850491,0.0,0.653787653568,0.0,0.0165002796741,0.0165002796741,0.0165002796741,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.4941272462
 10/13  07:00:00,1.56570897319,0.263112644051,0.0,0.235101897284,0.0,0.00590176342845,0.00590176342845,0.00590176342845,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.562212650077
 10/13  08:00:00,1.48521493612,0.0320324319921,0.0,0.00835096355029,0.0,0.000207808960736,0.000207808960736,0.000207808960736,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.541856723214
 10/13  09:00:00,1.27888876133,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.483576071155
 10/13  10:00:00,1.20122923309,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.415879591654
 10/13  11:00:00,1.15771916622,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.356148943097
 10/13  12:00:00,1.09656384574,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.309182796065
 10/13  13:00:00,1.04592275022,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.282183424352
 10/13  14:00:00,1.05173144993,0.0221709611139,0.0,0.0,0.0314991781436,0.00975720437828,0.0412563825219,0.00975720437828,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.254818054875
 10/13  15:00:00,1.08270214595,0.0234033834107,0.0,0.0,0.0261503712014,0.00807208213459,0.034222453336,0.00807208213459,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.258524384411
 10/13  16:00:00,1.26929513997,0.0276821008206,0.0,0.0,0.0331660176208,0.0102680549005,0.0434340725212,0.0102680549005,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.291615154338
 10/13  17:00:00,1.57634668966,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.363687254298
 10/13  18:00:00,1.88482068614,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.431490667469
 10/13  19:00:00,2.073482689,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.443496429033
 10/13  20:00:00,2.08901167415,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.403614275185
 10/13  21:00:00,1.87751864806,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.355535969487
 10/13  22:00:00,1.50520106195,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.280849101485
 10/13  23:00:00,1.13412744182,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.200694051379
 10/13  24:00:00,0.749274444268,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.114335542474
 10/14  01:00:00,0.60672090989,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0788511512526
 10/14  02:00:00,0.539897288345,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0675292419607
 10/14  03:00:00,0.530605741454,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0711321550425
 10/14  04:00:00,0.565368544035,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.105829476967
 10/14  05:00:00,0.771208105797,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.256741444975
 10/14  06:00:00,1.25365461937,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.538970551799
 10/14  07:00:00,1.63491418002,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.616158258412
 10/14  08:00:00,1.572876352,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.597288647163
 10/14  09:00:00,1.37433947816,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.533995729519
 10/14  10:00:00,1.29510900596,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.458843135235
 10/14  11:00:00,1.2455521098,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.391493127156
 10/14  12:00:00,1.19633046914,0.0202875670398,0.0,0.0,0.0165874551129,0.005020914146,0.0216083692589,0.005020914146,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.339530544116
 10/14  13:00:00,1.27105364934,0.0209890997318,0.0,0.0,0.120006173574,0.0350110857313,0.155017259305,0.0350110857313,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.308709031648
 10/14  14:00:00,1.36285258695,0.0221709611139,0.0,0.0,0.223617528601,0.0653237473551,0.288941275956,0.0653237473551,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.279128726283
 10/14  15:00:00,1.49193238805,0.0234033834107,0.0,0.0,0.29525338628,0.0866286316124,0.381882017893,0.0866286316124,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.283036089095
 10/14  16:00:00,1.71315898984,0.0276821008206,0.0,0.0,0.324503399755,0.0966877047779,0.421191104532,0.0966877047779,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.321804052944
 10/14  17:00:00,2.09127755718,0.033629328417,0.0,0.0,0.339700995214,0.103254995238,0.442955990452,0.103254995238,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.400310201155
 10/14  18:00:00,2.34781777675,0.0365113005573,0.0,0.0,0.28868857571,0.0926170986885,0.381305674398,0.0926170986885,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.478871768141
 10/14  19:00:00,2.4608707469,0.037686841825,0.0,0.0,0.225509076299,0.0748084435621,0.300317519861,0.0748084435621,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.496322212872
 10/14  20:00:00,2.38440551626,0.0389824652652,0.0,0.0,0.157347898141,0.0531938180934,0.210541716235,0.0531938180934,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.453611030733
 10/14  21:00:00,2.06720111008,0.0380723687999,0.0,0.0,0.0841436421883,0.0284724304488,0.112616072637,0.0284724304488,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.396995501394
 10/14  22:00:00,1.58152331246,0.032946756068,0.0,0.0,0.0117647952835,0.00398893279697,0.0157537280805,0.00398893279697,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.313124411993
 10/14  23:00:00,1.16941014393,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.220441908155
 10/14  24:00:00,0.762895277982,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.121382693111
 10/15  01:00:00,0.606302525133,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.078432766496
 10/15  02:00:00,0.54003340636,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0676653599749
 10/15  03:00:00,0.530827674308,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0713540878969
 10/15  04:00:00,0.565792571709,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.106253504641
 10/15  05:00:00,0.772484407223,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.258017746402
 10/15  06:00:00,1.25651887129,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.541834803724
 10/15  07:00:00,1.63830081092,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.619544889313
 10/15  08:00:00,1.57639085365,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.600803148808
 10/15  09:00:00,1.37762388718,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.537280138539
 10/15  10:00:00,1.29774704328,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.461481172559
 10/15  11:00:00,1.24782633316,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.393767350518
 10/15  12:00:00,1.17681964283,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.341628087062
 10/15  13:00:00,1.13113066582,0.0209890997318,0.0,0.0,0.0102343923972,0.00317996206144,0.0134143544586,0.00317996206144,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.310388952978
 10/15  14:00:00,1.18120175247,0.0221709611139,0.0,0.0,0.0811124930892,0.0246854925469,0.105797985636,0.0246854925469,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.280621182123
 10/15  15:00:00,1.31059567333,0.0234033834107,0.0,0.0,0.152707099068,0.0463411843205,0.199048283388,0.0463411843205,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.284533108879
 10/15  16:00:00,1.51583437694,0.0276821008206,0.0,0.0,0.169757358481,0.0523912251009,0.222148583582,0.0523912251009,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.323521960999
 10/15  17:00:00,1.88175773126,0.033629328417,0.0,0.0,0.176024984283,0.0552703290956,0.231295313379,0.0552703290956,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.402451052301
 10/15  18:00:00,2.21327216571,0.0365113005573,0.0,0.0,0.184446285057,0.059769027308,0.244215312365,0.059769027308,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.481416519135
 10/15  19:00:00,2.36533956194,0.037686841825,0.0,0.0,0.151689676191,0.0504774013912,0.202167077582,0.0504774013912,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.498941470188
 10/15  20:00:00,2.32813061769,0.0389824652652,0.0,0.0,0.113720247727,0.0381468798346,0.151867127562,0.0381468798346,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.456010720832
 10/15  21:00:00,2.04251687719,0.0380723687999,0.0,0.0,0.0642614389771,0.0215703559763,0.0858317949534,0.0215703559763,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.399095546188
 10/15  22:00:00,1.57650603575,0.032946756068,0.0,0.0,0.00683180101107,0.00229697068489,0.00912877169596,0.00229697068489,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.314732091662
 10/15  23:00:00,1.17034129722,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.221373061443
 10/15  24:00:00,0.76320233333,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.121689748459
 10/16  01:00:00,0.59834458851,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0744218539479
 10/16  02:00:00,0.533942652202,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0641858442444
 10/16  03:00:00,0.525904560106,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0677963778662
 10/16  04:00:00,0.556335790866,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0994678794139
 10/16  05:00:00,0.75014607932,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.239776111098
 10/16  06:00:00,1.20490438065,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.500845825301
 10/16  07:00:00,1.5678697695,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.570275209819
 10/16  08:00:00,1.49271526476,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.549564860813
 10/16  09:00:00,1.28584299173,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.490530301553
 10/16  10:00:00,1.20740533004,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.422055688611
 10/16  11:00:00,1.16296805647,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.361397833343
 10/16  12:00:00,1.10106190721,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.313680857536
 10/16  13:00:00,1.05076176914,0.0209890997318,0.0,0.0,0.000679352392102,0.000209994975289,0.000889347367391,0.000209994975289,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.286133095904
 10/16  14:00:00,1.13970660021,0.0221709611139,0.0,0.0,0.0959543388781,0.0295350687366,0.125489407615,0.0295350687366,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.258560180059
 10/16  15:00:00,1.28655453805,0.0234033834107,0.0,0.0,0.179859556776,0.054207814753,0.234067371529,0.054207814753,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.26253185832
 10/16  16:00:00,1.53597554012,0.0276821008206,0.0,0.0,0.234856221452,0.0706620875117,0.305518308963,0.0706620875117,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.296211318045
 10/16  17:00:00,1.87887446818,0.033629328417,0.0,0.0,0.226377473775,0.0704962479398,0.296873721715,0.0704962479398,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.369341311104
 10/16  18:00:00,2.19378387077,0.0365113005573,0.0,0.0,0.229105227972,0.0735114840963,0.302616712068,0.0735114840963,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.437837140038
 10/16  19:00:00,2.32786307828,0.037686841825,0.0,0.0,0.186685335878,0.0614062113864,0.248091547264,0.0614062113864,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.449785271048
 10/16  20:00:00,2.27984626709,0.0389824652652,0.0,0.0,0.139129032279,0.0460915827984,0.185220615077,0.0460915827984,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.409228253048
 10/16  21:00:00,1.99198530816,0.0380723687999,0.0,0.0,0.0825369456734,0.027350307705,0.109887253378,0.027350307705,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.360115376201
 10/16  22:00:00,1.53876280911,0.032946756068,0.0,0.0,0.0228757464254,0.00758659513133,0.0304623415568,0.00758659513133,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.283948507085
 10/16  23:00:00,1.13551842913,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.202085038691
 10/16  24:00:00,0.749284834569,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.114345932775
 10/17  01:00:00,0.598310985141,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0743882505794
 10/17  02:00:00,0.533930802336,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0641739943781
 10/17  03:00:00,0.52559216001,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0674839777704
 10/17  04:00:00,0.556376220691,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.0995083092382
 10/17  05:00:00,0.750976135579,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.240606167357
 10/17  06:00:00,1.20719946462,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.503140909269
 10/17  07:00:00,1.57042967209,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.572835112404
 10/17  08:00:00,1.49518913601,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.552038732067
 10/17  09:00:00,1.28805714867,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.492744458501
 10/17  10:00:00,1.20894671554,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.423597074103
 10/17  11:00:00,1.16426067088,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.362690447758
 10/17  12:00:00,1.10248036945,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.315099319777
 10/17  13:00:00,1.06755172298,0.0209890997318,0.0,0.0,0.0124609139245,0.00367725542812,0.0161381693527,0.00367725542812,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.287674227757
 10/17  14:00:00,1.18057647595,0.0221709611139,0.0,0.0,0.127460495814,0.0375499526587,0.165010448473,0.0375499526587,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.259909014941
 10/17  15:00:00,1.25749554048,0.0234033834107,0.0,0.0,0.156655120631,0.0469966936408,0.203651814271,0.0469966936408,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.263888417999
 10/17  16:00:00,1.46589644688,0.0276821008206,0.0,0.0,0.179199830204,0.054691240247,0.233891070451,0.054691240247,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.297759463315
 10/17  17:00:00,1.8302222229,0.033629328417,0.0,0.0,0.187951435804,0.0583276598146,0.246279095618,0.0583276598146,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.371283691917
 10/17  18:00:00,2.17568844485,0.0365113005573,0.0,0.0,0.214576005049,0.0676533308599,0.282229335909,0.0676533308599,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.44012909027
 10/17  19:00:00,2.11869711899,0.037686841825,0.0,0.0,0.0275096751496,0.00907954135552,0.0365892165051,0.00907954135552,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.452121642509
 10/17  20:00:00,2.11014847809,0.0389824652652,0.0,0.0,0.0100623870965,0.00332244065997,0.0133848277564,0.00332244065997,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.411366251372
 10/17  21:00:00,1.8842403214,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.362257642823
 10/17  22:00:00,1.51048842498,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.286136464516
 10/17  23:00:00,1.13742107508,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.203987684644
 10/17  24:00:00,0.751126702628,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.116187800834
 10/18  01:00:00,0.599898062868,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.075975328306
 10/18  02:00:00,0.535381539418,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0656247314603
 10/18  03:00:00,0.527424331991,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0693161497519
 10/18  04:00:00,0.55821506482,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.101347153368
 10/18  05:00:00,0.76079223882,0.276366600606,0.0,0.253550987829,0.0,0.00710807120037,0.00710807120037,0.00710807120037,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.243314199398
 10/18  06:00:00,1.23979447716,1.09122543433,0.0,1.0648642374,0.0,0.0285235905679,0.0285235905679,0.0285235905679,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.507212331243
 10/18  07:00:00,1.59409260966,0.766267532173,0.0,0.738256785407,0.0,0.0190023825243,0.0190023825243,0.0190023825243,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.577495667445
 10/18  08:00:00,1.51870586131,0.767045471698,0.0,0.743364003257,0.0,0.0188246554819,0.0188246554819,0.0188246554819,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.55673080188
 10/18  09:00:00,1.30397596087,0.476630217144,0.0,0.456475372505,0.0,0.0114193045442,0.0114193045442,0.0114193045442,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.497243966153
 10/18  10:00:00,1.2299932378,0.678351256804,0.0,0.65772240359,0.0,0.0165309365253,0.0165309365253,0.0165309365253,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.428112659838
 10/18  11:00:00,1.16863940112,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.367069177998
 10/18  12:00:00,1.10650803572,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.319126986043
 10/18  13:00:00,1.05500630986,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.29126698399
 10/18  14:00:00,1.01909963861,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.263442626073
 10/18  15:00:00,1.05740662551,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.267451317308
 10/18  16:00:00,1.23565138477,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.301405471653
 10/18  17:00:00,1.5882625744,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.375603139035
 10/18  18:00:00,1.89789516897,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.444565150303
 10/18  19:00:00,2.08664401179,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.456657751817
 10/18  20:00:00,2.10131355159,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.415916152622
 10/18  21:00:00,1.88854702746,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.366564348881
 10/18  22:00:00,1.51422045144,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.289868490972
 10/18  23:00:00,1.14789143079,0.324831686544,0.0,0.296201568572,0.0,0.00740709171812,0.00740709171812,0.00740709171812,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.207050948632
 10/18  24:00:00,0.776451971951,0.950024701729,0.0,0.926343233287,0.0,0.02342008908,0.02342008908,0.02342008908,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.118092981077
 10/19  01:00:00,0.63811569693,1.47404795485,0.0,1.45224356037,0.0,0.0367661351629,0.0367661351629,0.0367661351629,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0774268272054
 10/19  02:00:00,0.58377887724,1.8983126728,0.0,1.87676108289,0.0,0.0472918988843,0.0472918988843,0.0472918988843,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0667301703984
 10/19  03:00:00,0.583324845307,2.23024342988,0.0,2.20899520546,0.0,0.0553498878013,0.0553498878013,0.0553498878013,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0698667752666
 10/19  04:00:00,0.621864961482,2.54427713914,0.0,2.52383156924,0.0,0.0629938260731,0.0629938260731,0.0629938260731,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.102003223956
 10/19  05:00:00,0.82205642473,2.7230430413,0.0,2.70022742852,0.0,0.0671974364068,0.0671974364068,0.0671974364068,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.244489020101
 10/19  06:00:00,1.29525120297,3.29564347677,0.0,3.26928227985,0.0,0.081326167804,0.081326167804,0.081326167804,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.50986647981
 10/19  07:00:00,1.6391130512,2.51330618427,0.0,2.48529543751,0.0,0.0609228607097,0.0609228607097,0.0609228607097,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.580595630805
 10/19  08:00:00,1.55688727481,2.22305761256,0.0,2.19937614412,0.0,0.0539890538588,0.0539890538588,0.0539890538588,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.559747817003
 10/19  09:00:00,1.33042256934,1.45651274405,0.0,1.43635789941,0.0,0.0351563529448,0.0351563529448,0.0351563529448,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.499953526221
 10/19  10:00:00,1.24445604695,1.1791799451,0.0,1.15855109188,0.0,0.0286674070487,0.0286674070487,0.0286674070487,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.430438998472
 10/19  11:00:00,1.17074591621,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.369175693084
 10/19  12:00:00,1.10822028612,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.320839236442
 10/19  13:00:00,1.05642341379,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.292684087915
 10/19  14:00:00,1.01987538985,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.264218377319
 10/19  15:00:00,1.05808427858,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.268128970379
 10/19  16:00:00,1.2362538542,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.302007941084
 10/19  17:00:00,1.5892803117,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.376620876336
 10/19  18:00:00,1.89942814422,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.446098125554
 10/19  19:00:00,2.0880440355,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.458057775531
 10/19  20:00:00,2.10256365147,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.417166252505
 10/19  21:00:00,1.88971120296,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.367728524381
 10/19  22:00:00,1.51508042065,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.290728460189
 10/19  23:00:00,1.14105268275,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.207619292317
 10/19  24:00:00,0.760815984817,0.325375058893,0.0,0.301693590451,0.0,0.00743130051524,0.00743130051524,0.00743130051524,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.118445782507
 10/20  01:00:00,0.622862458991,0.873471476066,0.0,0.851667081584,0.0,0.021291967822,0.021291967822,0.021291967822,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0776477566074
 10/20  02:00:00,0.569070842062,1.30781729538,0.0,1.28626570547,0.0,0.0324222187713,0.0324222187713,0.0324222187713,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0668918153334
 10/20  03:00:00,0.569034741685,1.63842882317,0.0,1.61718059875,0.0,0.0408790610221,0.0408790610221,0.0408790610221,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0700474984234
 10/20  04:00:00,0.607388964542,1.9318125726,0.0,1.9113670027,0.0,0.0481488882719,0.0481488882719,0.0481488882719,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.102372164817
 10/20  05:00:00,0.808070992877,2.09444341941,0.0,2.07162780663,0.0,0.0520453304526,0.0520453304526,0.0520453304526,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.245655694203
 10/20  06:00:00,1.26798117091,2.07882280564,0.0,2.05246160872,0.0,0.0513914440381,0.0513914440381,0.0513914440381,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.512531171516
 10/20  07:00:00,1.63003375707,1.98357560263,0.0,1.95556485586,0.0,0.0487312825723,0.0487312825723,0.0487312825723,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.583707914814
 10/20  08:00:00,1.5518276051,1.86753672018,0.0,1.84385525174,0.0,0.0459003780315,0.0459003780315,0.0459003780315,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.56277682312
 10/20  09:00:00,1.33711623461,1.5913102348,0.0,1.57115539017,0.0,0.0391296911062,0.0391296911062,0.0391296911062,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.502673853327
 10/20  10:00:00,1.26676523374,1.95293169087,0.0,1.93230283766,0.0,0.0486408490976,0.0486408490976,0.0486408490976,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.432774743205
 10/20  11:00:00,1.19656414137,0.972069727715,0.0,0.951434554386,0.0,0.0238148002561,0.0238148002561,0.0238148002561,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.371179117994
 10/20  12:00:00,1.11651072829,0.26090476435,0.0,0.240617197311,0.0,0.00597849554385,0.00597849554385,0.00597849554385,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.323151183074
 10/20  13:00:00,1.05895800297,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.295218677102
 10/20  14:00:00,1.02225445382,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.266597441291
 10/20  15:00:00,1.06014783357,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.270192525362
 10/20  16:00:00,1.2388905443,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.304644631189
 10/20  17:00:00,1.59213221481,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.379472779447
 10/20  18:00:00,1.90231885445,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.448988835777
 10/20  19:00:00,2.09090171097,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.460915450996
 10/20  20:00:00,2.10505074367,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.419653344702
 10/20  21:00:00,1.89159848659,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.369615808012
 10/20  22:00:00,1.51615849126,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.291806530793
 10/20  23:00:00,1.14143402479,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.208000634358
 10/20  24:00:00,0.753339317624,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.118400415829
 10/21  01:00:00,0.609210428412,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0813406697755
 10/21  02:00:00,0.542023716311,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0696556699257
 10/21  03:00:00,0.532604801272,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0731312148612
 10/21  04:00:00,0.568633592023,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.109094524955
 10/21  05:00:00,0.780433772975,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.265967112154
 10/21  06:00:00,1.27406721524,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.559383147673
 10/21  07:00:00,1.65869143522,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.639935513615
 10/21  08:00:00,1.59640416513,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.620816460289
 10/21  09:00:00,1.3961134475,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.555769698858
 10/21  10:00:00,1.3220962767,0.323123568673,0.0,0.302494715459,0.0,0.00755242684861,0.00755242684861,0.00755242684861,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.478277979126
 10/21  11:00:00,1.26282979599,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.408770813348
 10/21  12:00:00,1.19060012224,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.355408566476
 10/21  13:00:00,1.13061384865,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.323286490261
 10/21  14:00:00,1.08695516554,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.292172580837
 10/21  15:00:00,1.12313772204,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.296123440985
 10/21  16:00:00,1.30652191276,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.336358080397
 10/21  17:00:00,1.66569804431,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.41768667873
 10/21  18:00:00,1.98638355651,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.498743222304
 10/21  19:00:00,2.18073089555,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.516499881381
 10/21  20:00:00,2.19237434371,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.472121574415
 10/21  21:00:00,1.97091815013,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.413328614089
 10/21  22:00:00,1.57874499321,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.326099820822
 10/21  23:00:00,1.17820960248,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.229241366703
 10/21  24:00:00,0.76748978869,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.125977203819
 10/22  01:00:00,0.60903528124,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0811655226026
 10/22  02:00:00,0.541653542359,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0692854959746
 10/22  03:00:00,0.532320672278,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0728470858664
 10/22  04:00:00,0.568622661746,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.109083594678
 10/22  05:00:00,0.781327947838,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.266861287016
 10/22  06:00:00,1.27663896807,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.561954900498
 10/22  07:00:00,1.66179717459,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.643041252981
 10/22  08:00:00,1.59954840015,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.62396069531
 10/22  09:00:00,1.39880025935,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.558456510715
 10/22  10:00:00,1.31679565982,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.480529789094
 10/22  11:00:00,1.26473488814,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.410675905502
 10/22  12:00:00,1.19233872082,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.357147165055
 10/22  13:00:00,1.13216863358,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.324841275192
 10/22  14:00:00,1.08880411212,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.294021527415
 10/22  15:00:00,1.12517586243,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.298161581367
 10/22  16:00:00,1.30890764882,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.338743816459
 10/22  17:00:00,1.67317297991,0.206938812181,0.0,0.173309483764,0.0,0.0043470943768,0.0043470943768,0.0043470943768,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.420814519952
