Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/22  18:00:00,1.99031437106,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.502674036851
 10/22  19:00:00,2.18501167272,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.520780658559
 10/22  20:00:00,2.20163697919,0.23695479009,0.0,0.197972324825,0.0,0.00499947443482,0.00499947443482,0.00499947443482,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.476384735458
 10/22  21:00:00,1.98860311349,0.576055403273,0.0,0.537983034474,0.0,0.0136801690049,0.0136801690049,0.0136801690049,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.417333408439
 10/22  22:00:00,1.60561874671,0.955458133533,0.0,0.922511377465,0.0,0.0235139443698,0.0235139443698,0.0235139443698,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.329459629952
 10/22  23:00:00,1.21425381392,1.33748748777,0.0,1.3088573698,0.0,0.0333314406718,0.0333314406718,0.0333314406718,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.23195413748
 10/22  24:00:00,0.813648594147,1.77202362794,0.0,1.74834215949,0.0,0.0444060584342,0.0444060584342,0.0444060584342,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.127729950842
 10/23  01:00:00,0.654282182333,2.07246187729,0.0,2.0506574828,0.0,0.052013023593,0.052013023593,0.052013023593,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0783464241788
 10/23  02:00:00,0.59425744198,2.28221454425,0.0,2.26066295434,0.0,0.0571202604456,0.0571202604456,0.0571202604456,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0673803735773
 10/23  03:00:00,0.588930082055,2.41161976874,0.0,2.39037154432,0.0,0.0602283736471,0.0602283736471,0.0602283736471,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0705935261691
 10/23  04:00:00,0.622556120611,2.49317737474,0.0,2.47273180484,0.0,0.062201402777,0.062201402777,0.062201402777,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.103486806382
 10/23  05:00:00,0.82052361834,2.44852554674,0.0,2.42570993396,0.0,0.060973609603,0.060973609603,0.060973609603,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.249180040515
 10/23  06:00:00,1.28071848731,2.26065999073,0.0,2.23429879381,0.0,0.0560792970991,0.0560792970991,0.0560792970991,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.52058063486
 10/23  07:00:00,1.64207949778,2.07813403579,0.0,2.05012328902,0.0,0.0513754805863,0.0513754805863,0.0513754805863,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.593109457511
 10/23  08:00:00,1.56524895998,2.02074849879,0.0,1.99706703035,0.0,0.0501717426635,0.0501717426635,0.0501717426635,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.571926813369
 10/23  09:00:00,1.35525606863,1.96711152118,0.0,1.94695667654,0.0,0.0490519794283,0.0490519794283,0.0490519794283,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.510891399033
 10/23  10:00:00,1.29468084411,2.75968865397,0.0,2.73905980075,0.0,0.0695006538385,0.0695006538385,0.0695006538385,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.439830548834
 10/23  11:00:00,1.22612808623,1.90018674213,0.0,1.87955156881,0.0,0.047398964579,0.047398964579,0.047398964579,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.377158898529
 10/23  12:00:00,1.15006189771,1.38606281938,0.0,1.36577525234,0.0,0.0343897421629,0.0343897421629,0.0343897421629,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.328291105866
 10/23  13:00:00,1.08965251986,1.04682544519,0.0,1.02583634546,0.0,0.0259102905321,0.0259102905321,0.0259102905321,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.300002903457
 10/23  14:00:00,1.04966031311,0.916757614434,0.0,0.89458665332,0.0,0.0226724057435,0.0226724057435,0.0226724057435,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.271330894833
 10/23  15:00:00,1.08451845211,0.776253404939,0.0,0.752850021528,0.0,0.0191552432122,0.0191552432122,0.0191552432122,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.275407900697
 10/23  16:00:00,1.25916476808,0.595696760302,0.0,0.568014659481,0.0,0.01447406769,0.01447406769,0.01447406769,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.310444787281
 10/23  17:00:00,1.6207992782,0.88501167439,0.0,0.851382345973,0.0,0.021770703296,0.021770703296,0.021770703296,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.386369139541
 10/23  18:00:00,1.91655144156,0.267541856401,0.0,0.231030555844,0.0,0.00587988243935,0.00587988243935,0.00587988243935,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.457341540448
 10/23  19:00:00,2.10360628839,0.195761365042,0.0,0.158074523217,0.0,0.00401008162988,0.00401008162988,0.00401008162988,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.469609946791
 10/23  20:00:00,2.11945866522,0.294066380369,0.0,0.255083915104,0.0,0.00648601090658,0.00648601090658,0.00648601090658,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.427575255346
 10/23  21:00:00,1.91192704547,0.559415603989,0.0,0.521343235189,0.0,0.0133088367348,0.0133088367348,0.0133088367348,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.376635530159
 10/23  22:00:00,1.54411437804,0.910061474576,0.0,0.877114718508,0.0,0.022426627087,0.022426627087,0.022426627087,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.297335790492
 10/23  23:00:00,1.17799075757,1.30779069316,0.0,1.27916057519,0.0,0.0326487242224,0.0326487242224,0.0326487242224,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.211908642913
 10/23  24:00:00,0.799424049333,1.75749819663,0.0,1.73381672819,0.0,0.044108091746,0.044108091746,0.044108091746,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.120377055793
 10/24  01:00:00,0.655486899205,2.11306984555,0.0,2.09126545107,0.0,0.0529860045544,0.0529860045544,0.0529860045544,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0785781600891
 10/24  02:00:00,0.596957695872,2.38630856534,0.0,2.36475697544,0.0,0.0596566811688,0.0596566811688,0.0596566811688,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.067544206746
 10/24  03:00:00,0.59367218856,2.5966169068,0.0,2.57536868238,0.0,0.0647873763284,0.0647873763284,0.0647873763284,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.070776629992
 10/24  04:00:00,0.630303085322,2.79417177215,0.0,2.77372620226,0.0,0.069574615356,0.069574615356,0.069574615356,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.103860558514
 10/24  05:00:00,0.831414161521,2.84721606944,0.0,2.82440045667,0.0,0.0706824405165,0.0706824405165,0.0706824405165,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.250361752783
 10/24  06:00:00,1.29474325948,2.72469062129,0.0,2.69832942437,0.0,0.0674051009984,0.0674051009984,0.0674051009984,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.523279603125
 10/24  07:00:00,1.6541022974,2.45402475531,0.0,2.42601400854,0.0,0.0602459626466,0.0602459626466,0.0602459626466,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.596261775071
 10/24  08:00:00,1.57515083777,2.31291987671,0.0,2.28923840827,0.0,0.0570056642074,0.0570056642074,0.0570056642074,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.574994769611
 10/24  09:00:00,1.35507906398,1.87149687117,0.0,1.85134202653,0.0,0.0461196773611,0.0461196773611,0.0461196773611,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.513646696445
 10/24  10:00:00,1.27769300937,2.01173313831,0.0,1.99110428509,0.0,0.050147056514,0.050147056514,0.050147056514,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.442196311427
 10/24  11:00:00,1.20011517992,0.795555825213,0.0,0.774920651885,0.0,0.0193810527163,0.0193810527163,0.0193810527163,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.379163904076
 10/24  12:00:00,1.12225677919,0.215211528949,0.0,0.194923961909,0.0,0.00486121747392,0.00486121747392,0.00486121747392,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.330014512035
 10/24  13:00:00,1.06520604358,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.301466717712
 10/24  14:00:00,1.02813829281,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.272481280275
 10/24  15:00:00,1.06629951599,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.276344207785
 10/24  16:00:00,1.2456987431,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.311452829989
 10/24  17:00:00,1.60045833722,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.38779890186
 10/24  18:00:00,1.91227010326,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.458940084594
 10/24  19:00:00,2.10109548542,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.471109225448
 10/24  20:00:00,2.18487815277,2.74744845579,0.0,2.70846599053,0.0,0.0698405804649,0.0698405804649,0.0698405804649,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.429640173339
 10/24  21:00:00,1.98466291242,3.31815710733,0.0,3.28008473853,0.0,0.0841258730651,0.0841258730651,0.0841258730651,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.378554360776
 10/24  22:00:00,1.60379514799,3.19583632462,0.0,3.16288956855,0.0,0.0806418149795,0.0806418149795,0.0806418149795,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.298801372549
 10/24  23:00:00,1.23632435689,3.57071882679,0.0,3.54208870881,0.0,0.0900118894901,0.0900118894901,0.0900118894901,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.212879076963
 10/24  24:00:00,0.842048942627,3.41473971911,0.0,3.39105825067,0.0,0.086272321204,0.086272321204,0.086272321204,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.120837719629
 10/25  01:00:00,0.680230105094,3.07704278698,0.0,3.05523839249,0.0,0.0774968788095,0.0774968788095,0.0774968788095,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0788104917231
 10/25  02:00:00,0.604055633473,2.65320449942,0.0,2.63165290951,0.0,0.0665903925914,0.0665903925914,0.0665903925914,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0677084329238
 10/25  03:00:00,0.585374047356,2.24993557489,0.0,2.22868735047,0.0,0.0563056866897,0.0563056866897,0.0563056866897,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0709601784268
 10/25  04:00:00,0.609788263446,1.94842980141,0.0,1.92798423151,0.0,0.0486851233439,0.0486851233439,0.0486851233439,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.104235228649
 10/25  05:00:00,0.80298864814,1.64840137058,0.0,1.6255857578,0.0,0.0410723323257,0.0410723323257,0.0410723323257,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.251546347593
 10/25  06:00:00,1.26458058568,1.39414862115,0.0,1.36778742423,0.0,0.0345368823013,0.0345368823013,0.0345368823013,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.525985148031
 10/25  07:00:00,1.63495233172,1.53060098603,0.0,1.50259023927,0.0,0.0379359981149,0.0379359981149,0.0379359981149,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.599421773918
 10/25  08:00:00,1.54722976134,1.05430079917,0.0,1.03061933072,0.0,0.0260091435738,0.0260091435738,0.0260091435738,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.578070213819
 10/25  09:00:00,1.33767640953,1.04486086929,0.0,1.02470602465,0.0,0.0259549924963,0.0259549924963,0.0259549924963,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.516408726862
 10/25  10:00:00,1.25568264513,1.03255329914,0.0,1.01192444592,0.0,0.0257651419713,0.0257651419713,0.0257651419713,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.444567861727
 10/25  11:00:00,1.1972741199,0.591177484906,0.0,0.570542311578,0.0,0.0145301029293,0.0145301029293,0.0145301029293,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.381173793843
 10/25  12:00:00,1.1251812687,0.2583579828,0.0,0.238070415761,0.0,0.00605810249523,0.00605810249523,0.00605810249523,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.331742116525
 10/25  13:00:00,1.06801606216,0.0674191571283,0.0,0.0464300573964,0.0,0.001180361164,0.001180361164,0.001180361164,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.303096375129
 10/25  14:00:00,1.03141678799,0.0879339764138,0.0,0.0657630153,0.0,0.00167271301117,0.00167271301117,0.00167271301117,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.274087062451
 10/25  15:00:00,1.06906629924,0.0593886155526,0.0,0.0359852321419,0.0,0.000916376385889,0.000916376385889,0.000916376385889,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.278194614653
 10/25  16:00:00,1.24785512322,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.313609210105
 10/25  17:00:00,1.61217158606,0.390972838958,0.0,0.357343510541,0.0,0.00915762366612,0.00915762366612,0.00915762366612,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.390354527037
 10/25  18:00:00,1.91528101164,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.46195099297
 10/25  19:00:00,2.10419471325,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.474208453283
 10/25  20:00:00,2.11710101357,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.431703614601
 10/25  21:00:00,1.90224693021,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.380264251633
 10/25  22:00:00,1.52609093274,0.0906581489913,0.0,0.0577113929233,0.0,0.00147137047142,0.00147137047142,0.00147137047142,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.300267601809
 10/25  23:00:00,1.15542096856,0.346842529856,0.0,0.318212411883,0.0,0.00813571499604,0.00813571499604,0.00813571499604,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.213851863123
 10/25  24:00:00,0.769999630794,0.559997997737,0.0,0.536316529295,0.0,0.013761218377,0.013761218377,0.013761218377,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.121299510623
 10/26  01:00:00,0.620912585926,0.720022078439,0.0,0.698217683957,0.0,0.017946497737,0.017946497737,0.017946497737,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0790433536274
 10/26  02:00:00,0.557444484801,0.793549764645,0.0,0.771998174736,0.0,0.0198146447768,0.0198146447768,0.0198146447768,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0678730320671
 10/26  03:00:00,0.549341118393,0.805074614535,0.0,0.783826390115,0.0,0.0200888057471,0.0200888057471,0.0200888057471,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.071144130407
 10/26  04:00:00,0.581102633065,0.786777902252,0.0,0.766332332353,0.0,0.0196240190643,0.0196240190643,0.0196240190643,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.104610702548
 10/26  05:00:00,0.779488285756,0.663161693096,0.0,0.640346080319,0.0,0.0163848466917,0.0163848466917,0.0163848466917,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.252733470842
 10/26  06:00:00,1.24763562864,0.608102896005,0.0,0.581741699082,0.0,0.0148806091325,0.0148806091325,0.0148806091325,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.528696464153
 10/26  07:00:00,1.61127911054,0.461624171778,0.0,0.433613425011,0.0,0.0110960326857,0.0110960326857,0.0110960326857,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.602588518165
 10/26  08:00:00,1.53287775406,0.359050864132,0.0,0.33536939569,0.0,0.00857512709536,0.00857512709536,0.00857512709536,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.581152223017
 10/26  09:00:00,1.32337346079,0.367330331153,0.0,0.347175486515,0.0,0.00888411457256,0.00888411457256,0.00888411457256,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.519176656042
 10/26  10:00:00,1.24642024704,0.570389628631,0.0,0.549760775417,0.0,0.0141261280253,0.0141261280253,0.0141261280253,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.446944477577
 10/26  11:00:00,1.18924079398,0.195454299178,0.0,0.174819125849,0.0,0.00448259317291,0.00448259317291,0.00448259317291,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.383187977682
 10/26  12:00:00,1.12085410823,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.33347305855
 10/26  13:00:00,1.0683315604,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.304592234525
 10/26  14:00:00,1.0310042026,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.275347190068
 10/26  15:00:00,1.06935477487,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.279399466669
 10/26  16:00:00,1.24920267205,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.314956758937
 10/26  17:00:00,1.60468174549,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.392022310132
 10/26  18:00:00,1.91705559882,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.463725580149
 10/26  19:00:00,2.10578035518,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.475794095212
 10/26  20:00:00,2.11854231121,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.433144912247
 10/26  21:00:00,1.903452478,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.381469799424
 10/26  22:00:00,1.52525557477,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.300903614301
 10/26  23:00:00,1.14771259302,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.214279202582
 10/26  24:00:00,0.756256931207,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.121318029413
 10/27  01:00:00,0.604460682551,0.0714468576893,0.0,0.0496424632073,0.0,0.00126918371839,0.00126918371839,0.00126918371839,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0792687642708
 10/27  02:00:00,0.543860876153,0.258305000911,0.0,0.236753411002,0.0,0.00606616404913,0.00606616404913,0.00606616404913,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.068037904146
 10/27  03:00:00,0.537068309306,0.318472648927,0.0,0.297224424508,0.0,0.00763169619258,0.00763169619258,0.00763169619258,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0713284308746
 10/27  04:00:00,0.57205861897,0.417914694695,0.0,0.397469124796,0.0,0.0102038283537,0.0102038283537,0.0102038283537,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.104986879164
 10/27  05:00:00,0.774339645073,0.414153489057,0.0,0.39133787628,0.0,0.0100468961983,0.0100468961983,0.0100468961983,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.253922780653
 10/27  06:00:00,1.24112486608,0.246971248303,0.0,0.22061005138,0.0,0.00565354957165,0.00565354957165,0.00565354957165,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.531412761157
 10/27  07:00:00,1.6049319277,0.0898899735346,0.0,0.0618792267681,0.0,0.00157629775477,0.00157629775477,0.00157629775477,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.605761070261
 10/27  08:00:00,1.53085477692,0.15984012769,0.0,0.136158659248,0.0,0.00346448917875,0.00346448917875,0.00346448917875,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.584239883797
 10/27  09:00:00,1.32201952294,0.206626257659,0.0,0.186471413021,0.0,0.00475717195473,0.00475717195473,0.00475717195473,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.521949660817
 10/27  10:00:00,1.24408608559,0.387969518036,0.0,0.367340664822,0.0,0.00941099219155,0.00941099219155,0.00941099219155,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.449325451961
 10/27  11:00:00,1.18729970372,0.0411421753115,0.0,0.0205070019829,0.0,0.00052362525425,0.00052362525425,0.00052362525425,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.385205855344
 10/27  12:00:00,1.12250012821,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.335119078536
 10/27  13:00:00,1.06975563061,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.306016304735
 10/27  14:00:00,1.032252019,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.276595006467
 10/27  15:00:00,1.07061499789,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.280659689689
 10/27  16:00:00,1.25067558878,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.316429675671
 10/27  17:00:00,1.60639376743,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.393734332068
 10/27  18:00:00,1.91937358045,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.466043561783
 10/27  19:00:00,2.10829713447,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.478310874499
 10/27  20:00:00,2.12071126315,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.435313864184
 10/27  21:00:00,1.90521554631,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.383232867735
 10/27  22:00:00,1.52650127456,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.302149314097
 10/27  23:00:00,1.1484796168,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.215046226364
 10/27  24:00:00,0.756478055646,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.121539153852
 10/28  01:00:00,0.611195109636,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0833253509987
 10/28  02:00:00,0.543356040736,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0709879943509
 10/28  03:00:00,0.535244896441,0.0568335776106,0.0,0.0355853531907,0.0,0.000907496583757,0.000907496583757,0.000907496583757,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0748638134459
 10/28  04:00:00,0.576759409833,0.214473298198,0.0,0.1940277283,0.0,0.00496491790581,0.00496491790581,0.00496491790581,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.112255424859
 10/28  05:00:00,0.797292462726,0.319430500288,0.0,0.296614887511,0.0,0.00760588171432,0.00760588171432,0.00760588171432,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.27521992019
 10/28  06:00:00,1.30921565839,0.580424981682,0.0,0.554063784759,0.0,0.0142336978464,0.0142336978464,0.0142336978464,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.580297892977
 10/28  07:00:00,1.69161425597,0.348692670288,0.0,0.320681923522,0.0,0.00821607439759,0.00821607439759,0.00821607439759,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.664642259972
 10/28  08:00:00,1.63231711955,0.478546409637,0.0,0.454864941195,0.0,0.0116035559151,0.0116035559151,0.0116035559151,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.645125858792
 10/28  09:00:00,1.43268681941,0.596916774474,0.0,0.576761929836,0.0,0.014741450126,0.014741450126,0.014741450126,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.577601620643
 10/28  10:00:00,1.36037288527,1.08066522209,0.0,1.06003636888,0.0,0.0271958773594,0.0271958773594,0.0271958773594,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.49691113719
 10/28  11:00:00,1.29398015648,0.618980434385,0.0,0.598345261056,0.0,0.015267039784,0.015267039784,0.015267039784,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.424654134058
 10/28  12:00:00,1.2044107069,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.369219151135
 10/28  13:00:00,1.14268283258,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.335355474191
 10/28  14:00:00,1.09751606951,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.302733484805
 10/28  15:00:00,1.13371390226,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.306699621204
 10/28  16:00:00,1.31861520153,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.348451369173
 10/28  17:00:00,1.68104905732,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.433037691743
 10/28  18:00:00,2.00466323655,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.517022902344
 10/28  19:00:00,2.1996056424,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.535374628237
 10/28  20:00:00,2.20985884441,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.48960607512
 10/28  21:00:00,1.98635058422,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.428761048179
 10/28  22:00:00,1.59061507729,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.337969904906
 10/28  23:00:00,1.1863503657,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.237382129923
 10/28  24:00:00,0.771259954492,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.129747369621
 10/29  01:00:00,0.771900130706,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0977577511306,0.343811389303,0.130387545835
 10/29  02:00:00,0.611358583729,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0808939904472,0.31655972594,0.0834888250916
 10/29  03:00:00,0.543580068277,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0669865497656,0.312889468248,0.0712120218924
 10/29  04:00:00,0.53437916186,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0584963990226,0.308485159017,0.0749055754492
 10/29  05:00:00,0.572110129607,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0702149478515,0.296832090845,0.112571062539
 10/29  06:00:00,0.790960339355,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0844132045768,0.331240756708,0.276493678533
 10/29  07:00:00,1.2979239482,0.026361196923,0.0,0.0,0.0,0.0,0.0,0.0,0.14041002075,0.030248042625,0.144665883356,0.382716120839,0.583239880633
 10/29  08:00:00,1.68662890608,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.232810552045,0.40666455228,0.667872984475
 10/29  09:00:00,1.62380023815,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.305419527453,0.343811389303,0.648212533312
 10/29  10:00:00,1.42063148219,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.379392365529,0.292611294499,0.580287733552
 10/29  11:00:00,1.33532615897,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.40003611027,0.299493027672,0.499060288246
 10/29  12:00:00,1.28019303212,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.417737465747,0.299584784114,0.426134049478
 10/29  13:00:00,1.20526195837,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.403916643199,0.294538179787,0.370070402604
 10/29  14:00:00,1.14339996804,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365867480721,0.304723144883,0.336072609651
 10/29  15:00:00,1.09843474804,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.336164252333,0.321881599593,0.303652163331
 10/29  16:00:00,1.13452329428,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.344182751906,0.339774105842,0.307509013218
 10/29  17:00:00,1.31967668742,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.393609915605,0.40189321728,0.349512855059
 10/29  18:00:00,1.68227026687,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.4839838786,0.488236029486,0.434258901291
 10/29  19:00:00,2.00655600698,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.436869206105,0.530076967175,0.518915672771
 10/29  20:00:00,2.20165164487,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.354604366405,0.547143665443,0.537420630708
 10/29  21:00:00,2.21150410634,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.315968037806,0.565953736115,0.491251337043
 10/29  22:00:00,1.98764604796,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.299251766429,0.552740808423,0.430056511912
 10/29  23:00:00,1.59146571138,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.239379940853,0.478326333717,0.338820538993
 10/29  24:00:00,1.18657652034,0.028630117972,0.0,0.0,0.0,0.0,0.0,0.0,0.296421128362,0.0638569903163,0.156389433469,0.415656683625,0.237608284565
 10/30  01:00:00,0.756908709868,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.121969808074
 10/30  02:00:00,0.60332317824,0.021804394482,0.0,0.0,0.0,0.0,0.0,0.0,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.079400443678
 10/30  03:00:00,0.53768506458,0.0215515899083,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0679282566228
 10/30  04:00:00,0.529557866683,0.0212482244199,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0714496844432
 10/30  05:00:00,0.562757003274,0.0204455698983,0.0,0.0,0.0,0.0,0.0,0.0,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.105889091822
 10/30  06:00:00,0.767819100592,0.0228156127768,0.0,0.0,0.0,0.0,0.0,0.0,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.25744913237
 10/30  07:00:00,1.24690844214,0.156791386208,0.0,0.130430189285,0.0,0.00329038735144,0.00329038735144,0.00329038735144,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.539559499433
 10/30  08:00:00,1.6126974891,0.0280107467664,0.0,0.0,0.0,0.0,0.0,0.0,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.615102929411
 10/30  09:00:00,1.53618080593,0.0236814684418,0.0,0.0,0.0,0.0,0.0,0.0,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.593030401984
 10/30  10:00:00,1.32467687076,0.0201548446386,0.0,0.0,0.0,0.0,0.0,0.0,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.529364180584
 10/30  11:00:00,1.24080586486,0.0206288532143,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.455456223428
 10/30  12:00:00,1.19145282415,0.0206351733286,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.389882601025
 10/30  13:00:00,1.12578641039,0.0202875670398,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.338405360711
 10/30  14:00:00,1.0723707854,0.0209890997318,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.308631459532
 10/30  15:00:00,1.03421595261,0.0221709611139,0.0,0.0,0.0,0.0,0.0,0.0,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.27855894008
 10/30  16:00:00,1.07257369603,0.0234033834107,0.0,0.0,0.0,0.0,0.0,0.0,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.282618387826
 10/30  17:00:00,1.25338190486,0.0276821008206,0.0,0.0,0.0,0.0,0.0,0.0,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.319135991753
 10/30  18:00:00,1.61131764273,0.033629328417,0.0,0.0,0.0,0.0,0.0,0.0,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.398658207369
 10/30  19:00:00,1.92550350092,0.0365113005573,0.0,0.0,0.0,0.0,0.0,0.0,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.472173482256
 10/30  20:00:00,2.11459828442,0.037686841825,0.0,0.0,0.0,0.0,0.0,0.0,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.484612024452
 10/30  21:00:00,2.12669189144,0.0389824652652,0.0,0.0,0.0,0.0,0.0,0.0,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.44129449248
 10/30  22:00:00,1.91096010178,0.0380723687999,0.0,0.0,0.0,0.0,0.0,0.0,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.388977423203
 10/30  23:00:00,1.53136635794,0.032946756068,0.0,0.0,0.0,0.0,0.0,0.0,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.307014397475
 10/30  24:00:00,1.15239400523,0.0416568305328,0.0,0.0130267125608,0.0,0.000328252955067,0.000328252955067,0.000328252955067,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.218632361842
 10/31  01:00:00,0.773069577058,0.582578068843,0.0,0.558896600401,0.0,0.0142309212316,0.0142309212316,0.0142309212316,0.150810798435,0.0324886460026,0.0911840680538,0.343811389303,0.123899754032
 10/31  02:00:00,0.634475613093,1.20801479428,0.0,1.1862103998,0.0,0.0302573620038,0.0302573620038,0.0302573620038,0.0936066805,0.02016536175,0.0769469663719,0.31655972594,0.0802955165281
 10/31  03:00:00,0.581617465128,1.7199282334,0.0,1.6983766435,0.0,0.043128626728,0.043128626728,0.043128626728,0.0624044510112,0.0134435773603,0.0643753113384,0.312889468248,0.0687320304421
 10/31  04:00:00,0.585425653061,2.21030245528,0.0,2.18905423086,0.0,0.0552284176275,0.0552284176275,0.0552284176275,0.0624044510112,0.0134435773603,0.0571309948506,0.308485159017,0.0720890531941
 10/31  05:00:00,0.62897822999,2.63270892074,0.0,2.61226335084,0.0,0.0655950425835,0.0655950425835,0.0655950425835,0.0624044510112,0.0134435773603,0.067543792236,0.296832090845,0.106515275955
 10/31  06:00:00,0.839604630533,2.84677243597,0.0,2.8239568232,0.0,0.0705311699169,0.0705311699169,0.0705311699169,0.0676048239204,0.0145638756167,0.0803165119766,0.331240756708,0.258703492395
 10/31  07:00:00,1.3327416717,3.48716768296,0.0,3.46080648604,0.0,0.086371330288,0.086371330288,0.086371330288,0.14041002075,0.030248042625,0.134040371138,0.382716120839,0.542311786063
 10/31  08:00:00,1.68439171195,2.79297445136,0.0,2.76496370459,0.0,0.0683066072843,0.0683066072843,0.0683066072843,0.286020430342,0.0616163869388,0.211649190125,0.40666455228,0.618490544978
 10/31  09:00:00,1.59875474836,2.41857036499,0.0,2.39488889655,0.0,0.0589755982332,0.0589755982332,0.0589755982332,0.254818176954,0.0548946111301,0.272982226561,0.343811389303,0.596628746176
 10/31  10:00:00,1.37643842446,1.96528651201,0.0,1.94513166737,0.0,0.0480497292044,0.0480497292044,0.0480497292044,0.124808933888,0.0268871547207,0.334361307064,0.292611294499,0.533076005088
 10/31  11:00:00,1.303592789,2.38717666534,0.0,2.36654781213,0.0,0.0593643250194,0.0593643250194,0.0593643250194,0.0988070693423,0.0212856634388,0.34911988098,0.299493027672,0.458878822548
 10/31  12:00:00,1.22336737339,1.16387542627,0.0,1.14324025294,0.0,0.0284948067145,0.0284948067145,0.0284948067145,0.0988070693423,0.0212856634388,0.365248706228,0.299584784114,0.393302343555
 10/31  13:00:00,1.14933415091,0.809921396846,0.0,0.789633829807,0.0,0.0197858840806,0.0197858840806,0.0197858840806,0.0988070693423,0.0212856634388,0.356106137108,0.294538179787,0.34216721715
 10/31  14:00:00,1.09229375889,0.660892286147,0.0,0.639903186415,0.0,0.0161130410472,0.0161130410472,0.0161130410472,0.0988070693423,0.0212856634388,0.322279448206,0.304723144883,0.312441391969
 10/31  15:00:00,1.05296424024,0.609842553058,0.0,0.587671591945,0.0,0.014894108853,0.014894108853,0.014894108853,0.0988070693423,0.0212856634388,0.297038680158,0.321881599593,0.282413118853
 10/31  16:00:00,1.09233939555,0.642352486681,0.0,0.61894910327,0.0,0.0157711083759,0.0157711083759,0.0157711083759,0.104007458185,0.0224059651276,0.307123779051,0.339774105842,0.286612978966
 10/31  17:00:00,1.27390682439,0.671674679081,0.0,0.643992578261,0.0,0.016428639193,0.016428639193,0.016428639193,0.130009243065,0.0280074564094,0.357691996357,0.40189321728,0.323232272084
 10/31  18:00:00,1.65356671026,1.5348468235,0.0,1.50121749508,0.0,0.0384934562045,0.0384934562045,0.0384934562045,0.213215225546,0.0459322319439,0.448631948385,0.488236029486,0.402413818691
 10/31  19:00:00,1.94926891049,0.814237546645,0.0,0.777726246087,0.0,0.0196654451756,0.0196654451756,0.0196654451756,0.390027808862,0.0840223520663,0.402558890565,0.530076967175,0.476273446643
 10/31  20:00:00,2.13514809492,0.683353331674,0.0,0.645666489849,0.0,0.0162466142866,0.0162466142866,0.0162466142866,0.613643812092,0.132195170226,0.320359612211,0.547143665443,0.488915220656
 10/31  21:00:00,2.14742236682,0.708924579717,0.0,0.669942114452,0.0,0.0168671667229,0.0168671667229,0.0168671667229,0.676048239204,0.145638756167,0.281112667479,0.565953736115,0.445157801132
 10/31  22:00:00,1.93236878085,0.764247049041,0.0,0.726174680242,0.0,0.0182978926684,0.0182978926684,0.0182978926684,0.566840471842,0.122112489351,0.263644908961,0.552740808423,0.392088209609
 10/31  23:00:00,1.55564957426,0.912069342146,0.0,0.879122586078,0.0,0.0221615257263,0.0221615257263,0.0221615257263,0.426430451092,0.0918644467258,0.211086728929,0.478326333717,0.309136088068
 10/31  24:00:00,1.17920860908,1.05990223334,0.0,1.03127211537,0.0,0.0260530607131,0.0260530607131,0.0260530607131,0.296421128362,0.0638569903163,0.140854588134,0.415656683625,0.219722157932
 11/01  01:00:00,0.791523056106,1.19393476754,0.0,1.17035015582,0.0,0.0295902059135,0.0295902059135,0.0295902059135,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.124388195148
 11/01  02:00:00,0.632106333689,1.22585804466,0.0,1.20414282971,0.0,0.0304435911971,0.0304435911971,0.0304435911971,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0805303077235
 11/01  03:00:00,0.56522248041,1.16607159117,0.0,1.14460814682,0.0,0.0289316037559,0.0289316037559,0.0289316037559,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0688978177338
 11/01  04:00:00,0.553967151783,1.04638878836,0.0,1.02522746874,0.0,0.025922272183,0.025922272183,0.025922272183,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0722742597119
 11/01  05:00:00,0.585507574989,0.969768115369,0.0,0.949406167433,0.0,0.024034155698,0.024034155698,0.024034155698,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.106893227987
 11/01  06:00:00,0.789047920367,0.812792524051,0.0,0.790070226663,0.0,0.0200265487468,0.0200265487468,0.0200265487468,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.259898349605
 11/01  07:00:00,1.23533832809,0.664258312006,0.0,0.63800493184,0.0,0.0161708993645,0.0161708993645,0.0161708993645,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.545040841511
 11/01  08:00:00,1.54857003902,0.0779672595094,0.0,0.0500710761244,0.0,0.00125617975003,0.00125617975003,0.00125617975003,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.621678017757
 11/01  09:00:00,1.50137958107,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.599518995179
 11/01  10:00:00,1.32765692205,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.535479048759
 11/01  11:00:00,1.25182258095,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.460531512343
 11/01  12:00:00,1.20188604739,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.394378649582
 11/01  13:00:00,1.13586702007,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.34254635351
 11/01  14:00:00,1.08222311106,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.312580006054
 11/01  15:00:00,1.0586439576,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.282139903785
 11/01  16:00:00,1.15087482416,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.28644446937
 11/01  17:00:00,1.4651136583,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.323195410628
 11/01  18:00:00,2.00680866816,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.402867100386
 11/01  19:00:00,2.34642503345,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.476747114878
 11/01  20:00:00,2.26383102587,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.489314190513
 11/01  21:00:00,2.13183955066,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.44534971649
 11/01  22:00:00,1.9203453775,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.392040061172
 11/01  23:00:00,1.5303387471,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.308781104785
 11/01  24:00:00,1.15036850224,0.028513021375,0.0,0.0,0.0,0.0,0.0,0.0,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.219019459187
 11/02  01:00:00,0.760926954418,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.123382299374
 11/02  02:00:00,0.600642275757,0.0217152149545,0.0,0.0,0.0,0.0,0.0,0.0,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0795098409886
 11/02  03:00:00,0.535434891285,0.0214634443463,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0680418323649
 11/02  04:00:00,0.527389947355,0.0211613196165,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0716193274676
 11/02  05:00:00,0.561153522499,0.0203619479356,0.0,0.0,0.0,0.0,0.0,0.0,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.106573331194
 11/02  06:00:00,0.769659414209,0.0227222973871,0.0,0.0,0.0,0.0,0.0,0.0,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.260536392195
 11/02  07:00:00,1.22142524668,0.0262533801667,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.547298659461
 11/02  08:00:00,1.54996885647,0.027896183385,0.0,0.0,0.0,0.0,0.0,0.0,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.624333014958
 11/02  09:00:00,1.50414612169,0.0235846117201,0.0,0.0,0.0,0.0,0.0,0.0,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.602285535801
 11/02  10:00:00,1.33234015756,0.0886050244004,0.0,0.0685326126642,0.0,0.00171705127513,0.00171705127513,0.00171705127513,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.53844523299
 11/02  11:00:00,1.2604449703,0.239016539906,0.0,0.218472058279,0.0,0.00549062245392,0.00549062245392,0.00549062245392,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.463663279242
 11/02  12:00:00,1.21243834732,0.320129513703,0.0,0.299578737811,0.0,0.00757377333695,0.00757377333695,0.00757377333695,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.397357176182
 11/02  13:00:00,1.14941096738,0.432003763623,0.0,0.411799172318,0.0,0.01043774839,0.01043774839,0.01043774839,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.345652552426
 11/02  14:00:00,1.10024423705,0.611671738591,0.0,0.590768483848,0.0,0.0150354999431,0.0150354999431,0.0150354999431,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.315565632092
 11/02  15:00:00,1.08180297219,0.809999631964,0.0,0.787919349627,0.0,0.020102214149,0.020102214149,0.020102214149,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.285196704224
 11/02  16:00:00,1.17608327421,0.895021155721,0.0,0.87171349167,0.0,0.0222254986327,0.0222254986327,0.0222254986327,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.289427420783
 11/02  17:00:00,1.49042639846,0.895509957397,0.0,0.867941075803,0.0,0.0220639792082,0.0220639792082,0.0220639792082,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.326444171581
 11/02  18:00:00,2.04637394646,1.44741795852,0.0,1.41392617337,0.0,0.035988529218,0.035988529218,0.035988529218,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.406443849472
 11/02  19:00:00,2.36650650048,0.66186369971,0.0,0.625501729625,0.0,0.0157999069435,0.0157999069435,0.0157999069435,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.481028674962
 11/02  20:00:00,2.28332375002,0.638131731088,0.0,0.600599027676,0.0,0.0150426866812,0.0150426866812,0.0150426866812,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.49376422798
 11/02  21:00:00,2.15506133644,0.793660399787,0.0,0.754837372008,0.0,0.0189974008271,0.0189974008271,0.0189974008271,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.449574101445
 11/02  22:00:00,1.94669057404,0.926492129318,0.0,0.888575475727,0.0,0.0224157177719,0.0224157177719,0.0224157177719,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.395969539937
 11/02  23:00:00,1.56230874825,1.16759807514,0.0,1.13478607063,0.0,0.0286510750557,0.0286510750557,0.0286510750557,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.312100030888
 11/02  24:00:00,1.18966334878,1.47716107942,0.0,1.44864805804,0.0,0.0366295862748,0.0366295862748,0.0366295862748,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.221684719454
 11/03  01:00:00,0.805310146335,1.70126247254,0.0,1.67767786082,0.0,0.0424459875153,0.0424459875153,0.0424459875153,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.125319503776
 11/03  02:00:00,0.65032251112,1.92950546286,0.0,1.9077902479,0.0,0.0481901915504,0.0481901915504,0.0481901915504,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.080999884801
 11/03  03:00:00,0.588467106741,2.07596394421,0.0,2.05450049987,0.0,0.0518446590865,0.0518446590865,0.0518446590865,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0692293887339
 11/03  04:00:00,0.58260182393,2.17130991893,0.0,2.15014859932,0.0,0.0541865381974,0.0541865381974,0.0541865381974,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0726446658445
 11/03  05:00:00,0.618332727396,2.24862872714,0.0,2.2282667792,0.0,0.0561034487208,0.0561034487208,0.0561034487208,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.107649087371
 11/03  06:00:00,0.827479607178,2.25043560087,0.0,2.22771330348,0.0,0.0560686615021,0.0560686615021,0.0560686615021,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.262287923661
 11/03  07:00:00,1.27459632234,2.01324758182,0.0,1.98699420166,0.0,0.0499711739524,0.0499711739524,0.0499711739524,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.550498561173
