Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/03  08:00:00,1.61047592004,2.29214294637,0.0,2.26424676298,0.0,0.0567875953273,0.0567875953273,0.0567875953273,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.628052483199
 11/03  09:00:00,1.5555053309,1.92347805333,0.0,1.89989344161,0.0,0.0477099169308,0.0477099169308,0.0477099169308,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.605934828075
 11/03  10:00:00,1.37804692701,1.78886217937,0.0,1.76878976763,0.0,0.0444353312938,0.0444353312938,0.0444353312938,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.541433722423
 11/03  11:00:00,1.31409803879,2.26332777442,0.0,2.24278329279,0.0,0.0567519948412,0.0567519948412,0.0567519948412,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.466054975345
 11/03  12:00:00,1.24842315293,1.66496894751,0.0,1.64441817162,0.0,0.0415316146859,0.0415316146859,0.0415316146859,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.399384140438
 11/03  13:00:00,1.17836493723,1.51130166913,0.0,1.49109707782,0.0,0.0376494399219,0.0376494399219,0.0376494399219,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.34739483075
 11/03  14:00:00,1.12317732931,1.4603113854,0.0,1.43940813065,0.0,0.036406821156,0.036406821156,0.036406821156,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.317127403149
 11/03  15:00:00,1.09767220399,1.38575248404,0.0,1.36367220171,0.0,0.0345799663232,0.0345799663232,0.0345799663232,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.286588183847
 11/03  16:00:00,1.18906109405,1.35526149084,0.0,1.33195382679,0.0,0.0337964125195,0.0337964125195,0.0337964125195,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.290834326733
 11/03  17:00:00,1.50002801344,1.21252988192,0.0,1.18496100033,0.0,0.0300600032796,0.0300600032796,0.0300600032796,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.328049762496
 11/03  18:00:00,2.03303999439,0.847712015749,0.0,0.814220230598,0.0,0.0206400192039,0.0206400192039,0.0206400192039,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.408458407412
 11/03  19:00:00,2.38269896888,1.21014305717,0.0,1.17378108708,0.0,0.0296152960892,0.0296152960892,0.0296152960892,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.483405754217
 11/03  20:00:00,2.28445773156,0.581908035809,0.0,0.544375332396,0.0,0.0137527073816,0.0137527073816,0.0137527073816,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.49618818882
 11/03  21:00:00,2.14944775469,0.483803451359,0.0,0.444980423579,0.0,0.0111761655325,0.0111761655325,0.0111761655325,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.451781754992
 11/03  22:00:00,1.93908243121,0.549936964296,0.0,0.512020310706,0.0,0.0128673434509,0.0128673434509,0.0128673434509,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.397909771434
 11/03  23:00:00,1.55246769029,0.719582731571,0.0,0.686770727062,0.0,0.0173283768158,0.0173283768158,0.0173283768158,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.313581671167
 11/03  24:00:00,1.17709883072,0.9395851298,0.0,0.911072108425,0.0,0.0230840067131,0.0230840067131,0.0230840067131,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.222665780958
 11/04  01:00:00,0.805990556585,1.11290608329,0.0,1.08932147157,0.0,0.0276613602471,0.0276613602471,0.0276613602471,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.134210858217
 11/04  02:00:00,0.644878065315,1.36686135079,0.0,1.34514613584,0.0,0.0341544644173,0.0341544644173,0.0341544644173,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0856441420539
 11/04  03:00:00,0.582685379221,1.59590870739,0.0,1.57444526304,0.0,0.040016496628,0.040016496628,0.040016496628,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0726645852457
 11/04  04:00:00,0.575788226659,1.68604039194,0.0,1.66487907232,0.0,0.0423079748398,0.0423079748398,0.0423079748398,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0763442277596
 11/04  05:00:00,0.618975727119,1.85584647395,0.0,1.83548452602,0.0,0.0465144265181,0.0465144265181,0.0465144265181,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.115209953681
 11/04  06:00:00,0.843991292985,1.85364401784,0.0,1.83092172045,0.0,0.0463847604051,0.0463847604051,0.0463847604051,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.284386817965
 11/04  07:00:00,1.32788590666,1.68511870373,0.0,1.65886532356,0.0,0.0419151757723,0.0419151757723,0.0419151757723,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.601218631451
 11/04  08:00:00,1.66694594098,1.26044800776,0.0,1.23255182437,0.0,0.030925722123,0.030925722123,0.030925722123,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.689223015426
 11/04  09:00:00,1.63646859066,1.33087302224,0.0,1.30728841052,0.0,0.0329052878453,0.0329052878453,0.0329052878453,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.669265416031
 11/04  10:00:00,1.47009474051,1.34528807017,0.0,1.32521565843,0.0,0.0334989947657,0.0334989947657,0.0334989947657,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.599386813987
 11/04  11:00:00,1.40984254277,2.0674498878,0.0,2.04690540617,0.0,0.0519893520853,0.0519893520853,0.0519893520853,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.515645892792
 11/04  12:00:00,1.33760615759,1.4808074282,0.0,1.46025665231,0.0,0.0370990364046,0.0370990364046,0.0370990364046,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.440510963864
 11/04  13:00:00,1.25531543362,1.25241685767,0.0,1.23221226636,0.0,0.0311892672735,0.0311892672735,0.0311892672735,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.382994993697
 11/04  14:00:00,1.1931339986,1.27828673758,0.0,1.25738348284,0.0,0.031838548871,0.031838548871,0.031838548871,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.348064312209
 11/04  15:00:00,1.16151808942,1.2534890674,0.0,1.23140878507,0.0,0.0312972978679,0.0312972978679,0.0312972978679,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.314591165561
 11/04  16:00:00,1.25053244795,1.2127049488,0.0,1.18939728475,0.0,0.0302702231,0.0302702231,0.0302702231,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.3187728972
 11/04  17:00:00,1.57136896804,1.25294109358,0.0,1.22537221198,0.0,0.0311924823092,0.0311924823092,0.0311924823092,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.362340318811
 11/04  18:00:00,2.14288929551,2.13043383468,0.0,2.09694204953,0.0,0.0535686210137,0.0535686210137,0.0535686210137,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.450027176507
 11/04  19:00:00,2.47299824854,1.29572644256,0.0,1.25936447247,0.0,0.0316573367385,0.0316573367385,0.0316573367385,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.537352677695
 11/04  20:00:00,2.39230568386,1.1212006701,0.0,1.08366796669,0.0,0.027123462931,0.027123462931,0.027123462931,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.556420631369
 11/04  21:00:00,2.2600888933,1.22729404154,0.0,1.18847101376,0.0,0.029797560484,0.029797560484,0.029797560484,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.508946128316
 11/04  22:00:00,2.05563925357,1.85625833022,0.0,1.81834167663,0.0,0.0458979394301,0.0458979394301,0.0458979394301,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.445829140345
 11/04  23:00:00,1.6545436364,2.15620223048,0.0,2.12339022598,0.0,0.0534182035563,0.0534182035563,0.0534182035563,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.351274578612
 11/04  24:00:00,1.25660496793,2.5572002918,0.0,2.52868727042,0.0,0.0634417663896,0.0634417663896,0.0634417663896,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.246279313151
 11/05  01:00:00,0.852294982534,2.95532567533,0.0,2.93174106361,0.0,0.0734528729418,0.0734528729418,0.0734528729418,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.134723771472
 11/05  02:00:00,0.694601507792,3.36753995476,0.0,3.3458247398,0.0,0.083617088405,0.083617088405,0.083617088405,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0859049605437
 11/05  03:00:00,0.642222009299,3.99926253041,0.0,3.97779908606,0.0,0.0993689438944,0.0993689438944,0.0993689438944,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0728487680568
 11/05  04:00:00,0.63996720421,4.29533065144,0.0,4.27416933183,0.0,0.106282001407,0.106282001407,0.106282001407,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0765491787431
 11/05  05:00:00,0.687526317117,4.64515417823,0.0,4.6247922303,0.0,0.114646544603,0.114646544603,0.114646544603,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.115628425594
 11/05  06:00:00,0.916505720805,4.78181718557,0.0,4.75909488818,0.0,0.117591894343,0.117591894343,0.117591894343,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.285694111848
 11/05  07:00:00,1.41995429348,5.33017344726,0.0,5.30392006709,0.0,0.130997865699,0.130997865699,0.130997865699,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.60420432835
 11/05  08:00:00,1.73657005568,3.99816316777,0.0,3.97026698439,0.0,0.0970417805834,0.0970417805834,0.0970417805834,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.692731071665
 11/05  09:00:00,1.67260614475,2.71342520584,0.0,2.68984059412,0.0,0.065597741554,0.065597741554,0.065597741554,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.672710516411
 11/05  10:00:00,1.48261544009,1.77573086121,0.0,1.75565844947,0.0,0.0429106067693,0.0429106067693,0.0429106067693,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.602495901567
 11/05  11:00:00,1.39404823527,1.37188680104,0.0,1.35134231942,0.0,0.0335213009597,0.0335213009597,0.0335213009597,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.518319636413
 11/05  12:00:00,1.3081795754,0.23964404692,0.0,0.219093271028,0.0,0.00540948796867,0.00540948796867,0.00540948796867,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.442773930113
 11/05  13:00:00,1.22576480486,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.384633632213
 11/05  14:00:00,1.16241934967,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.349188212147
 11/05  15:00:00,1.13104339632,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.315413770328
 11/05  16:00:00,1.22113253942,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.319643211774
 11/05  17:00:00,1.54175565421,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.363919487294
 11/05  18:00:00,2.10902562066,0.728742841958,0.0,0.695251056806,0.0,0.0174741095952,0.0174741095952,0.0174741095952,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.45225801308
 11/05  19:00:00,2.45148898179,0.334707774718,0.0,0.298345804634,0.0,0.00748561996734,0.00748561996734,0.00748561996734,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.540015127711
 11/05  20:00:00,2.37997942578,0.515993065948,0.0,0.478460362535,0.0,0.0120567530599,0.0120567530599,0.0120567530599,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.559161083168
 11/05  21:00:00,2.24771794882,0.629725183369,0.0,0.590902155589,0.0,0.0149158436839,0.0149158436839,0.0149158436839,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.511456900637
 11/05  22:00:00,2.0344176317,0.926410898026,0.0,0.888494244436,0.0,0.022479035515,0.022479035515,0.022479035515,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.448026422386
 11/05  23:00:00,1.63841222721,1.43612749253,0.0,1.40331548802,0.0,0.0356046437815,0.0356046437815,0.0356046437815,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.352956729197
 11/05  24:00:00,1.23818372327,1.75714256917,0.0,1.7286295478,0.0,0.0439159212661,0.0439159212661,0.0439159212661,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.24738391362
 11/06  01:00:00,0.81729281112,2.11996113471,0.0,2.09637652299,0.0,0.0530335579984,0.0530335579984,0.0530335579984,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.126714598078
 11/06  02:00:00,0.664992538279,2.48368656002,0.0,2.46197134507,0.0,0.0621569286859,0.0621569286859,0.0621569286859,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0817031748252
 11/06  03:00:00,0.610430560174,2.9283440224,0.0,2.90688057805,0.0,0.0733115395083,0.0733115395083,0.0733115395083,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0697259617452
 11/06  04:00:00,0.604612768102,3.02122903882,0.0,3.0000677192,0.0,0.0756427606885,0.0756427606885,0.0756427606885,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0731993875262
 11/06  05:00:00,0.638283475955,3.01120363299,0.0,2.99084168506,0.0,0.0749222227128,0.0749222227128,0.0749222227128,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.108781061937
 11/06  06:00:00,0.849151324176,2.98699391477,0.0,2.96427161738,0.0,0.074161770387,0.074161770387,0.074161770387,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.265866531774
 11/06  07:00:00,1.30890417311,3.06459020462,0.0,3.03833682445,0.0,0.0761055926129,0.0761055926129,0.0761055926129,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.558671993283
 11/06  08:00:00,1.61157879489,1.97853149571,0.0,1.95063531232,0.0,0.0483441277713,0.0483441277713,0.0483441277713,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.637598825604
 11/06  09:00:00,1.54549738472,1.17322564542,0.0,1.1496410337,0.0,0.0284110669563,0.0284110669563,0.0284110669563,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.615225731872
 11/06  10:00:00,1.3511552222,0.394190791963,0.0,0.374118380227,0.0,0.00919953773938,0.00919953773938,0.00919953773938,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.549777811172
 11/06  11:00:00,1.26548573787,0.0619650624858,0.0,0.0414205808593,0.0,0.00101471485452,0.00101471485452,0.00101471485452,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.47317995441
 11/06  12:00:00,1.21231570405,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.404808306246
 11/06  13:00:00,1.14453292526,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.3512122587
 11/06  14:00:00,1.08971951648,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.32007641147
 11/06  15:00:00,1.06525093718,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.28874688336
 11/06  16:00:00,1.15736278981,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.292932435012
 11/06  17:00:00,1.47288074374,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.33096249607
 11/06  18:00:00,2.01728897381,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.413347406034
 11/06  19:00:00,2.35881579529,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.489137876717
 11/06  20:00:00,2.27645634282,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.501939507456
 11/06  21:00:00,2.14357756705,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.457087732886
 11/06  22:00:00,1.93112817076,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.40282285443
 11/06  23:00:00,1.53893750256,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.317379860247
 11/06  24:00:00,1.15767696134,0.0701067961712,0.0,0.0415937747962,0.0,0.00101795761324,0.00101795761324,0.00101795761324,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.225309960678
 11/07  01:00:00,0.778306833571,0.56842622165,0.0,0.54484160993,0.0,0.013583959572,0.013583959572,0.013583959572,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.127178218955
 11/07  02:00:00,0.624409745776,0.8710326544,0.0,0.849317439445,0.0,0.0213402709427,0.0213402709427,0.0213402709427,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0819370400647
 11/07  03:00:00,0.573077400536,1.42868364005,0.0,1.4072201957,0.0,0.0357932592567,0.0357932592567,0.0357932592567,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0698910823585
 11/07  04:00:00,0.570027921063,1.63020568484,0.0,1.60904436522,0.0,0.0408734601262,0.0408734601262,0.0408734601262,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0733838410494
 11/07  05:00:00,0.611951635634,1.92552092415,0.0,1.90515897621,0.0,0.048213987464,0.048213987464,0.048213987464,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109157456865
 11/07  06:00:00,0.827287051201,2.04700701716,0.0,2.02428471978,0.0,0.0511075755275,0.0511075755275,0.0511075755275,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.267056453659
 11/07  07:00:00,1.29426260275,2.35737473276,0.0,2.3311213526,0.0,0.0587462911773,0.0587462911773,0.0587462911773,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.561389724354
 11/07  08:00:00,1.60020392277,1.39109233165,0.0,1.36319614826,0.0,0.0337950087274,0.0337950087274,0.0337950087274,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.64077307253
 11/07  09:00:00,1.53044474655,0.443761664525,0.0,0.420177052805,0.0,0.0102691165792,0.0102691165792,0.0102691165792,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.618315044078
 11/07  10:00:00,1.34447788961,0.0200724117362,0.0,0.0,0.0,0.0,0.0,0.0,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.552300016319
 11/07  11:00:00,1.26608261013,0.0205444816265,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.47479154153
 11/07  12:00:00,1.2134209867,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.405913588897
 11/07  13:00:00,1.1454155114,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.352094844838
 11/07  14:00:00,1.09063579012,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.320992685112
 11/07  15:00:00,1.06590237649,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.289398322671
 11/07  16:00:00,1.15806993597,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.293639581177
 11/07  17:00:00,1.47369602309,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.331777775421
 11/07  18:00:00,2.01827502234,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.414333454568
 11/07  19:00:00,2.36041618322,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.490738264649
 11/07  20:00:00,2.27822520664,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.503708371281
 11/07  21:00:00,2.14531359776,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.458823763595
 11/07  22:00:00,1.93279358,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.404488263676
 11/07  23:00:00,1.54048485109,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.318927208779
 11/07  24:00:00,1.16750646721,0.418067846618,0.0,0.389554825243,0.0,0.00960319876925,0.00960319876925,0.00960319876925,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.22655422539
 11/08  01:00:00,0.791247480455,1.06156530123,0.0,1.03798068951,0.0,0.0260610598552,0.0260610598552,0.0260610598552,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.127641765556
 11/08  02:00:00,0.643790524939,1.62443536943,0.0,1.60272015448,0.0,0.0404875976112,0.0404875976112,0.0404875976112,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0821704925592
 11/08  03:00:00,0.589926222067,2.09651075236,0.0,2.07504730801,0.0,0.0524772436198,0.0524772436198,0.0524772436198,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0700559195268
 11/08  04:00:00,0.594673057174,2.61675471851,0.0,2.5955933989,0.0,0.0653344606936,0.0653344606936,0.0653344606936,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0735679765929
 11/08  05:00:00,0.639630805502,3.03034806382,0.0,3.00998611588,0.0,0.0755174133003,0.0755174133003,0.0755174133003,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109533200897
 11/08  06:00:00,0.854870621632,3.11529643572,0.0,3.09257413833,0.0,0.0775032855436,0.0775032855436,0.0775032855436,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.268244314073
 11/08  07:00:00,1.31694113759,3.18664506724,0.0,3.16039168708,0.0,0.0787117795256,0.0787117795256,0.0787117795256,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.564102770847
 11/08  08:00:00,1.63592140356,2.71284803882,0.0,2.68495185544,0.0,0.0663437385912,0.0663437385912,0.0663437385912,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.643941823453
 11/08  09:00:00,1.56596461436,1.76543736436,0.0,1.74185275264,0.0,0.0427050202014,0.0427050202014,0.0427050202014,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.621399008271
 11/08  10:00:00,1.37493136064,1.13514501273,0.0,1.11507260099,0.0,0.0274315029611,0.0274315029611,0.0274315029611,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.55532198439
 11/08  11:00:00,1.29330434121,0.984423751807,0.0,0.963879270181,0.0,0.0240334737447,0.0240334737447,0.0240334737447,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.477979798863
 11/08  12:00:00,1.2169241719,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.409416774101
 11/08  13:00:00,1.14886493172,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.35554426516
 11/08  14:00:00,1.09382584933,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.324182744321
 11/08  15:00:00,1.06911036837,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.292606314554
 11/08  16:00:00,1.16142835708,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.296998002288
 11/08  17:00:00,1.47751433198,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.335596084309
 11/08  18:00:00,2.03236200244,0.434005633556,0.0,0.400513848405,0.0,0.0099892122537,0.0099892122537,0.0099892122537,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.418431222418
 11/08  19:00:00,2.36755877163,0.141686535905,0.0,0.105324565821,0.0,0.00262314541801,0.00262314541801,0.00262314541801,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.495257707638
 11/08  20:00:00,2.29172032994,0.393131979918,0.0,0.355599276505,0.0,0.00892960994897,0.00892960994897,0.00892960994897,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.508273884629
 11/08  21:00:00,2.16964499754,0.841811323446,0.0,0.802988295666,0.0,0.0203661898926,0.0203661898926,0.0203661898926,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.462788973477
 11/08  22:00:00,1.97017326801,1.38648232579,0.0,1.3485656722,0.0,0.0342843243801,0.0342843243801,0.0342843243801,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.407583627306
 11/08  23:00:00,1.59059778391,1.931375903,0.0,1.89856389849,0.0,0.0480711199853,0.0480711199853,0.0480711199853,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.320969021613
 11/08  24:00:00,1.2208560336,2.48654071163,0.0,2.45802769026,0.0,0.0619497089422,0.0619497089422,0.0619497089422,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.22755728161
 11/09  01:00:00,0.847925863318,3.29788149026,0.0,3.27429687854,0.0,0.082277060165,0.082277060165,0.082277060165,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.128104148109
 11/09  02:00:00,0.691643106999,3.52937749331,0.0,3.50766227836,0.0,0.0881071642626,0.0881071642626,0.0881071642626,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0824035079682
 11/09  03:00:00,0.637563858864,4.03356176371,0.0,4.01209831936,0.0,0.0999503755247,0.0999503755247,0.0999503755247,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0702204244184
 11/09  04:00:00,0.635747818187,4.29163842639,0.0,4.27047710677,0.0,0.106225458687,0.106225458687,0.106225458687,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0737517396125
 11/09  05:00:00,0.674964077448,4.47105193046,0.0,4.45068998252,0.0,0.110475703401,0.110475703401,0.110475703401,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.109908182742
 11/09  06:00:00,0.883466333133,4.27103874014,0.0,4.24831644275,0.0,0.104913549882,0.104913549882,0.104913549882,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.269429761236
 11/09  07:00:00,1.36262727838,4.93872754484,0.0,4.91247416468,0.0,0.121690398907,0.121690398907,0.121690398907,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.566810292259
 11/09  08:00:00,1.65931966225,3.5662230057,0.0,3.53832682231,0.0,0.0865796872258,0.0865796872258,0.0865796872258,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.647104133514
 11/09  09:00:00,1.58227115117,2.31715712254,0.0,2.29357251082,0.0,0.0559338635638,0.0559338635638,0.0559338635638,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.624476701715
 11/09  10:00:00,1.38043997916,1.25712784288,0.0,1.23705543114,0.0,0.0301760700376,0.0301760700376,0.0301760700376,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.558086035831
 11/09  11:00:00,1.29693847357,1.03936102992,0.0,1.0188165483,0.0,0.025294318972,0.025294318972,0.025294318972,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.48035308599
 11/09  12:00:00,1.21884180072,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.411334402918
 11/09  13:00:00,1.15045504448,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.357134377917
 11/09  14:00:00,1.09515385596,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.325510750948
 11/09  15:00:00,1.07022759713,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.293723543315
 11/09  16:00:00,1.16245143454,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.298021079747
 11/09  17:00:00,1.47851919594,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.336600948275
 11/09  18:00:00,2.02454645509,0.0530187138,0.0,0.0195269286485,0.0,0.00047950096799,0.00047950096799,0.00047950096799,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.420125386347
 11/09  19:00:00,2.36687415763,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.497196239063
 11/09  20:00:00,2.28471482063,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.510197985265
 11/09  21:00:00,2.15119734309,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.464707508924
 11/09  22:00:00,1.94064556271,0.155313387337,0.0,0.117396733747,0.0,0.0029062057751,0.0029062057751,0.0029062057751,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.409434040607
 11/09  23:00:00,1.55896649216,0.628211387216,0.0,0.595399382706,0.0,0.0149696378679,0.0149696378679,0.0149696378679,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.322439211984
 11/09  24:00:00,1.1864859193,1.07801799065,0.0,1.04950496928,0.0,0.0266061071613,0.0266061071613,0.0266061071613,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.228530769085
 11/10  01:00:00,0.804255476803,1.52130725495,0.0,1.49772264323,0.0,0.0381453625754,0.0381453625754,0.0381453625754,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.128565459184
 11/10  02:00:00,0.645452114663,1.66429365845,0.0,1.6425784435,0.0,0.0416837076227,0.0416837076227,0.0416837076227,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0826359722723
 11/10  03:00:00,0.585578793888,1.90824229377,0.0,1.88677884942,0.0,0.047801186668,0.047801186668,0.047801186668,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0703845482991
 11/10  04:00:00,0.581281891029,2.05512242161,0.0,2.033961102,0.0,0.0515761954669,0.0515761954669,0.0515761954669,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0739350756749
 11/10  05:00:00,0.61613791981,2.04700372063,0.0,2.0266417727,0.0,0.051275437165,0.051275437165,0.051275437165,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11028229134
 11/10  06:00:00,0.830802191237,2.04317796997,0.0,2.02045567258,0.0,0.0510667235135,0.0510667235135,0.0510667235135,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.270612445708
 11/10  07:00:00,1.2897681302,1.8510061394,0.0,1.82475275924,0.0,0.0461300437459,0.0461300437459,0.0461300437459,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.569511499237
 11/10  08:00:00,1.61617799111,1.62478302878,0.0,1.5968868454,0.0,0.0402830812158,0.0402830812158,0.0402830812158,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.65025906838
 11/10  09:00:00,1.56649593099,1.49188217098,0.0,1.46829755926,0.0,0.037088134364,0.037088134364,0.037088134364,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.627547210741
 11/10  10:00:00,1.36693377986,0.577276876661,0.0,0.557204464925,0.0,0.0139122678332,0.0139122678332,0.0139122678332,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.560843638736
 11/10  11:00:00,1.27649066568,0.121588502882,0.0,0.101044021256,0.0,0.0025041502097,0.0025041502097,0.0025041502097,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.48269544687
 11/10  12:00:00,1.22050076892,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.412993371119
 11/10  13:00:00,1.15173735406,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.358416687496
 11/10  14:00:00,1.09640267565,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.326759570638
 11/10  15:00:00,1.0713352559,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.294831202078
 11/10  16:00:00,1.16369298297,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.299262628177
 11/10  17:00:00,1.47998203516,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.338063787488
 11/10  18:00:00,2.02557085611,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.421629288336
 11/10  19:00:00,2.36874093215,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.499063013581
 11/10  20:00:00,2.28652166445,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.512004829091
 11/10  21:00:00,2.1526690488,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.466179214637
 11/10  22:00:00,1.93882902533,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.410523709001
 11/10  23:00:00,1.54483093616,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.323273293846
 11/10  24:00:00,1.16093562014,0.0466172800353,0.0,0.0181042586603,0.0,0.000447646943219,0.000447646943219,0.000447646943219,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.229138930142
 11/11  01:00:00,0.791119508004,0.39305803865,0.0,0.36947342693,0.0,0.00921689277303,0.00921689277303,0.00921689277303,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.137784277111
 11/11  02:00:00,0.6253616576,0.529194089228,0.0,0.507478874273,0.0,0.0128211177515,0.0128211177515,0.0128211177515,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0874610810047
 11/11  03:00:00,0.565853104064,0.88160138364,0.0,0.860137939294,0.0,0.0219012094414,0.0219012094414,0.0219012094414,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0739475972745
 11/11  04:00:00,0.564018801245,1.15879269397,0.0,1.13763137435,0.0,0.0291108826411,0.0291108826411,0.0291108826411,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0777718945445
 11/11  05:00:00,0.607998041851,1.29627430728,0.0,1.27591235935,0.0,0.0326219928458,0.0326219928458,0.0326219928458,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.118124702085
 11/11  06:00:00,0.840557462388,1.34829582317,0.0,1.32557352578,0.0,0.0338446891616,0.0338446891616,0.0338446891616,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.293493058611
 11/11  07:00:00,1.33814203323,1.25808816506,0.0,1.2318347849,0.0,0.0313735873382,0.0313735873382,0.0313735873382,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.622016346456
 11/11  08:00:00,1.69850584192,1.52630879764,0.0,1.49841261425,0.0,0.0380492635274,0.0380492635274,0.0380492635274,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.71365937496
 11/11  09:00:00,1.66352230519,1.43581606875,0.0,1.41223145703,0.0,0.0359612482323,0.0359612482323,0.0359612482323,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.69326317018
 11/11  10:00:00,1.49787417134,1.58018583224,0.0,1.5601134205,0.0,0.0396212192405,0.0396212192405,0.0396212192405,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.62104402034
 11/11  11:00:00,1.41716485548,1.62052250338,0.0,1.59997802175,0.0,0.0406869701421,0.0406869701421,0.0406869701421,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.53427058745
 11/11  12:00:00,1.35760972073,1.6468678686,0.0,1.62631709271,0.0,0.0413390095327,0.0413390095327,0.0413390095327,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.456274553873
 11/11  13:00:00,1.27970898157,1.67307087805,0.0,1.65286628674,0.0,0.0420135813936,0.0420135813936,0.0420135813936,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.396564227527
 11/11  14:00:00,1.2137853396,1.60859051125,0.0,1.58768725651,0.0,0.0403676687919,0.0403676687919,0.0403676687919,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.36018653328
 11/11  15:00:00,1.18120679357,1.6026832957,0.0,1.58060301336,0.0,0.0401713908901,0.0401713908901,0.0401713908901,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.325405776684
 11/11  16:00:00,1.273531082,1.68693309471,0.0,1.66362543066,0.0,0.0423620985756,0.0423620985756,0.0423620985756,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.329679655777
 11/11  17:00:00,1.59229063773,1.58340413523,0.0,1.55583525364,0.0,0.0395953662566,0.0395953662566,0.0395953662566,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.374859104555
 11/11  18:00:00,2.15680806314,2.07109104896,0.0,2.03759926381,0.0,0.051885001482,0.051885001482,0.051885001482,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.465629563667
 11/11  19:00:00,2.49382401517,1.3775976878,0.0,1.34123571772,0.0,0.0339370434018,0.0339370434018,0.0339370434018,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.555898737662
 11/11  20:00:00,2.41686313944,1.32968012447,0.0,1.29214742105,0.0,0.0325915308527,0.0325915308527,0.0325915308527,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.575510019027
 11/11  21:00:00,2.28419866523,1.47841009888,0.0,1.43958707111,0.0,0.0364178443624,0.0364178443624,0.0364178443624,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.526435616372
 11/11  22:00:00,2.07185719609,1.88280153508,0.0,1.84488488149,0.0,0.0468101325412,0.0468101325412,0.0468101325412,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.461134889756
 11/11  23:00:00,1.6690848597,2.25202146078,0.0,2.21920945627,0.0,0.0562420871259,0.0562420871259,0.0562420871259,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.362991918335
 11/11  24:00:00,1.26780574851,2.67511981288,0.0,2.6466067915,0.0,0.0669481441887,0.0669481441887,0.0669481441887,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.253973715931
 11/12  01:00:00,0.856438748822,2.95166455222,0.0,2.9280799405,0.0,0.0740295931845,0.0740295931845,0.0740295931845,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.138290817516
 11/12  02:00:00,0.693338250118,3.21888204505,0.0,3.19716683009,0.0,0.0805405294227,0.0805405294227,0.0805405294227,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0877182618515
 11/12  03:00:00,0.628945464192,3.39094426933,0.0,3.36948082499,0.0,0.0848119649012,0.0848119649012,0.0848119649012,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0741292019426
 11/12  04:00:00,0.621493170604,3.45584312065,0.0,3.43468180103,0.0,0.0863831884783,0.0863831884783,0.0863831884783,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0779739580657
 11/12  05:00:00,0.661319323884,3.42481795158,0.0,3.40445600364,0.0,0.0855307557957,0.0855307557957,0.0855307557957,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.118537221168
 11/12  06:00:00,0.895706060964,3.51571230004,0.0,3.49299000265,0.0,0.0877045085668,0.0877045085668,0.0877045085668,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.294781837782
 11/12  07:00:00,1.39350230296,3.3619254281,0.0,3.33567204793,0.0,0.0837904202609,0.0837904202609,0.0837904202609,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.624959783261
 11/12  08:00:00,1.75703635133,3.74632016702,0.0,3.71842398363,0.0,0.0931213699187,0.0931213699187,0.0931213699187,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.717117777977
 11/12  09:00:00,1.71657412038,3.43835190137,0.0,3.41476728965,0.0,0.0856167348769,0.0856167348769,0.0856167348769,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.696659498722
 11/12  10:00:00,1.52464606049,2.5683403961,0.0,2.54826798436,0.0,0.0633280293962,0.0633280293962,0.0633280293962,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.624109099336
 11/12  11:00:00,1.44265046514,2.5536254448,0.0,2.53308096317,0.0,0.0635366819244,0.0635366819244,0.0635366819244,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.536906485323
 11/12  12:00:00,1.35179375173,1.3525811045,0.0,1.33203032861,0.0,0.0332920584134,0.0332920584134,0.0332920584134,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.458505535997
 11/12  13:00:00,1.25358784814,0.580532283085,0.0,0.560327691779,0.0,0.0139720311684,0.0139720311684,0.0139720311684,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.398484644323
 11/12  14:00:00,1.17668026833,0.0832237476247,0.0,0.0623204928815,0.0,0.00154697658542,0.00154697658542,0.00154697658542,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.361902154222
 11/12  15:00:00,1.14256596143,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.326936335432
 11/12  16:00:00,1.24648336319,0.569898598889,0.0,0.546590934837,0.0,0.0137724469859,0.0137724469859,0.0137724469859,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.331221588553
 11/12  17:00:00,1.57191113982,0.712861048545,0.0,0.685292166951,0.0,0.0174441043039,0.0174441043039,0.0174441043039,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.376630868603
 11/12  18:00:00,2.15464680011,1.88251064851,0.0,1.84901886336,0.0,0.0475155375244,0.0475155375244,0.0475155375244,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.467837764598
 11/12  19:00:00,2.49375457244,1.27131233796,0.0,1.23495036787,0.0,0.0312428122083,0.0312428122083,0.0312428122083,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.558523526117
 11/12  20:00:00,2.42244288926,1.44289582871,0.0,1.40536312529,0.0,0.0354696128728,0.0354696128728,0.0354696128728,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.578211686832
 11/12  21:00:00,2.2968859793,1.88339615192,0.0,1.84457312415,0.0,0.0466299238135,0.0466299238135,0.0466299238135,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.528910850987
 11/12  22:00:00,2.08323498916,2.25833588034,0.0,2.22041922675,0.0,0.0560217498346,0.0560217498346,0.0560217498346,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.463301065533
 11/12  23:00:00,1.68787303712,2.94398350387,0.0,2.91117149936,0.0,0.0733719453937,0.0733719453937,0.0733719453937,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.364650237488
 11/12  24:00:00,1.29209309346,3.61508501728,0.0,3.5865719959,0.0,0.0901465266196,0.0901465266196,0.0901465266196,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.255062678455
 11/13  01:00:00,0.870461587929,4.1377199486,0.0,4.11413533688,0.0,0.10297506848,0.10297506848,0.10297506848,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.129941864405
 11/13  02:00:00,0.717598247616,4.5568120573,0.0,4.53509684234,0.0,0.113136351865,0.113136351865,0.113136351865,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0833294609827
 11/13  03:00:00,0.658131789648,4.83508681348,0.0,4.81362336914,0.0,0.119864582391,0.119864582391,0.119864582391,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0708741483367
 11/13  04:00:00,0.655064301665,5.04633718542,0.0,5.0251758658,0.0,0.124811701989,0.124811701989,0.124811701989,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0744819797879
 11/13  05:00:00,0.701945497413,5.49551534466,0.0,5.47515339672,0.0,0.135967035,0.135967035,0.135967035,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.111398271108
 11/13  06:00:00,0.918427377976,5.46221226335,0.0,5.43948996597,0.0,0.135163947024,0.135163947024,0.135163947024,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.274140408937
 11/13  07:00:00,1.40270458662,6.12229843208,0.0,6.09604505191,0.0,0.151008755419,0.151008755419,0.151008755419,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.577569243986
 11/13  08:00:00,1.70590227271,4.95317760951,0.0,4.92528142612,0.0,0.120596139862,0.120596139862,0.120596139862,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.65967029134
 11/13  09:00:00,1.63032298928,3.77922921016,0.0,3.75564459844,0.0,0.0917557825005,0.0917557825005,0.0917557825005,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.636706620891
 11/13  10:00:00,1.42930622212,2.79029205701,0.0,2.77021964528,0.0,0.0680587156062,0.0680587156062,0.0680587156062,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.56906963322
 11/13  11:00:00,1.34349147293,2.52308153717,0.0,2.50253705555,0.0,0.0624165172176,0.0624165172176,0.0624165172176,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.489783887111
 11/13  12:00:00,1.25830523557,1.27597654373,0.0,1.25542576784,0.0,0.0313034237826,0.0313034237826,0.0313034237826,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.419494413987
 11/13  13:00:00,1.17060718546,0.526116683513,0.0,0.505912092207,0.0,0.0126058939135,0.0126058939135,0.0126058939135,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.364680624988
 11/13  14:00:00,1.10479974871,0.122756361032,0.0,0.101853106289,0.0,0.00253432731703,0.00253432731703,0.00253432731703,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.332622316382
 11/13  15:00:00,1.08198294461,0.225380240729,0.0,0.203299958393,0.0,0.00508531861498,0.00508531861498,0.00508531861498,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.30039357218
 11/13  16:00:00,1.18236331943,0.54131654708,0.0,0.518008883028,0.0,0.0131401992822,0.0131401992822,0.0131401992822,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.304792765356
 11/13  17:00:00,1.50934865233,0.942725991593,0.0,0.915157109999,0.0,0.0234509738765,0.0234509738765,0.0234509738765,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.343979430789
 11/13  18:00:00,2.0913254499,2.32119288219,0.0,2.28770109704,0.0,0.058938241034,0.058938241034,0.058938241034,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.428445641088
 11/13  19:00:00,2.41337395541,1.49209594877,0.0,1.45573397869,0.0,0.0367063675777,0.0367063675777,0.0367063675777,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.506989669264
 11/13  20:00:00,2.3312843499,1.49229524104,0.0,1.45476253763,0.0,0.0365302989906,0.0365302989906,0.0365302989906,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.520237215552
 11/13  21:00:00,2.20064225773,1.64912209202,0.0,1.61029906424,0.0,0.0404676808019,0.0404676808019,0.0404676808019,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.473684742758
 11/13  22:00:00,1.99493305319,1.99886530869,0.0,1.9609486551,0.0,0.0494682046486,0.0494682046486,0.0494682046486,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.417159532215
 11/13  23:00:00,1.61059786115,2.43693909826,0.0,2.40412709375,0.0,0.0607586418851,0.0607586418851,0.0607586418851,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.328281576952
 11/13  24:00:00,1.23796688921,2.96788997277,0.0,2.93937695139,0.0,0.0742185881379,0.0742185881379,0.0742185881379,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.232399258025
 11/14  01:00:00,0.859680398205,3.66230697789,0.0,3.63872236617,0.0,0.0917380390528,0.0917380390528,0.0917380390528,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.130397704108
 11/14  02:00:00,0.705983310359,4.05648715107,0.0,4.03477193612,0.0,0.10129178137,0.10129178137,0.10129178137,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0835590942212
 11/14  03:00:00,0.650111546255,4.48525126511,0.0,4.46378782076,0.0,0.111682198331,0.111682198331,0.111682198331,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0710362890041
 11/14  04:00:00,0.644845821152,4.59715219691,0.0,4.57599087729,0.0,0.114412134608,0.114412134608,0.114412134608,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0746630666566
 11/14  05:00:00,0.683350065559,4.72050300694,0.0,4.70014105901,0.0,0.117002092473,0.117002092473,0.117002092473,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.111767781781
 11/14  06:00:00,0.901325757528,4.72104341928,0.0,4.6983211219,0.0,0.116894193739,0.116894193739,0.116894193739,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.275308541774
 11/14  07:00:00,1.36745564601,4.57483190933,0.0,4.54857852916,0.0,0.113091843176,0.113091843176,0.113091843176,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.580237215617
 11/14  08:00:00,1.68553024352,3.95614475543,0.0,3.92824857205,0.0,0.0971079936404,0.0971079936404,0.0971079936404,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.662786408369
 11/14  09:00:00,1.61493350694,3.00085143811,0.0,2.97726682639,0.0,0.0733335714404,0.0733335714404,0.0733335714404,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.639739349608
 11/14  10:00:00,1.41387813337,2.04190641806,0.0,2.02183400633,0.0,0.0499069551299,0.0499069551299,0.0499069551299,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.571793304945
