Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/14  11:00:00,1.33931995024,2.24134410305,0.0,2.22079962142,0.0,0.0559063761514,0.0559063761514,0.0559063761514,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.492122505489
 11/14  12:00:00,1.25570457158,1.08142419698,0.0,1.06087342109,0.0,0.0267207801159,0.0267207801159,0.0267207801159,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.421476393659
 11/14  13:00:00,1.16480906977,0.223950862478,0.0,0.203746271172,0.0,0.00510416494571,0.00510416494571,0.00510416494571,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.366384238267
 11/14  14:00:00,1.10355201198,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.333908906972
 11/14  15:00:00,1.07801007141,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.301506017595
 11/14  16:00:00,1.17041214436,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.305981789569
 11/14  17:00:00,1.49321942362,0.25720107464,0.0,0.229632193046,0.0,0.00578600091566,0.00578600091566,0.00578600091566,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.345515175035
 11/14  18:00:00,2.06039770236,1.05095686744,0.0,1.01746508229,0.0,0.0260406572889,0.0260406572889,0.0260406572889,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.430415477302
 11/14  19:00:00,2.39542293405,0.681476667381,0.0,0.645114697296,0.0,0.016431017527,0.016431017527,0.016431017527,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.509313997956
 11/14  20:00:00,2.31789764679,0.853776960273,0.0,0.81624425686,0.0,0.0207734270719,0.0207734270719,0.0207734270719,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.522607384357
 11/14  21:00:00,2.19177832895,1.19514807322,0.0,1.15632504544,0.0,0.0294450870084,0.0294450870084,0.0294450870084,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.475843407776
 11/14  22:00:00,1.98028789884,1.33558978924,0.0,1.29767313565,0.0,0.0329258755502,0.0329258755502,0.0329258755502,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.419056706963
 11/14  23:00:00,1.59975742242,1.94251613156,0.0,1.90970412705,0.0,0.0484694428106,0.0484694428106,0.0484694428106,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.3297303373
 11/14  24:00:00,1.22469763431,2.39844844458,0.0,2.3699354232,0.0,0.0599900430258,0.0599900430258,0.0599900430258,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.23335854823
 11/15  01:00:00,0.838804045455,2.80965144499,0.0,2.78606683327,0.0,0.0704075528825,0.0704075528825,0.0704075528825,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.130851837529
 11/15  02:00:00,0.685137600102,3.20669696776,0.0,3.18498175281,0.0,0.0802173162774,0.0802173162774,0.0802173162774,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0837878490564
 11/15  03:00:00,0.625366466292,3.47128233606,0.0,3.44981889171,0.0,0.0867756517335,0.0867756517335,0.0867756517335,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.071197755638
 11/15  04:00:00,0.621492376325,3.64468397151,0.0,3.6235226519,0.0,0.0908783001822,0.0908783001822,0.0908783001822,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0748434562552
 11/15  05:00:00,0.660586327768,3.76960268727,0.0,3.74924073934,0.0,0.0938702636794,0.0938702636794,0.0938702636794,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112135872785
 11/15  06:00:00,0.879867050531,3.79459332807,0.0,3.77187103068,0.0,0.0942718590449,0.0942718590449,0.0942718590449,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.276472169471
 11/15  07:00:00,1.36463614695,4.32625929795,0.0,4.30000591778,0.0,0.107614663223,0.107614663223,0.107614663223,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.582894896511
 11/15  08:00:00,1.67155259891,3.27108131264,0.0,3.24318512926,0.0,0.0800262513538,0.0800262513538,0.0800262513538,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.665890506045
 11/15  09:00:00,1.59917915714,2.24501361959,0.0,2.22142900787,0.0,0.0545581847071,0.0545581847071,0.0545581847071,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.642760386544
 11/15  10:00:00,1.3990339141,1.33381120655,0.0,1.31373879481,0.0,0.032349567593,0.032349567593,0.032349567593,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.574506473213
 11/15  11:00:00,1.31486749256,1.18381420735,0.0,1.16326972572,0.0,0.0291243212241,0.0291243212241,0.0291243212241,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.49445210273
 11/15  12:00:00,1.23095389587,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.423446498071
 11/15  13:00:00,1.16092811214,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.367607445579
 11/15  14:00:00,1.10462088235,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.334977777342
 11/15  15:00:00,1.07866882794,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.302164774121
 11/15  16:00:00,1.17098539235,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.306555037554
 11/15  17:00:00,1.48827215298,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.346353905311
 11/15  18:00:00,2.03887290149,0.14455779844,0.0,0.111066013288,0.0,0.00275899860846,0.00275899860846,0.00275899860846,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.432172335112
 11/15  19:00:00,2.38094108479,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.511263166221
 11/15  20:00:00,2.29902032601,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.524503490645
 11/15  21:00:00,2.16418377093,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.477693936762
 11/15  22:00:00,1.95067448819,0.0989719942691,0.0,0.0610553406791,0.0,0.0015177609993,0.0015177609993,0.0015177609993,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.420851410864
 11/15  23:00:00,1.56259796002,0.426989612882,0.0,0.394177608373,0.0,0.00988429792678,0.00988429792678,0.00988429792678,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.331156019787
 11/15  24:00:00,1.18649280549,0.8506615494,0.0,0.822148528025,0.0,0.0208296259645,0.0208296259645,0.0208296259645,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.234314136471
 11/16  01:00:00,0.803074406522,1.36310314036,0.0,1.33951852864,0.0,0.034225621256,0.034225621256,0.034225621256,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.131304130222
 11/16  02:00:00,0.647023700634,1.66108014718,0.0,1.63936493222,0.0,0.0418756108768,0.0418756108768,0.0418756108768,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0840156549892
 11/16  03:00:00,0.5860047944,1.87531971555,0.0,1.85385627121,0.0,0.0472531581979,0.0472531581979,0.0472531581979,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0713585772814
 11/16  04:00:00,0.579595578381,1.94432524094,0.0,1.92316392132,0.0,0.0488018627841,0.0488018627841,0.0488018627841,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0750230957097
 11/16  05:00:00,0.617539138756,2.01127293489,0.0,1.99091098696,0.0,0.0504565289825,0.0504565289825,0.0504565289825,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112502418469
 11/16  06:00:00,0.835941366511,1.96313975928,0.0,1.9404174619,0.0,0.0491873977479,0.0491873977479,0.0491873977479,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.277630946748
 11/16  07:00:00,1.30590332762,1.85155313123,0.0,1.82529975106,0.0,0.0462352409469,0.0462352409469,0.0462352409469,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.585541499458
 11/16  08:00:00,1.63301910106,1.54890142661,0.0,1.52100524322,0.0,0.0384015944274,0.0384015944274,0.0384015944274,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.668981665119
 11/16  09:00:00,1.58371259941,1.45078785161,0.0,1.42720323989,0.0,0.0360831786449,0.0360831786449,0.0360831786449,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.645768834879
 11/16  10:00:00,1.38894064665,0.797572930972,0.0,0.777500519236,0.0,0.0195544367867,0.0195544367867,0.0195544367867,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.577208336577
 11/16  11:00:00,1.3014746408,0.55235413977,0.0,0.531809658144,0.0,0.0134115812553,0.0134115812553,0.0134115812553,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.496771990945
 11/16  12:00:00,1.23283967473,0.0205507758917,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.425332276924
 11/16  13:00:00,1.16299095301,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.369670286454
 11/16  14:00:00,1.10672903893,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.337085933921
 11/16  15:00:00,1.08073891332,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.304234859504
 11/16  16:00:00,1.17297869444,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.308548339645
 11/16  17:00:00,1.49017663569,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.348258388022
 11/16  18:00:00,2.03809149057,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.434149922792
 11/16  19:00:00,2.38306300862,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.513385090046
 11/16  20:00:00,2.30123747688,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.526720641516
 11/16  21:00:00,2.16611163238,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.479621798208
 11/16  22:00:00,1.950731206,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.422425889676
 11/16  23:00:00,1.55388816709,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.332330524783
 11/16  24:00:00,1.17329937706,0.293551585241,0.0,0.265038563866,0.0,0.0066852264907,0.0066852264907,0.0066852264907,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.23526510752
 11/17  01:00:00,0.779162797892,0.411923405218,0.0,0.388338793498,0.0,0.00986370924171,0.00986370924171,0.00986370924171,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.131754433607
 11/17  02:00:00,0.624698195236,0.780604059956,0.0,0.758888845002,0.0,0.019323307953,0.019323307953,0.019323307953,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0842424525145
 11/17  03:00:00,0.562414516842,0.938700013217,0.0,0.91723656887,0.0,0.0235027768803,0.0235027768803,0.0235027768803,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0715186810413
 11/17  04:00:00,0.559300824709,1.12658998807,0.0,1.10542866845,0.0,0.0283282731888,0.0283282731888,0.0283282731888,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.075201931633
 11/17  05:00:00,0.598336567192,1.22673640645,0.0,1.20637445851,0.0,0.0308890418381,0.0308890418381,0.0308890418381,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.112867334049
 11/17  06:00:00,0.818387412851,1.21413336648,0.0,1.19141106909,0.0,0.0304798592938,0.0304798592938,0.0304798592938,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.278784531543
 11/17  07:00:00,1.28872771685,1.06169843528,0.0,1.03544505511,0.0,0.0264248887621,0.0264248887621,0.0264248887621,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.58817624087
 11/17  08:00:00,1.61706745134,0.790968201325,0.0,0.76307201794,0.0,0.0193726396577,0.0193726396577,0.0193726396577,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.672058970173
 11/17  09:00:00,1.56923188605,0.755693589621,0.0,0.732108977901,0.0,0.0186075021553,0.0186075021553,0.0186075021553,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.648763798001
 11/17  10:00:00,1.3902209834,0.731926538701,0.0,0.711854126965,0.0,0.0181450251064,0.0181450251064,0.0181450251064,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.579898085
 11/17  11:00:00,1.3133598805,0.918083737236,0.0,0.897539255609,0.0,0.0229873283167,0.0229873283167,0.0229873283167,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.499081483577
 11/17  12:00:00,1.24456400456,0.399481404363,0.0,0.378930628472,0.0,0.00968247228754,0.00968247228754,0.00968247228754,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.427374134466
 11/17  13:00:00,1.1642917729,0.0202045913055,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.370971106336
 11/17  14:00:00,1.10715111287,0.0209032547431,0.0,0.0,0.0,0.0,0.0,0.0,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.337508007861
 11/17  15:00:00,1.08070342813,0.0220802823363,0.0,0.0,0.0,0.0,0.0,0.0,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.304199374315
 11/17  16:00:00,1.17307504475,0.0233076640511,0.0,0.0,0.0,0.0,0.0,0.0,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.308644689957
 11/17  17:00:00,1.49057159882,0.0275688815944,0.0,0.0,0.0,0.0,0.0,0.0,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.348653351151
 11/17  18:00:00,2.03890620782,0.0334917851515,0.0,0.0,0.0,0.0,0.0,0.0,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.434964640042
 11/17  19:00:00,2.38445315344,0.0363619700846,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.514775234866
 11/17  20:00:00,2.30261835877,0.0375327034126,0.0,0.0,0.0,0.0,0.0,0.0,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.528101523404
 11/17  21:00:00,2.16745694213,0.0388230277795,0.0,0.0,0.0,0.0,0.0,0.0,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.480967107961
 11/17  22:00:00,1.95194431457,0.0379166535901,0.0,0.0,0.0,0.0,0.0,0.0,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.423638998241
 11/17  23:00:00,1.55504212095,0.0328120045095,0.0,0.0,0.0,0.0,0.0,0.0,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.333484478639
 11/17  24:00:00,1.16824613557,0.0673671474752,0.0,0.0388541261002,0.0,0.000987894137221,0.000987894137221,0.000987894137221,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.235909198379
 11/18  01:00:00,0.79648588835,0.45677756281,0.0,0.43319295109,0.0,0.0110794480963,0.0110794480963,0.0110794480963,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.141288102133
 11/18  02:00:00,0.634897749622,0.8249351135,0.0,0.803219898546,0.0,0.0205771537011,0.0205771537011,0.0205771537011,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0892411370774
 11/18  03:00:00,0.574077501131,1.15076549069,0.0,1.12930204634,0.0,0.0288686482833,0.0288686482833,0.0288686482833,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0752045555
 11/18  04:00:00,0.571090076611,1.38497085048,0.0,1.36380953087,0.0,0.0347835500266,0.0347835500266,0.0347835500266,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0791705025247
 11/18  05:00:00,0.61414395412,1.43836692718,0.0,1.41800497924,0.0,0.0359125819986,0.0359125819986,0.0359125819986,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.120980025202
 11/18  06:00:00,0.850975380471,1.42039515748,0.0,1.3976728601,0.0,0.0353421485216,0.0353421485216,0.0353421485216,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.302413517335
 11/18  07:00:00,1.35808707699,1.2504024682,0.0,1.22414908803,0.0,0.0309452461855,0.0309452461855,0.0309452461855,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.642389731365
 11/18  08:00:00,1.71120953486,1.09082829689,0.0,1.0629321135,0.0,0.0268151651225,0.0268151651225,0.0268151651225,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.737597166304
 11/18  09:00:00,1.67416398205,0.939250936112,0.0,0.915666324392,0.0,0.023094790384,0.023094790384,0.023094790384,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.716771304882
 11/18  10:00:00,1.50123013457,0.880186757412,0.0,0.860114345676,0.0,0.0217618372461,0.0217618372461,0.0217618372461,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.642259365566
 11/18  11:00:00,1.42004509695,1.01539701345,0.0,0.994852531825,0.0,0.0253225111217,0.0253225111217,0.0253225111217,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.552515287937
 11/18  12:00:00,1.34890720186,0.694838246199,0.0,0.674287470308,0.0,0.0171944762537,0.0171944762537,0.0171944762537,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.47171656828
 11/18  13:00:00,1.26949062013,0.744053165974,0.0,0.723848574669,0.0,0.0185028064514,0.0185028064514,0.0185028064514,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.409856641024
 11/18  14:00:00,1.20352183106,0.732069686542,0.0,0.711166431799,0.0,0.0182292642773,0.0182292642773,0.0182292642773,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.372061429256
 11/18  15:00:00,1.1697108109,0.726774045234,0.0,0.704693762897,0.0,0.0180814445424,0.0180814445424,0.0180814445424,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.335999740361
 11/18  16:00:00,1.26052118951,0.75077028035,0.0,0.727462616299,0.0,0.0186679750436,0.0186679750436,0.0186679750436,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.340363886819
 11/18  17:00:00,1.5811692291,0.660267541396,0.0,0.632698659802,0.0,0.0162105649731,0.0162105649731,0.0162105649731,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.387122497209
 11/18  18:00:00,2.14479677259,0.992534176886,0.0,0.959042391734,0.0,0.0245896015619,0.0245896015619,0.0245896015619,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.480913673039
 11/18  19:00:00,2.48464297207,0.294853747547,0.0,0.258491777462,0.0,0.00658830721491,0.00658830721491,0.00658830721491,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.57406643074
 11/18  20:00:00,2.406522519,0.178087771196,0.0,0.140555067784,0.0,0.00355099823083,0.00355099823083,0.00355099823083,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.594209931214
 11/18  21:00:00,2.26950195184,0.220465701403,0.0,0.181642673623,0.0,0.00458848133937,0.00458848133937,0.00458848133937,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.543568266006
 11/18  22:00:00,2.04735954702,0.327227852661,0.0,0.289311199071,0.0,0.00731901299972,0.00731901299972,0.00731901299972,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.476128360221
 11/18  23:00:00,1.63654903248,0.514447689615,0.0,0.481635685106,0.0,0.0122279857859,0.0122279857859,0.0122279857859,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.374470192462
 11/18  24:00:00,1.22681717584,0.751373982825,0.0,0.72286096145,0.0,0.0184221601732,0.0184221601732,0.0184221601732,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.261511127284
 11/19  01:00:00,0.811140679202,1.01174342946,0.0,0.988158817737,0.0,0.025242145376,0.025242145376,0.025242145376,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.141780195705
 11/19  02:00:00,0.646744271355,1.28051052135,0.0,1.25879530639,0.0,0.0321737240097,0.0321737240097,0.0321737240097,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0894910885022
 11/19  03:00:00,0.581656333089,1.4412416311,0.0,1.41977818676,0.0,0.0362711018149,0.0362711018149,0.0362711018149,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0753809339259
 11/19  04:00:00,0.574780970572,1.5225767728,0.0,1.50141545318,0.0,0.0382782056464,0.0382782056464,0.0382782056464,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0793667408655
 11/19  05:00:00,0.618545804831,1.5891607858,0.0,1.56879883786,0.0,0.0399138092368,0.0399138092368,0.0399138092368,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.121380648675
 11/19  06:00:00,0.856595549875,1.58527793794,0.0,1.56255564055,0.0,0.0397107199144,0.0397107199144,0.0397107199144,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.303665115346
 11/19  07:00:00,1.36468984153,1.39290678903,0.0,1.36665340887,0.0,0.0346894949623,0.0346894949623,0.0346894949623,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.645248247137
 11/19  08:00:00,1.7269961011,1.57794783885,0.0,1.55005165546,0.0,0.0392431066302,0.0392431066302,0.0392431066302,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.740955791034
 11/19  09:00:00,1.68597185915,1.27166541528,0.0,1.24808080356,0.0,0.031604326327,0.031604326327,0.031604326327,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.720069646046
 11/19  10:00:00,1.51693973708,1.38130225413,0.0,1.36122984239,0.0,0.0344947890958,0.0344947890958,0.0344947890958,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.645236016226
 11/19  11:00:00,1.44387276462,1.84907610461,0.0,1.82853162299,0.0,0.0465903272004,0.0465903272004,0.0465903272004,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.55507513953
 11/19  12:00:00,1.36767106477,1.34931763183,0.0,1.32876685594,0.0,0.0337917394498,0.0337917394498,0.0337917394498,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.473883168
 11/19  13:00:00,1.28320548478,1.21470759824,0.0,1.19450300693,0.0,0.0303526679436,0.0303526679436,0.0303526679436,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.411721644187
 11/19  14:00:00,1.21617001921,1.16930994084,0.0,1.14840668609,0.0,0.0292113288297,0.0292113288297,0.0292113288297,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.373727552859
 11/19  15:00:00,1.1814844529,1.13500963168,0.0,1.11292934935,0.0,0.0283686859056,0.0283686859056,0.0283686859056,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.337486141001
 11/19  16:00:00,1.26978204726,1.05909876501,0.0,1.03579110096,0.0,0.0264297670644,0.0264297670644,0.0264297670644,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.341862952546
 11/19  17:00:00,1.58932081415,0.915194416546,0.0,0.887625534952,0.0,0.0226415138317,0.0226415138317,0.0226415138317,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.388843133403
 11/19  18:00:00,2.15216548558,1.20107992387,0.0,1.16758813872,0.0,0.0298138551912,0.0298138551912,0.0298138551912,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.4830581324
 11/19  19:00:00,2.49131096399,0.457600589892,0.0,0.421238619808,0.0,0.0107072567332,0.0107072567332,0.0107072567332,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.576615473146
 11/19  20:00:00,2.41512112505,0.41458339853,0.0,0.377050695117,0.0,0.00952588745392,0.00952588745392,0.00952588745392,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.596833648045
 11/19  21:00:00,2.27841552655,0.477296257163,0.0,0.438473229383,0.0,0.0110982300299,0.0110982300299,0.0110982300299,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.54597209202
 11/19  22:00:00,2.05594119259,0.581579124941,0.0,0.543662471351,0.0,0.0137969828252,0.0137969828252,0.0137969828252,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.478232035967
 11/19  23:00:00,1.64520558896,0.791264294146,0.0,0.758452289636,0.0,0.0192740672949,0.0192740672949,0.0192740672949,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.376080667426
 11/19  24:00:00,1.23478596004,1.02314998592,0.0,0.994636964545,0.0,0.0253333971767,0.0253333971767,0.0253333971767,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.262568674478
 11/20  01:00:00,0.806081530263,1.41380143394,0.0,1.39021682222,0.0,0.035444650059,0.035444650059,0.035444650059,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13309222516
 11/20  02:00:00,0.64766841781,1.65329100529,0.0,1.63157579033,0.0,0.0416198973183,0.0416198973183,0.0416198973183,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0849160857234
 11/20  03:00:00,0.588007260862,1.93352475773,0.0,1.91206131338,0.0,0.048619992089,0.048619992089,0.048619992089,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0719942098526
 11/20  04:00:00,0.582867851035,2.04567023103,0.0,2.02450891142,0.0,0.0513641427397,0.0513641427397,0.0513641427397,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.075733088408
 11/20  05:00:00,0.619646198555,2.03866427358,0.0,2.01830232565,0.0,0.0511148648891,0.0511148648891,0.0511148648891,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.113951142361
 11/20  06:00:00,0.840921319248,1.98557547956,0.0,1.96285318217,0.0,0.0495875782835,0.0495875782835,0.0495875782835,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.28221071895
 11/20  07:00:00,1.3146841954,1.791379953,0.0,1.76512657283,0.0,0.0445560963006,0.0445560963006,0.0445560963006,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.596001511885
 11/20  08:00:00,1.64464572933,1.52901590165,0.0,1.50111971826,0.0,0.0378112176156,0.0378112176156,0.0378112176156,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.681198670205
 11/20  09:00:00,1.59695851085,1.50766982085,0.0,1.48408520913,0.0,0.0374389852467,0.0374389852467,0.0374389852467,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.657658939711
 11/20  10:00:00,1.41786535562,1.51346600533,0.0,1.49339359359,0.0,0.0378007343405,0.0378007343405,0.0378007343405,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.587886747984
 11/20  11:00:00,1.34714974076,1.98208884435,0.0,1.96154436272,0.0,0.0499179208886,0.0499179208886,0.0499179208886,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.505940751264
 11/20  12:00:00,1.27242133313,1.27211279071,0.0,1.25156201482,0.0,0.0317265642044,0.0317265642044,0.0317265642044,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.433187371119
 11/20  13:00:00,1.19439878487,0.990292137797,0.0,0.970087546491,0.0,0.0246277007558,0.0246277007558,0.0246277007558,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.37645041755
 11/20  14:00:00,1.13554082378,0.913420192197,0.0,0.892516937454,0.0,0.0227250079907,0.0227250079907,0.0227250079907,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.343172710775
 11/20  15:00:00,1.10695242253,0.830905199675,0.0,0.808824917339,0.0,0.0206547892087,0.0206547892087,0.0206547892087,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.309793579506
 11/20  16:00:00,1.19980666609,0.846014448446,0.0,0.822706784395,0.0,0.021079327504,0.021079327504,0.021079327504,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.314296983791
 11/20  17:00:00,1.51762657514,0.842493358873,0.0,0.814924477278,0.0,0.0208824830057,0.0208824830057,0.0208824830057,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.354825844465
 11/20  18:00:00,2.0770242562,1.24374319637,0.0,1.21025141122,0.0,0.0310278668482,0.0310278668482,0.0310278668482,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.442054821579
 11/20  19:00:00,2.40459283335,0.503612953021,0.0,0.467250982937,0.0,0.0118670988258,0.0118670988258,0.0118670988258,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.523047815953
 11/20  20:00:00,2.32049275042,0.40807971826,0.0,0.370547014847,0.0,0.009363861453,0.009363861453,0.009363861453,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.53661205361
 11/20  21:00:00,2.18594215831,0.467828901486,0.0,0.429005873707,0.0,0.0108539694092,0.0108539694092,0.0108539694092,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.488598354731
 11/20  22:00:00,1.97529172965,0.696081356083,0.0,0.658164702492,0.0,0.0167198326864,0.0167198326864,0.0167198326864,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.43026658063
 11/20  23:00:00,1.58322994386,0.951463259207,0.0,0.918651254697,0.0,0.0233816455446,0.0233816455446,0.0233816455446,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.338290656
 11/20  24:00:00,1.20371023874,1.33705298839,0.0,1.30853996702,0.0,0.0333344708598,0.0333344708598,0.0333344708598,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.239026724826
 11/21  01:00:00,0.813029032604,1.67162942549,0.0,1.64804481377,0.0,0.0419510564821,0.0419510564821,0.0419510564821,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.133533321079
 11/21  02:00:00,0.653803877917,1.89129797597,0.0,1.86958276102,0.0,0.0475332853596,0.0475332853596,0.0475332853596,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0851381577894
 11/21  03:00:00,0.591181598638,2.05803836797,0.0,2.03657492363,0.0,0.0516375707835,0.0516375707835,0.0516375707835,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0721509689339
 11/21  04:00:00,0.589021720712,2.28715294299,0.0,2.26599162337,0.0,0.0573429163512,0.0573429163512,0.0573429163512,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0759081844729
 11/21  05:00:00,0.628679076038,2.38345581255,0.0,2.36309386461,0.0,0.0597904720318,0.0597904720318,0.0597904720318,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.114308412701
 11/21  06:00:00,0.852019187833,2.38144706265,0.0,2.35872476527,0.0,0.0595560338973,0.0595560338973,0.0595560338973,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.283340131921
 11/21  07:00:00,1.32817856949,2.22719935799,0.0,2.20094597782,0.0,0.0554709393395,0.0554709393395,0.0554709393395,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.598581042933
 11/21  08:00:00,1.67202870724,2.50063780428,0.0,2.4727416209,0.0,0.0621813746212,0.0621813746212,0.0621813746212,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.684211491102
 11/21  09:00:00,1.6181235081,2.23417407323,0.0,2.21058946151,0.0,0.0556717780799,0.0556717780799,0.0556717780799,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.660591144131
 11/21  10:00:00,1.43913677638,2.26230589662,0.0,2.24223348488,0.0,0.0564387560868,0.0564387560868,0.0564387560868,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.590520147
 11/21  11:00:00,1.37674135843,3.07421647007,0.0,3.05367198844,0.0,0.0772484095788,0.0772484095788,0.0772484095788,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.508201880253
 11/21  12:00:00,1.30280256628,2.4014185523,0.0,2.38086777641,0.0,0.0601914575849,0.0601914575849,0.0601914575849,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.435103710894
 11/21  13:00:00,1.22418584012,2.11521300803,0.0,2.09500841672,0.0,0.0527675938141,0.0527675938141,0.0527675938141,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.378097579743
 11/21  14:00:00,1.16321031379,1.95798280177,0.0,1.93707954703,0.0,0.0489180042542,0.0489180042542,0.0489180042542,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.344649204527
 11/21  15:00:00,1.13752472794,1.99621449164,0.0,1.97413420931,0.0,0.0499115966449,0.0499115966449,0.0499115966449,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.311109077478
 11/21  16:00:00,1.22924886933,1.96231589856,0.0,1.93900823451,0.0,0.0491914488075,0.0491914488075,0.0491914488075,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.315627065731
 11/21  17:00:00,1.54428722583,1.84322086133,0.0,1.81565197973,0.0,0.0460252159671,0.0460252159671,0.0460252159671,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.356343762191
 11/21  18:00:00,2.10772449692,2.38863923949,0.0,2.35514745434,0.0,0.0598235472368,0.0598235472368,0.0598235472368,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.443959381906
 11/21  19:00:00,2.43780740097,1.73718249189,0.0,1.70082052181,0.0,0.042834384698,0.042834384698,0.042834384698,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.525295097697
 11/21  20:00:00,2.35364228292,1.63817151573,0.0,1.60063881232,0.0,0.0402217904192,0.0402217904192,0.0402217904192,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.538903657141
 11/21  21:00:00,2.21734931407,1.63811241621,0.0,1.59928938843,0.0,0.0401740163573,0.0401740163573,0.0401740163573,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.490685463548
 11/21  22:00:00,2.00649137897,1.87090954894,0.0,1.83299289535,0.0,0.046085188939,0.046085188939,0.046085188939,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.432100873699
 11/21  23:00:00,1.61161599031,2.03333575395,0.0,2.00052374944,0.0,0.0503669561644,0.0503669561644,0.0503669561644,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.339691391834
 11/21  24:00:00,1.22823152832,2.29181320036,0.0,2.26330017898,0.0,0.056928269468,0.056928269468,0.056928269468,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.239954215804
 11/22  01:00:00,0.835769025824,2.57695302765,0.0,2.55336841593,0.0,0.0642525940438,0.0642525940438,0.0642525940438,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.133971776736
 11/22  02:00:00,0.675590640851,2.76664836408,0.0,2.74493314912,0.0,0.0690993226704,0.0690993226704,0.0690993226704,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0853588834122
 11/22  03:00:00,0.61200820274,2.89614179278,0.0,2.87467834843,0.0,0.0723083686859,0.0723083686859,0.0723083686859,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.072306775134
 11/22  04:00:00,0.605778926431,2.96168862179,0.0,2.94052730218,0.0,0.0739260930543,0.0739260930543,0.0739260930543,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0760822134889
 11/22  05:00:00,0.646438528415,3.09206739773,0.0,3.0717054498,0.0,0.0771948306095,0.0771948306095,0.0771948306095,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.114663506501
 11/22  06:00:00,0.873682566663,3.20832370511,0.0,3.18560140773,0.0,0.0800968835537,0.0800968835537,0.0800968835537,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.284462661094
 11/22  07:00:00,1.34901854472,2.95992687732,0.0,2.93367349715,0.0,0.0737471066635,0.0737471066635,0.0737471066635,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.601144850842
 11/22  08:00:00,1.69418578381,3.27871521886,0.0,3.25081903547,0.0,0.0813439944884,0.0813439944884,0.0813439944884,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.687205947811
 11/22  09:00:00,1.6347199335,2.79479514378,0.0,2.77121053206,0.0,0.0693538718667,0.0693538718667,0.0693538718667,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.663505475748
 11/22  10:00:00,1.45059245901,2.62611500613,0.0,2.6060425944,0.0,0.0652771088276,0.0652771088276,0.0652771088276,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.593137476887
 11/22  11:00:00,1.38483872903,3.30883576684,0.0,3.28829128521,0.0,0.0830984903414,0.0830984903414,0.0830984903414,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.510449170088
 11/22  12:00:00,1.30636477988,2.47575674125,0.0,2.45520596536,0.0,0.0618491261272,0.0618491261272,0.0618491261272,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.437008255952
 11/22  13:00:00,1.22721715887,2.16819466961,0.0,2.1479900783,0.0,0.0541618313681,0.0541618313681,0.0541618313681,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.379734660945
 11/22  14:00:00,1.16863759383,2.11503103641,0.0,2.09412778167,0.0,0.0528777961551,0.0528777961551,0.0528777961551,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.346116692668
 11/22  15:00:00,1.13710662594,1.92198279716,0.0,1.89990251483,0.0,0.048186015094,0.048186015094,0.048186015094,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.312416557024
 11/22  16:00:00,1.2278562271,1.85554494874,0.0,1.83223728469,0.0,0.0464768319507,0.0464768319507,0.0464768319507,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.31694904036
 11/22  17:00:00,1.54264747579,1.71582440799,0.0,1.68825552639,0.0,0.0428768004411,0.0428768004411,0.0428768004411,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.357852427681
 11/22  18:00:00,2.10890888052,2.35308084541,0.0,2.31958906026,0.0,0.0591149847476,0.0591149847476,0.0591149847476,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.445852328002
 11/22  19:00:00,2.43291383544,1.45119505647,0.0,1.41483308639,0.0,0.0357072362866,0.0357072362866,0.0357072362866,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.527528680587
 11/22  20:00:00,2.3476904846,1.31026326512,0.0,1.2727305617,0.0,0.0319923623257,0.0319923623257,0.0319923623257,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.541181286914
 11/22  21:00:00,2.21239747561,1.35504830208,0.0,1.3162252743,0.0,0.0331477935887,0.0331477935887,0.0331477935887,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.492759847851
 11/22  22:00:00,1.99853695498,1.47690942398,0.0,1.43899277039,0.0,0.0363076703956,0.0363076703956,0.0363076703956,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.43392396826
 11/22  23:00:00,1.60468742134,1.69806511252,0.0,1.66525310801,0.0,0.0420461902895,0.0420461902895,0.0420461902895,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.341083588738
 11/22  24:00:00,1.21874981647,1.87030341436,0.0,1.84179039298,0.0,0.0465247203013,0.0465247203013,0.0465247203013,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.240876053113
 11/23  01:00:00,0.824843960933,2.11847975513,0.0,2.09489514341,0.0,0.0528918349715,0.0528918349715,0.0528918349715,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.134407470918
 11/23  02:00:00,0.663274700322,2.25990155176,0.0,2.23818633681,0.0,0.0565640679015,0.0565640679015,0.0565640679015,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0855781976524
 11/23  03:00:00,0.599112260186,2.36820024266,0.0,2.34673679831,0.0,0.0592576189465,0.0592576189465,0.0592576189465,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0724615823194
 11/23  04:00:00,0.592865488355,2.43216340678,0.0,2.41100208717,0.0,0.0608397431914,0.0608397431914,0.0608397431914,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0762551252761
 11/23  05:00:00,0.630964545453,2.45364975616,0.0,2.43328780823,0.0,0.0613680354683,0.0613680354683,0.0613680354683,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.11501631868
 11/23  06:00:00,0.854496549854,2.39475357704,0.0,2.37203127965,0.0,0.0597955537945,0.0597955537945,0.0597955537945,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.285577974044
 11/23  07:00:00,1.33231342983,2.18988498499,0.0,2.16363160482,0.0,0.0544946662504,0.0544946662504,0.0544946662504,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.603692176366
 11/23  08:00:00,1.6760216034,2.4224832968,0.0,2.39458711342,0.0,0.0602046083384,0.0602046083384,0.0602046083384,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.690181153552
 11/23  09:00:00,1.61861064335,2.02525566739,0.0,2.00167105567,0.0,0.0503489859456,0.0503489859456,0.0503489859456,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.666401071511
 11/23  10:00:00,1.42997403711,1.69388428531,0.0,1.67381187357,0.0,0.0420581747221,0.0420581747221,0.0420581747221,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.595737989099
 11/23  11:00:00,1.35595056757,2.0705994411,0.0,2.05005495948,0.0,0.0519774660387,0.0519774660387,0.0519774660387,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.512682032932
 11/23  12:00:00,1.26032177672,0.576568561549,0.0,0.556017785657,0.0,0.01391376731,0.01391376731,0.01391376731,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.438900611608
 11/23  13:00:00,1.17722015306,0.122146005835,0.0,0.10194141453,0.0,0.00253824898485,0.00253824898485,0.00253824898485,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.381361237513
 11/23  14:00:00,1.11869608886,0.0801953576795,0.0,0.0592921029363,0.0,0.00147823459901,0.00147823459901,0.00147823459901,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.34757474925
 11/23  15:00:00,1.0931870757,0.140647330213,0.0,0.118567047877,0.0,0.00296739091937,0.00296739091937,0.00296739091937,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.313715630961
 11/23  16:00:00,1.189157932,0.27951903925,0.0,0.256211375198,0.0,0.00646506101523,0.00646506101523,0.00646506101523,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.318262516188
 11/23  17:00:00,1.51065037584,0.39669018352,0.0,0.369121301926,0.0,0.00938073411412,0.00938073411412,0.00938073411412,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.359351394058
 11/23  18:00:00,2.07354636815,0.887893356804,0.0,0.854401571652,0.0,0.0218716939977,0.0218716939977,0.0218716939977,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.447733106375
 11/23  19:00:00,2.4056356269,0.280985827917,0.0,0.244623857832,0.0,0.00620980403395,0.00620980403395,0.00620980403395,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.529747904297
 11/23  20:00:00,2.32470602839,0.303854707301,0.0,0.266322003889,0.0,0.00674491209948,0.00674491209948,0.00674491209948,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.543444280929
 11/23  21:00:00,2.19030996357,0.393598015857,0.0,0.354774988078,0.0,0.0089992297089,0.0089992297089,0.0089992297089,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.494820899693
 11/23  22:00:00,1.97751599178,0.568428818566,0.0,0.530512164976,0.0,0.0134753205643,0.0134753205643,0.0134753205643,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.435735354891
 11/23  23:00:00,1.58401834443,0.817937987375,0.0,0.785125982866,0.0,0.0199938660944,0.0199938660944,0.0199938660944,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.342466836029
 11/23  24:00:00,1.19982412448,1.07451603204,0.0,1.04600301067,0.0,0.0266831173636,0.0266831173636,0.0266831173636,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.24179196407
 11/24  01:00:00,0.80744324331,1.39816540787,0.0,1.37458079615,0.0,0.0350583165019,0.0350583165019,0.0350583165019,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.134840271764
 11/24  02:00:00,0.648411996385,1.6487132955,0.0,1.62699808055,0.0,0.0414835262152,0.0414835262152,0.0414835262152,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.085796035402
 11/24  03:00:00,0.583010331543,1.71033522098,0.0,1.68887177663,0.0,0.0430019279894,0.0430019279894,0.0430019279894,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0726153446329
 11/24  04:00:00,0.580584494236,1.92549202903,0.0,1.90433070942,0.0,0.0483870057259,0.0483870057259,0.0483870057259,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0764268686227
 11/24  05:00:00,0.618011633261,1.91156321248,0.0,1.89120126454,0.0,0.0480646972058,0.0480646972058,0.0480646972058,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.115366744751
 11/24  06:00:00,0.84134816965,1.81930644335,0.0,1.79658414596,0.0,0.0455394071532,0.0455394071532,0.0455394071532,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.286685740482
 11/24  07:00:00,1.3205156703,1.6127751674,0.0,1.58652178723,0.0,0.0401668179448,0.0401668179448,0.0401668179448,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.606222265138
 11/24  08:00:00,1.66294594087,1.77504361616,0.0,1.74714743278,0.0,0.0441738721091,0.0441738721091,0.0441738721091,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.693136227246
 11/24  09:00:00,1.60723256968,1.45019189041,0.0,1.42660727869,0.0,0.036094909871,0.036094909871,0.036094909871,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.669277073916
 11/24  10:00:00,1.42250112401,1.28499375366,0.0,1.26492134193,0.0,0.0320023460508,0.0320023460508,0.0320023460508,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.598320904668
 11/24  11:00:00,1.3511902647,1.78848300448,0.0,1.76793852285,0.0,0.0449994021776,0.0449994021776,0.0449994021776,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.514899793916
 11/24  12:00:00,1.29476636767,1.84108463461,0.0,1.82053385872,0.0,0.0464788050589,0.0464788050589,0.0464788050589,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.44078016481
 11/24  13:00:00,1.22706565689,2.0142404163,0.0,1.99403582499,0.0,0.0507681823568,0.0507681823568,0.0507681823568,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.382976807974
 11/24  14:00:00,1.17883249464,2.3869526035,0.0,2.36604934876,0.0,0.0601664498244,0.0601664498244,0.0601664498244,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.34902293981
 11/24  15:00:00,1.15953355175,2.70638036538,0.0,2.68430008305,0.0,0.0680235727893,0.0680235727893,0.0680235727893,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.315005925143
 11/24  16:00:00,1.26508956403,3.23076641561,0.0,3.20745875155,0.0,0.0810920860426,0.0810920860426,0.0810920860426,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.319567123189
 11/24  17:00:00,1.58620345527,3.34826022439,0.0,3.3206913428,0.0,0.0834449833005,0.0834449833005,0.0834449833005,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.360840224301
 11/24  18:00:00,2.13104969162,3.12671247236,0.0,3.0932206872,0.0,0.0775069638911,0.0775069638911,0.0775069638911,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.449601159956
 11/24  19:00:00,2.4802761169,3.18859371137,0.0,3.15223174128,0.0,0.0786460865148,0.0786460865148,0.0786460865148,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.531952111819
 11/24  20:00:00,2.40007303821,3.24248212885,0.0,3.20494942544,0.0,0.0798642440902,0.0798642440902,0.0798642440902,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.545691958755
 11/24  21:00:00,2.26388647592,3.27288683338,0.0,3.2340638056,0.0,0.0805286382761,0.0805286382761,0.0805286382761,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.496868003472
 11/24  22:00:00,2.05429935421,3.59158593291,0.0,3.55366927932,0.0,0.0884595556939,0.0884595556939,0.0884595556939,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.437534482184
 11/24  23:00:00,1.66521237495,4.03533310448,0.0,4.00252109997,0.0,0.0998140093109,0.0998140093109,0.0998140093109,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.343840723324
 11/24  24:00:00,1.28200472252,4.35657943818,0.0,4.32806641681,0.0,0.107954002051,0.107954002051,0.107954002051,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.242701677416
 11/25  01:00:00,0.904443669492,4.67437173645,0.0,4.65078712473,0.0,0.115654425732,0.115654425732,0.115654425732,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.144670905639
 11/25  02:00:00,0.739283384775,4.98327276626,0.0,4.9615575513,0.0,0.123244896281,0.123244896281,0.123244896281,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0909590296504
 11/25  03:00:00,0.680432520191,5.4217582946,0.0,5.40029485026,0.0,0.134010965205,0.134010965205,0.134010965205,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0764172576382
 11/25  04:00:00,0.677155229171,5.66079829501,0.0,5.6396369754,0.0,0.139499398839,0.139499398839,0.139499398839,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.080519806272
 11/25  05:00:00,0.724576022211,5.84256835894,0.0,5.822206411,0.0,0.143590124921,0.143590124921,0.143590124921,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.123734550369
 11/25  06:00:00,0.973092667713,6.07067588069,0.0,6.04795358331,0.0,0.148853988052,0.148853988052,0.148853988052,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.311018965046
