Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/25  07:00:00,1.51159632968,6.71896617046,0.0,6.6927127903,0.0,0.164800603499,0.164800603499,0.164800603499,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.662043626746
 11/25  08:00:00,1.84694729202,5.73204969616,0.0,5.70415351278,0.0,0.139460612894,0.139460612894,0.139460612894,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.760689475696
 11/25  09:00:00,1.78598184853,4.62578399736,0.0,4.60219938564,0.0,0.112234861255,0.112234861255,0.112234861255,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.739449100489
 11/25  10:00:00,1.58998082854,3.7106872521,0.0,3.69061484036,0.0,0.0900465189198,0.0900465189198,0.0900465189198,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.662725377863
 11/25  11:00:00,1.5058386793,3.7922295615,0.0,3.77168507987,0.0,0.0935157881039,0.0935157881039,0.0935157881039,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.570115593305
 11/25  12:00:00,1.39770185026,2.09378549445,0.0,2.07323471856,0.0,0.0510925164184,0.0510925164184,0.0510925164184,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.486613176522
 11/25  13:00:00,1.29905913182,1.44001542593,0.0,1.41981083462,0.0,0.0352483989566,0.0352483989566,0.0352483989566,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.422679560208
 11/25  14:00:00,1.22097459691,0.989819856075,0.0,0.968916601332,0.0,0.0242265692888,0.0242265692888,0.0242265692888,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.383516890098
 11/25  15:00:00,1.18517243252,0.953439867096,0.0,0.93135958476,0.0,0.0233232957499,0.0233232957499,0.0233232957499,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.346219510781
 11/25  16:00:00,1.28044018397,1.13568069909,0.0,1.11237303503,0.0,0.0282801200831,0.0282801200831,0.0282801200831,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.350670736238
 11/25  17:00:00,1.62338933968,1.84947711989,0.0,1.82190823829,0.0,0.0466004465199,0.0466004465199,0.0466004465199,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.39895272624
 11/25  18:00:00,2.21671918473,3.23462434525,0.0,3.2011325601,0.0,0.0817677554672,0.0817677554672,0.0817677554672,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.495657931276
 11/25  19:00:00,2.55608810447,2.45587795916,0.0,2.41951598908,0.0,0.060507450419,0.060507450419,0.060507450419,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.591592419945
 11/25  20:00:00,2.48782276409,2.7124559075,0.0,2.67492320408,0.0,0.0668118339043,0.0668118339043,0.0668118339043,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.612249340629
 11/25  21:00:00,2.35126600629,2.8367782221,0.0,2.79795519433,0.0,0.0698250242927,0.0698250242927,0.0698250242927,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.560095777504
 11/25  22:00:00,2.12794128791,2.98718576343,0.0,2.94926910984,0.0,0.0734368387643,0.0734368387643,0.0734368387643,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.490592275353
 11/25  23:00:00,1.71791481975,3.34318389472,0.0,3.31037189021,0.0,0.0825208710047,0.0825208710047,0.0825208710047,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.385543094507
 11/25  24:00:00,1.30641617485,3.6603501746,0.0,3.63183715322,0.0,0.09074996197,0.09074996197,0.09074996197,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.268782324494
 11/26  01:00:00,0.889783034642,4.04548333255,0.0,4.02189872083,0.0,0.100523346987,0.100523346987,0.100523346987,0.15435144125,0.033251394375,0.0974662947437,0.342405207752,0.145141349534
 11/26  02:00:00,0.718333330373,4.09521920126,0.0,4.07350398631,0.0,0.102056132983,0.102056132983,0.102056132983,0.09261086475,0.019950836625,0.0806087543343,0.315265003134,0.0911977385464
 11/26  03:00:00,0.651059826618,4.20197734125,0.0,4.18051389691,0.0,0.104469711535,0.104469711535,0.104469711535,0.0617405765,0.0133005611824,0.0667094029443,0.311609756721,0.0765858177354
 11/26  04:00:00,0.645247446462,4.31941410625,0.0,4.29825278664,0.0,0.107404084767,0.107404084767,0.107404084767,0.0617405765,0.0133005611824,0.0582274253519,0.307223461025,0.0807073376356
 11/26  05:00:00,0.68983480775,4.35979697891,0.0,4.33943503097,0.0,0.108466003916,0.108466003916,0.108466003916,0.0617405765,0.0133005611824,0.0699481555741,0.295618053664,0.124117456914
 11/26  06:00:00,0.932990319124,4.32837652891,0.0,4.30565423153,0.0,0.107555425257,0.107555425257,0.107555425257,0.06791463415,0.0146306152412,0.084144476437,0.329885988787,0.312215179252
 11/26  07:00:00,1.45338915636,4.18876262743,0.0,4.16250924726,0.0,0.103861392276,0.103861392276,0.103861392276,0.11730709535,0.025271059725,0.144379124629,0.381150819731,0.66477566465
 11/26  08:00:00,1.80488090956,3.81525966939,0.0,3.78736348601,0.0,0.0941840964181,0.0941840964181,0.0941840964181,0.22844013305,0.049212063675,0.232499704129,0.405001302577,0.763899609712
 11/26  09:00:00,1.74666685152,2.84620244101,0.0,2.82261782929,0.0,0.069767315956,0.069767315956,0.069767315956,0.2222660754,0.0478820079,0.30510059573,0.342405207752,0.742601648783
 11/26  10:00:00,1.56132341969,2.37413628439,0.0,2.35406387266,0.0,0.0585440501799,0.0585440501799,0.0585440501799,0.123481153,0.0266011155,0.379068142969,0.291414520288,0.665570437754
 11/26  11:00:00,1.46613116926,2.06831651395,0.0,2.04777203233,0.0,0.0513616027261,0.0513616027261,0.0513616027261,0.10495898005,0.022610948175,0.399725262355,0.298268107313,0.572562268646
 11/26  12:00:00,1.38912440182,1.62296580432,0.0,1.60241502843,0.0,0.0404442437634,0.0404442437634,0.0404442437634,0.10495898005,0.022610948175,0.417422740623,0.298359488473,0.488684000736
 11/26  13:00:00,1.29640916318,1.23626480541,0.0,1.21606021411,0.0,0.0308158670066,0.0308158670066,0.0308158670066,0.10495898005,0.022610948175,0.403583719771,0.293333524655,0.424462123521
 11/26  14:00:00,1.21134546297,0.5353618837,0.0,0.514458628957,0.0,0.0130049597687,0.0130049597687,0.0130049597687,0.10495898005,0.022610948175,0.365540375848,0.303476833452,0.385109365677
 11/26  15:00:00,1.17307767394,0.40964946536,0.0,0.387569183024,0.0,0.00980783808666,0.00980783808666,0.00980783808666,0.11730709535,0.025271059725,0.335842360485,0.320565110433,0.347640209862
 11/26  16:00:00,1.26534002748,0.485117296696,0.0,0.461809632645,0.0,0.0117471550087,0.0117471550087,0.0117471550087,0.16669955655,0.035911505925,0.343849828477,0.338384436697,0.352103544823
 11/26  17:00:00,1.59280667826,0.58889118985,0.0,0.561322308256,0.0,0.0143732085126,0.0143732085126,0.0143732085126,0.30252882485,0.065172750137,0.393241109689,0.40024948224,0.400597302833
 11/26  18:00:00,2.16490121335,1.11869146158,0.0,1.08519967643,0.0,0.027900128922,0.027900128922,0.027900128922,0.53714301555,0.115714869587,0.483552458743,0.486239154109,0.497707586444
 11/26  19:00:00,2.51139250246,0.560585811163,0.0,0.524223841078,0.0,0.0133754804899,0.0133754804899,0.0133754804899,0.73471286035,0.158276671549,0.436445738992,0.527908963219,0.594028787859
 11/26  20:00:00,2.43605118712,0.530762328013,0.0,0.4932296246,0.0,0.0125325127771,0.0125325127771,0.0125325127771,0.73471286035,0.158276671549,0.354222198616,0.54490585904,0.614757084787
 11/26  21:00:00,2.2991850924,0.646828634922,0.0,0.608005607143,0.0,0.0154465428485,0.0154465428485,0.0154465428485,0.6791463415,0.146306152412,0.315609713675,0.563638996908,0.562393345051
 11/26  22:00:00,2.07833453309,0.894519924969,0.0,0.856603271379,0.0,0.0218194252746,0.0218194252746,0.0218194252746,0.57418736145,0.123695221399,0.298905481127,0.55048010982,0.492602934022
 11/26  23:00:00,1.66798767814,1.24843116834,0.0,1.21561916383,0.0,0.031054496462,0.031054496462,0.031054496462,0.42600997785,0.091773865637,0.239053021954,0.476369988794,0.387082327446
 11/26  24:00:00,1.25126776085,1.38015907027,0.0,1.35164604889,0.0,0.0345907614796,0.0345907614796,0.0345907614796,0.2963547672,0.063842694362,0.156085770535,0.413956656289,0.269793110987
 11/27  01:00:00,0.82278339124,1.94357944167,0.0,1.91999482995,0.0,0.049118698816,0.049118698816,0.049118698816,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13612003738
 11/27  02:00:00,0.667574385304,2.37121938572,0.0,2.34950417077,0.0,0.0600019042862,0.0600019042862,0.0600019042862,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0864400462492
 11/27  03:00:00,0.607268809895,2.64628104366,0.0,2.62481759931,0.0,0.0668058426073,0.0668058426073,0.0668058426073,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0730699083671
 11/27  04:00:00,0.602032917618,2.75384492771,0.0,2.7326836081,0.0,0.069327716543,0.069327716543,0.069327716543,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.076934581187
 11/27  05:00:00,0.652850223402,3.2501092834,0.0,3.22974733546,0.0,0.081867359858,0.081867359858,0.081867359858,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.116402672239
 11/27  06:00:00,0.880194512754,3.22072437813,0.0,3.19800208075,0.0,0.0811109988087,0.0811109988087,0.0811109988087,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.28996049193
 11/27  07:00:00,1.37750575068,3.57767504338,0.0,3.55142166321,0.0,0.0896775182809,0.0896775182809,0.0896775182809,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.613701645182
 11/27  08:00:00,1.70132794637,2.96031548445,0.0,2.93241930106,0.0,0.0738201816373,0.0738201816373,0.0738201816373,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.701871923224
 11/27  09:00:00,1.65319264336,2.95919144466,0.0,2.93560683294,0.0,0.073553024035,0.073553024035,0.073553024035,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.677779033432
 11/27  10:00:00,1.47216537233,2.95983683209,0.0,2.93976442035,0.0,0.0740310492276,0.0740310492276,0.0740310492276,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.605956449815
 11/27  11:00:00,1.40821850061,3.79326374429,0.0,3.77271926267,0.0,0.0954715598145,0.0954715598145,0.0954715598145,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.521455872196
 11/27  12:00:00,1.33189250509,3.10858150235,0.0,3.08803072646,0.0,0.0780486588524,0.0780486588524,0.0780486588524,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.44633644843
 11/27  13:00:00,1.25599961435,2.99934137997,0.0,2.97913678867,0.0,0.0749262343581,0.0749262343581,0.0749262343581,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.387752713436
 11/27  14:00:00,1.19611418303,2.92068610767,0.0,2.89978285293,0.0,0.0731670365155,0.0731670365155,0.0731670365155,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.353304041504
 11/27  15:00:00,1.16621270881,2.82769219317,0.0,2.80561191083,0.0,0.0708884388677,0.0708884388677,0.0708884388677,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.318820216127
 11/27  16:00:00,1.25348502544,2.62026666327,0.0,2.59695899921,0.0,0.0656309784564,0.0656309784564,0.0656309784564,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.323423692188
 11/27  17:00:00,1.57251001,2.61196356692,0.0,2.58439468533,0.0,0.0653503246278,0.0653503246278,0.0653503246278,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.365241437701
 11/27  18:00:00,2.14584362637,3.45112042755,0.0,3.4176286424,0.0,0.0867786116449,0.0867786116449,0.0867786116449,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.45512344695
 11/27  19:00:00,2.46737126841,2.38760607097,0.0,2.35124410089,0.0,0.0592252199404,0.0592252199404,0.0592252199404,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.538468129894
 11/27  20:00:00,2.38181845535,2.23427445056,0.0,2.19674174715,0.0,0.0549651367934,0.0549651367934,0.0549651367934,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.552336483198
 11/27  21:00:00,2.2483474101,2.38485358181,0.0,2.34603055403,0.0,0.058937972158,0.058937972158,0.058937972158,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.502919603776
 11/27  22:00:00,2.03759224577,2.67710225738,0.0,2.63918560379,0.0,0.0664339023851,0.0664339023851,0.0664339023851,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.442853027059
 11/27  23:00:00,1.64398888623,2.99445631527,0.0,2.96164431076,0.0,0.0745290651214,0.0745290651214,0.0745290651214,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.347902178796
 11/27  24:00:00,1.2598443254,3.33497969501,0.0,3.30646667364,0.0,0.0831043041362,0.0831043041362,0.0831043041362,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.245390978215
 11/28  01:00:00,0.873435844374,3.97447950201,0.0,3.95089489029,0.0,0.0993511883651,0.0993511883651,0.0993511883651,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.136540000965
 11/28  02:00:00,0.712676671405,4.20416612172,0.0,4.18245090676,0.0,0.104892898459,0.104892898459,0.104892898459,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0866513381779
 11/28  03:00:00,0.653197843763,4.52610194204,0.0,4.50463849769,0.0,0.11258570068,0.11258570068,0.11258570068,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.073219084163
 11/28  04:00:00,0.649327349414,4.6819917178,0.0,4.66083039818,0.0,0.116455578465,0.116455578465,0.116455578465,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0771011510616
 11/28  05:00:00,0.690701293713,4.80739959051,0.0,4.78703764258,0.0,0.119378578421,0.119378578421,0.119378578421,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.116742523987
 11/28  06:00:00,0.92276881631,4.94412038102,0.0,4.92139808363,0.0,0.12261097871,0.12261097871,0.12261097871,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.291034815585
 11/28  07:00:00,1.42502805563,5.43306580198,0.0,5.40681242182,0.0,0.13474611972,0.13474611972,0.13474611972,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.616155348695
 11/28  08:00:00,1.73903044358,4.43262284053,0.0,4.40472665714,0.0,0.108656808003,0.108656808003,0.108656808003,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.704737794067
 11/28  09:00:00,1.6874254795,4.26803591188,0.0,4.24445130016,0.0,0.104996685344,0.104996685344,0.104996685344,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.680568208262
 11/28  10:00:00,1.49975512879,4.0069674519,0.0,3.98689504017,0.0,0.0991158702007,0.0991158702007,0.0991158702007,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.608461385302
 11/28  11:00:00,1.4148218393,4.01489110111,0.0,3.99434661949,0.0,0.0999240875452,0.0999240875452,0.0999240875452,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.523606683149
 11/28  12:00:00,1.30978813457,2.20350733878,0.0,2.18295656289,0.0,0.054121471266,0.054121471266,0.054121471266,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.448159265505
 11/28  13:00:00,1.21629962969,1.36977110432,0.0,1.34956651301,0.0,0.0336594507066,0.0336594507066,0.0336594507066,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.389319512423
 11/28  14:00:00,1.14614479252,0.887481541594,0.0,0.866578286851,0.0,0.0217931766091,0.0217931766091,0.0217931766091,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.354708510902
 11/28  15:00:00,1.11915175758,0.91375804816,0.0,0.891677765824,0.0,0.0225761586302,0.0225761586302,0.0225761586302,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.320071545127
 11/28  16:00:00,1.21857972047,1.17351559659,0.0,1.15020793254,0.0,0.0294604719155,0.0294604719155,0.0294604719155,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.324688893762
 11/28  17:00:00,1.54561131442,1.47018777227,0.0,1.44261889068,0.0,0.03700775233,0.03700775233,0.03700775233,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.366685314424
 11/28  18:00:00,2.12835336957,2.66191924933,0.0,2.62842746418,0.0,0.0674766966262,0.0674766966262,0.0674766966262,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.456935105168
 11/28  19:00:00,2.45682525233,1.88331105242,0.0,1.84694908233,0.0,0.0465415425197,0.0465415425197,0.0465415425197,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.54060579124
 11/28  20:00:00,2.37682925023,1.94021434981,0.0,1.90268164639,0.0,0.047796112896,0.047796112896,0.047796112896,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.554516301968
 11/28  21:00:00,2.2455597669,2.19193705213,0.0,2.15311402435,0.0,0.0541650361871,0.0541650361871,0.0541650361871,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.504904896541
 11/28  22:00:00,2.03378924852,2.45812818707,0.0,2.42021153348,0.0,0.0608861082202,0.0608861082202,0.0608861082202,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.444597823972
 11/28  23:00:00,1.63991889621,2.78183029943,0.0,2.74901829492,0.0,0.0691266734642,0.0691266734642,0.0691266734642,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.349234580433
 11/28  24:00:00,1.25565042775,3.1330271364,0.0,3.10451411502,0.0,0.0780281888515,0.0780281888515,0.0780281888515,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.246273195849
 11/29  01:00:00,0.863474002365,3.56439003951,0.0,3.54080542779,0.0,0.088972924283,0.088972924283,0.088972924283,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.136956423038
 11/29  02:00:00,0.703634254144,3.82598522875,0.0,3.8042700138,0.0,0.0956409844991,0.0956409844991,0.0956409844991,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0868608348771
 11/29  03:00:00,0.641281514968,4.02839198827,0.0,4.00692854393,0.0,0.100521555302,0.100521555302,0.100521555302,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0733669007459
 11/29  04:00:00,0.63677293997,4.16242431796,0.0,4.14126299834,0.0,0.103736028647,0.103736028647,0.103736028647,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.077266291435
 11/29  05:00:00,0.674128468365,4.11783444371,0.0,4.09747249577,0.0,0.102468799394,0.102468799394,0.102468799394,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.117079477666
 11/29  06:00:00,0.904512974719,4.15635365822,0.0,4.13363136083,0.0,0.103289975986,0.103289975986,0.103289975986,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.292099976718
 11/29  07:00:00,1.38917114022,3.88015682878,0.0,3.85390344861,0.0,0.0964564283949,0.0964564283949,0.0964564283949,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.618588124608
 11/29  08:00:00,1.72448033459,3.6832549545,0.0,3.65535877111,0.0,0.0912652840408,0.0912652840408,0.0912652840408,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.707579209039
 11/29  09:00:00,1.67310820442,3.54036809234,0.0,3.51678348062,0.0,0.087914025325,0.087914025325,0.087914025325,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.683333593202
 11/29  10:00:00,1.48996292552,3.48439700912,0.0,3.46432459738,0.0,0.0868400960459,0.0868400960459,0.0868400960459,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.61094495618
 11/29  11:00:00,1.42722753315,4.38053209296,0.0,4.35998761133,0.0,0.110197330705,0.110197330705,0.110197330705,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.525739133842
 11/29  12:00:00,1.34520794512,3.50626774334,0.0,3.48571696745,0.0,0.0877340329025,0.0877340329025,0.0877340329025,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.449966514413
 11/29  13:00:00,1.26642117494,3.29717725513,0.0,3.27697266382,0.0,0.0822275681768,0.0822275681768,0.0822275681768,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.390872940207
 11/29  14:00:00,1.20608398219,3.20869163589,0.0,3.18778838115,0.0,0.0803398772171,0.0803398772171,0.0803398772171,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.356100999962
 11/29  15:00:00,1.17742320309,3.17493622752,0.0,3.15285594518,0.0,0.0796069477198,0.0796069477198,0.0796069477198,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.321312201553
 11/29  16:00:00,1.27039363015,3.1905347263,0.0,3.16722706224,0.0,0.0800199709052,0.0800199709052,0.0800199709052,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.325943304451
 11/29  17:00:00,1.58663211879,3.06267820491,0.0,3.03510932332,0.0,0.0765970065338,0.0765970065338,0.0765970065338,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.368116864583
 11/29  18:00:00,2.15711573502,3.77054810417,0.0,3.73705631902,0.0,0.0944428878656,0.0944428878656,0.0944428878656,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.458731279377
 11/29  19:00:00,2.50419920791,3.658840069,0.0,3.62247809891,0.0,0.0917960728242,0.0917960728242,0.0917960728242,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.542725216517
 11/29  20:00:00,2.39709015628,2.66858891626,0.0,2.63105621284,0.0,0.0658957919133,0.0658957919133,0.0658957919133,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.556677529008
 11/29  21:00:00,2.25537964402,2.52268933776,0.0,2.48386630998,0.0,0.062016557505,0.062016557505,0.062016557505,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.506873252343
 11/29  22:00:00,2.03848940874,2.58777476007,0.0,2.54985810648,0.0,0.0638563404262,0.0638563404262,0.0638563404262,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.446327751986
 11/29  23:00:00,1.63856015905,2.67747639017,0.0,2.64466438566,0.0,0.0664468918112,0.0664468918112,0.0664468918112,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.350555624924
 11/29  24:00:00,1.25248674106,2.9712363878,0.0,2.94272336642,0.0,0.0739897784206,0.0739897784206,0.0739897784206,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.24714791959
 11/30  01:00:00,0.856720814217,3.26955486857,0.0,3.24597025685,0.0,0.0818069537333,0.0818069537333,0.0818069537333,0.15435144125,0.033251394375,0.0908926116669,0.342405207752,0.13736920544
 11/30  02:00:00,0.694886451418,3.46056687651,0.0,3.43885166155,0.0,0.0866855412923,0.0866855412923,0.0866855412923,0.09261086475,0.019950836625,0.0766617302589,0.315265003134,0.0870684753577
 11/30  03:00:00,0.630799751398,3.59232788907,0.0,3.57086444473,0.0,0.0898932432467,0.0898932432467,0.0898932432467,0.0617405765,0.0133005611824,0.0640981645171,0.311609756721,0.0735134492305
 11/30  04:00:00,0.624822074158,3.66389777893,0.0,3.64273645932,0.0,0.0916214851241,0.0916214851241,0.0916214851241,0.0617405765,0.0133005611824,0.05686202118,0.307223461025,0.0774299691465
 11/30  05:00:00,0.664943445019,3.71816879791,0.0,3.69780684998,0.0,0.0929498191061,0.0929498191061,0.0929498191061,0.0617405765,0.0133005611824,0.0672769999586,0.295618053664,0.117413434608
 11/30  06:00:00,0.890672701037,3.54015513264,0.0,3.51743283526,0.0,0.0883940190981,0.0883940190981,0.0883940190981,0.06791463415,0.0146306152412,0.0800477838369,0.329885988787,0.293155659924
 11/30  07:00:00,1.3769182855,3.28745610607,0.0,3.2612027259,0.0,0.081792445801,0.081792445801,0.081792445801,0.11730709535,0.025271059725,0.133753612412,0.381150819731,0.620999252477
 11/30  08:00:00,1.72537251467,3.59279245364,0.0,3.56489627026,0.0,0.0893413334593,0.0893413334593,0.0893413334593,0.22844013305,0.049212063675,0.21133834221,0.405001302577,0.710395339695
 11/30  09:00:00,1.66397518899,3.05458288772,0.0,3.030998276,0.0,0.0760402327224,0.0760402327224,0.0760402327224,0.2222660754,0.0478820079,0.272663294838,0.342405207752,0.68607437038
 11/30  10:00:00,1.48101796804,3.02265293697,0.0,3.00258052524,0.0,0.0754336763589,0.0754336763589,0.0754336763589,0.123481153,0.0266011155,0.334037084503,0.291414520288,0.613406418388
 11/30  11:00:00,1.41593493601,3.84511137863,0.0,3.824566897,0.0,0.0967912713812,0.0967912713812,0.0967912713812,0.10495898005,0.022610948175,0.348809033065,0.298268107313,0.527852596025
 11/30  12:00:00,1.33647137229,3.08031817597,0.0,3.05976740008,0.0,0.077206298362,0.077206298362,0.077206298362,0.10495898005,0.022610948175,0.364933981104,0.298359488473,0.451757676125
 11/30  13:00:00,1.25722537697,2.85703083802,0.0,2.83682624672,0.0,0.0714921703503,0.0714921703503,0.0714921703503,0.10495898005,0.022610948175,0.355773213679,0.293333524655,0.392412540062
 11/30  14:00:00,1.19893772875,2.86554291911,0.0,2.84463966437,0.0,0.0718135249864,0.0718135249864,0.0718135249864,0.10495898005,0.022610948175,0.321952343333,0.303476833452,0.357481098758
 11/30  15:00:00,1.17058318195,2.8464022348,0.0,2.82432195246,0.0,0.0715373101263,0.0715373101263,0.0715373101263,0.11730709535,0.025271059725,0.29671678831,0.320565110433,0.322541818007
 11/30  16:00:00,1.2630130969,2.84266560146,0.0,2.81935793741,0.0,0.0713961893327,0.0713961893327,0.0713961893327,0.16669955655,0.035911505925,0.306790855622,0.338384436697,0.327186552773
 11/30  17:00:00,1.58223375174,2.82498647477,0.0,2.79741759318,0.0,0.0707798100464,0.0707798100464,0.0707798100464,0.30252882485,0.065172750137,0.357323190441,0.40024948224,0.369535694024
 11/30  18:00:00,2.15474014376,3.59420334307,0.0,3.56071155791,0.0,0.0902870511884,0.0902870511884,0.0902870511884,0.53714301555,0.115714869587,0.448200528527,0.486239154109,0.460511524793
 11/30  19:00:00,2.47783059754,2.55199254073,0.0,2.51563057065,0.0,0.0633268909829,0.0633268909829,0.0633268909829,0.73471286035,0.158276671549,0.402135423453,0.527908963219,0.544825787989
 11/30  20:00:00,2.39510001545,2.5025884552,0.0,2.46505575179,0.0,0.061763655544,0.061763655544,0.061763655544,0.73471286035,0.158276671549,0.319977444422,0.54490585904,0.558819524547
 11/30  21:00:00,2.25949577745,2.59442432688,0.0,2.5556012991,0.0,0.0641818270443,0.0641818270443,0.0641818270443,0.6791463415,0.146306152412,0.280754343348,0.563638996908,0.508824116241
 11/30  22:00:00,2.04526179565,2.78015813202,0.0,2.74224147843,0.0,0.068914191415,0.068914191415,0.068914191415,0.57418736145,0.123695221399,0.263298623659,0.55048010982,0.448042287902
 11/30  23:00:00,1.65007837759,3.0817797691,0.0,3.04896776459,0.0,0.0766558119521,0.0766558119521,0.0766558119521,0.42600997785,0.091773865637,0.21075981003,0.476369988794,0.351864923328
 11/30  24:00:00,1.2649637908,3.43303973051,0.0,3.40452670914,0.0,0.0855998755523,0.0855998755523,0.0855998755523,0.2963547672,0.063842694362,0.140550925199,0.413956656289,0.248014872194
 12/01  01:00:00,0.926120583436,3.75571336171,0.0,3.72774598334,0.0,0.0937085669801,0.0937085669801,0.0937085669801,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.137778218724
 12/01  02:00:00,0.763282934416,4.02072094373,0.0,3.99497035516,0.0,0.100309590223,0.100309590223,0.100309590223,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0872741980149
 12/01  03:00:00,0.697666566048,4.23274794262,0.0,4.2072959116,0.0,0.105511512175,0.105511512175,0.105511512175,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0736586413109
 12/01  04:00:00,0.693315012521,4.39795299411,0.0,4.37285923214,0.0,0.10953210631,0.10953210631,0.10953210631,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0775921304746
 12/01  05:00:00,0.732647409173,4.49774395317,0.0,4.47359811142,0.0,0.1119337146,0.1119337146,0.1119337146,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.117744295543
 12/01  06:00:00,0.967710568185,4.3886438933,0.0,4.36169907453,0.0,0.109004890589,0.109004890589,0.109004890589,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.294201552563
 12/01  07:00:00,1.51363992289,4.92786342254,0.0,4.89673133415,0.0,0.12242145656,0.12242145656,0.12242145656,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.623388018269
 12/01  08:00:00,1.8813405698,4.12011910678,0.0,4.08703893038,0.0,0.101877522855,0.101877522855,0.101877522855,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.713185397239
 12/01  09:00:00,1.80596650067,3.53172474,0.0,3.50375736163,0.0,0.086911728362,0.086911728362,0.086911728362,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.68878973796
 12/01  10:00:00,1.5900544191,3.88488652422,0.0,3.86108402365,0.0,0.0963776679666,0.0963776679666,0.0963776679666,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.615845069029
 12/01  11:00:00,1.4979767839,3.98461925692,0.0,3.96025696095,0.0,0.0995040829954,0.0995040829954,0.0995040829954,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.529946498414
 12/01  12:00:00,1.4447885771,4.25773019621,0.0,4.2333604363,0.0,0.106378646581,0.106378646581,0.106378646581,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.453532259388
 12/01  13:00:00,1.3840070128,4.81074071212,0.0,4.78678146883,0.0,0.120425162057,0.120425162057,0.120425162057,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.393937878408
 12/01  14:00:00,1.33125711326,4.98145982333,0.0,4.95667208284,0.0,0.124734677583,0.124734677583,0.124734677583,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.358848397841
 12/01  15:00:00,1.30708745852,5.00084878081,0.0,4.97466528379,0.0,0.124457289733,0.124457289733,0.124457289733,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.32376003035
 12/01  16:00:00,1.40859737311,5.04324057799,0.0,5.01560161292,0.0,0.125405253122,0.125405253122,0.125405253122,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.328418270551
 12/01  17:00:00,1.75477821209,4.81637180848,0.0,4.7836797569,0.0,0.119258797845,0.119258797845,0.119258797845,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.370941356483
 12/01  18:00:00,2.38718494176,6.11514097948,0.0,6.07542536156,0.0,0.152324556539,0.152324556539,0.152324556539,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.462275233844
 12/01  19:00:00,2.70498795806,4.84170264085,0.0,4.79858346688,0.0,0.118869536312,0.118869536312,0.118869536312,0.7966526,0.1716201,0.398283704478,0.626011142216,0.546906875059
 12/01  20:00:00,2.55952449282,4.7645013655,0.0,4.71999389893,0.0,0.116705154812,0.116705154812,0.116705154812,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.560941654004
 12/01  21:00:00,2.41515158758,4.91250430777,0.0,4.86646673377,0.0,0.120463026329,0.120463026329,0.120463026329,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.510756875101
 12/01  22:00:00,2.19770771268,5.15094965784,0.0,5.105986891,0.0,0.126274968802,0.126274968802,0.126274968802,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.449740921479
 12/01  23:00:00,1.79623848145,5.6688720374,0.0,5.62996252487,0.0,0.13924475135,0.13924475135,0.13924475135,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.353162106166
 12/01  24:00:00,1.40421392811,6.04766952969,0.0,6.0138578873,0.0,0.148790213823,0.148790213823,0.148790213823,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.248873759634
 12/02  01:00:00,1.0080119054,6.46779843151,0.0,6.43983105313,0.0,0.158921126714,0.158921126714,0.158921126714,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.14788329788
 12/02  02:00:00,0.837995464143,6.74539920385,0.0,6.71964861528,0.0,0.16576017102,0.16576017102,0.16576017102,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0925891228701
 12/02  03:00:00,0.768903131023,6.93124465623,0.0,6.90579262521,0.0,0.170227455132,0.170227455132,0.170227455132,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0775680249018
 12/02  04:00:00,0.76186035943,7.02705937647,0.0,7.0019656145,0.0,0.172504050882,0.172504050882,0.172504050882,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0818001286396
 12/02  05:00:00,0.810471357693,7.27289513072,0.0,7.24874928897,0.0,0.178482493538,0.178482493538,0.178482493538,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.12634830951
 12/02  06:00:00,1.06737668019,7.32833345978,0.0,7.30138864101,0.0,0.179591287076,0.179591287076,0.179591287076,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.319184575481
 12/02  07:00:00,1.65807737081,8.11228659003,0.0,8.08115450163,0.0,0.198928443352,0.198928443352,0.198928443352,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.680692967183
 12/02  08:00:00,2.04299309095,7.10465508072,0.0,7.07157490433,0.0,0.172952520128,0.172952520128,0.172952520128,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.782601559191
 12/02  09:00:00,1.9670339719,5.9066099429,0.0,5.87864256452,0.0,0.143363765302,0.143363765302,0.143363765302,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.760967871359
 12/02  10:00:00,1.72745717738,5.02908314828,0.0,5.00528064771,0.0,0.122449046837,0.122449046837,0.122449046837,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.682145389968
 12/02  11:00:00,1.65380121063,5.93824234584,0.0,5.91388004987,0.0,0.147542425154,0.147542425154,0.147542425154,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.586816353703
 12/02  12:00:00,1.53148237646,3.80847602893,0.0,3.78410626902,0.0,0.0933675199499,0.0933675199499,0.0933675199499,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.500748425859
 12/02  13:00:00,1.42522608081,2.95715487457,0.0,2.93319563129,0.0,0.0729244874793,0.0729244874793,0.0729244874793,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.43484711491
 12/02  14:00:00,1.34927151908,2.56572040696,0.0,2.54093266648,0.0,0.0636225633754,0.0636225633754,0.0636225633754,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.394386885348
 12/02  15:00:00,1.30963156825,2.23628665244,0.0,2.21010315542,0.0,0.0557188679343,0.0557188679343,0.0557188679343,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.355916989702
 12/02  16:00:00,1.41632850406,2.5485558183,0.0,2.52091685322,0.0,0.0640448579164,0.0640448579164,0.0640448579164,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.360450823854
 12/02  17:00:00,1.78516672313,2.96280877398,0.0,2.9301167224,0.0,0.0744924159802,0.0744924159802,0.0744924159802,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.410178330141
 12/02  18:00:00,2.43091114569,4.49412368291,0.0,4.454408065,0.0,0.113325452401,0.113325452401,0.113325452401,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.509648611704
 12/02  19:00:00,2.76929620889,3.55592240712,0.0,3.51280323315,0.0,0.0875516702759,0.0875516702759,0.0875516702759,0.7966526,0.1716201,0.432594020017,0.626011142216,0.608222676385
 12/02  20:00:00,2.63529667172,3.65292541561,0.0,3.60841794904,0.0,0.0898074497046,0.0898074497046,0.0898074497046,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.629366783811
 12/02  21:00:00,2.49689881809,4.14391086429,0.0,4.09787329028,0.0,0.102333171465,0.102333171465,0.102333171465,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.575778590144
 12/02  22:00:00,2.27302363691,4.51403412449,0.0,4.46907135765,0.0,0.111408060527,0.111408060527,0.111408060527,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.504316896515
 12/02  23:00:00,1.84963495023,4.92028067183,0.0,4.8813711593,0.0,0.121460145139,0.121460145139,0.121460145139,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.396049969235
 12/02  24:00:00,1.42928290304,5.32343821048,0.0,5.28962656809,0.0,0.131516229913,0.131516229913,0.131516229913,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.275681873139
 12/03  01:00:00,0.991136614171,5.72855007847,0.0,5.7005827001,0.0,0.141603559783,0.141603559783,0.141603559783,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.148325573579
 12/03  02:00:00,0.820007911972,5.96865958046,0.0,5.94290899188,0.0,0.147548270342,0.147548270342,0.147548270342,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0928134713764
 12/03  03:00:00,0.750472958756,6.14271269962,0.0,6.11726066859,0.0,0.151638920093,0.151638920093,0.151638920093,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0777263876738
 12/03  04:00:00,0.744009879194,6.26017573294,0.0,6.23508197097,0.0,0.154477382751,0.154477382751,0.154477382751,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0819763165337
 12/03  05:00:00,0.785675967992,6.21426239193,0.0,6.19011655018,0.0,0.153327435167,0.153327435167,0.153327435167,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.12670797818
 12/03  06:00:00,1.03656358659,5.99776553347,0.0,5.9708207147,0.0,0.147654661518,0.147654661518,0.147654661518,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.320308107437
 12/03  07:00:00,1.60267561536,5.7339839844,0.0,5.702851896,0.0,0.140960643855,0.140960643855,0.140960643855,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.683259011227
 12/03  08:00:00,2.0105832723,5.58969782974,0.0,5.55661765334,0.0,0.137527567588,0.137527567588,0.137527567588,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.785616693086
 12/03  09:00:00,1.94679566977,4.89601573608,0.0,4.86804835771,0.0,0.120164399788,0.120164399788,0.120164399788,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.763928934745
 12/03  10:00:00,1.72894273632,4.89513960459,0.0,4.87133710402,0.0,0.121262355278,0.121262355278,0.121262355278,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.684817640471
 12/03  11:00:00,1.65232629446,5.74464426786,0.0,5.72028197189,0.0,0.143769452705,0.143769452705,0.143769452705,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.589114409981
 12/03  12:00:00,1.55722422737,4.7082939825,0.0,4.68392422258,0.0,0.117164340785,0.117164340785,0.117164340785,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.502693455931
 12/03  13:00:00,1.46525301994,4.48273447727,0.0,4.45877523398,0.0,0.111277142791,0.111277142791,0.111277142791,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.436521398724
 12/03  14:00:00,1.39587439604,4.35405381687,0.0,4.32926607639,0.0,0.108729697675,0.108729697675,0.108729697675,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.39588262801
 12/03  15:00:00,1.36362012039,4.33244143777,0.0,4.30625794075,0.0,0.108373037834,0.108373037834,0.108373037834,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.357251371941
 12/03  16:00:00,1.45489082917,4.05266263378,0.0,4.02502366871,0.0,0.101261410946,0.101261410946,0.101261410946,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.361796595931
 12/03  17:00:00,1.80817171527,3.8508728609,0.0,3.81818080932,0.0,0.0959527266215,0.0959527266215,0.0959527266215,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.411723011638
 12/03  18:00:00,2.43289489528,4.53162795047,0.0,4.49191233255,0.0,0.113384042699,0.113384042699,0.113384042699,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.511573770992
 12/03  19:00:00,2.76965646002,3.45708628147,0.0,3.4139671075,0.0,0.0856235377347,0.0856235377347,0.0856235377347,0.7966526,0.1716201,0.432594020017,0.626011142216,0.610511060053
 12/03  20:00:00,2.62938701854,3.30338396698,0.0,3.2588765004,0.0,0.0815423915384,0.0815423915384,0.0815423915384,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.631722188801
 12/03  21:00:00,2.48192181434,3.44164123744,0.0,3.39560366343,0.0,0.08519818454,0.08519818454,0.08519818454,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.577936573322
 12/03  22:00:00,2.25457644615,3.67195051632,0.0,3.62698774949,0.0,0.0910723216819,0.0910723216819,0.0910723216819,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.506205444604
 12/03  23:00:00,1.82958595257,4.02038909077,0.0,3.98147957824,0.0,0.0999653709324,0.0999653709324,0.0999653709324,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.397495745776
 12/03  24:00:00,1.40783422311,4.38023628419,0.0,4.3464246418,0.0,0.109118145742,0.109118145742,0.109118145742,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.276631277376
 12/04  01:00:00,0.95339621698,4.80298773537,0.0,4.775020357,0.0,0.119780992544,0.119780992544,0.119780992544,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.138981426705
 12/04  02:00:00,0.790697835914,5.09505723191,0.0,5.06930664334,0.0,0.127119437745,0.127119437745,0.127119437745,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0878792519917
 12/04  03:00:00,0.725562883234,5.33743118482,0.0,5.31197915379,0.0,0.132980819502,0.132980819502,0.132980819502,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0740856511694
 12/04  04:00:00,0.722735797119,5.56216969791,0.0,5.53707593595,0.0,0.138475983134,0.138475983134,0.138475983134,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0780690382482
 12/04  05:00:00,0.769190879951,5.92594022805,0.0,5.90179438629,0.0,0.147504153679,0.147504153679,0.147504153679,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.118717327243
 12/04  06:00:00,1.01040815846,5.97306940345,0.0,5.94612458468,0.0,0.148626628583,0.148626628583,0.148626628583,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.297277404845
 12/04  07:00:00,1.56146193908,6.57816491535,0.0,6.54703282696,0.0,0.163218387573,0.163218387573,0.163218387573,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.630413103453
 12/04  08:00:00,1.95129219448,6.58676346929,0.0,6.55368329289,0.0,0.163624087536,0.163624087536,0.163624087536,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.721390457229
 12/04  09:00:00,1.87745954514,6.08047940298,0.0,6.0525120246,0.0,0.1504192281,0.1504192281,0.1504192281,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.696775282691
 12/04  10:00:00,1.64270028531,5.75326626428,0.0,5.72946376371,0.0,0.14185176941,0.14185176941,0.14185176941,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.623016833794
 12/04  11:00:00,1.56221503952,6.33555428471,0.0,6.31119198873,0.0,0.15758447418,0.15758447418,0.15758447418,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.536104362855
 12/04  12:00:00,1.47517913744,5.31154721858,0.0,5.28717745867,0.0,0.131550411686,0.131550411686,0.131550411686,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.458751054625
 12/04  13:00:00,1.39995477908,5.30811778281,0.0,5.28415853952,0.0,0.13188710981,0.13188710981,0.13188710981,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.39842369694
 12/04  14:00:00,1.34319209019,5.31647867314,0.0,5.29169093266,0.0,0.132648585398,0.132648585398,0.132648585398,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.362869466949
 12/04  15:00:00,1.32302325786,5.4861571048,0.0,5.45997360778,0.0,0.136810466827,0.136810466827,0.136810466827,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.327342652595
 12/04  16:00:00,1.42387376544,5.50766159344,0.0,5.48002262837,0.0,0.137059305266,0.137059305266,0.137059305266,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.332040610732
 12/04  17:00:00,1.77622172171,5.50740339727,0.0,5.47471134569,0.0,0.136568416008,0.136568416008,0.136568416008,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.375075247941
 12/04  18:00:00,2.41237012674,6.91219427434,0.0,6.87247865642,0.0,0.172322876253,0.172322876253,0.172322876253,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.467462099111
 12/04  19:00:00,2.73331682688,5.73595744984,0.0,5.69283827587,0.0,0.141078167644,0.141078167644,0.141078167644,0.7966526,0.1716201,0.398283704478,0.626011142216,0.553027112537
 12/04  20:00:00,2.59183329133,5.81414220605,0.0,5.76963473948,0.0,0.142773014899,0.142773014899,0.142773014899,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.567182592419
 12/04  21:00:00,2.44542206888,5.90722335907,0.0,5.86118578506,0.0,0.145049486334,0.145049486334,0.145049486334,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.516440896393
 12/04  22:00:00,2.22939550914,6.22791050204,0.0,6.18294773521,0.0,0.152967279469,0.152967279469,0.152967279469,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.454736407269
 12/04  23:00:00,1.82226973513,6.56283092821,0.0,6.52392141568,0.0,0.16146129327,0.16146129327,0.16146129327,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.356976817924
 12/04  24:00:00,1.42771398228,6.8963527817,0.0,6.86254113931,0.0,0.169764343741,0.169764343741,0.169764343741,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.25139968388
 12/05  01:00:00,1.01215449135,7.2321022598,0.0,7.20413488143,0.0,0.178146535303,0.178146535303,0.178146535303,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.139374158312
 12/05  02:00:00,0.846984824791,7.43637439438,0.0,7.4106238058,0.0,0.18320897894,0.18320897894,0.18320897894,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0880766996733
 12/05  03:00:00,0.779746316,7.59826345649,0.0,7.57281142546,0.0,0.187024911614,0.187024911614,0.187024911614,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.074224991824
 12/05  04:00:00,0.774597710658,7.72860369126,0.0,7.70350992929,0.0,0.190182276412,0.190182276412,0.190182276412,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.078224658509
 12/05  05:00:00,0.813367660537,7.77835317377,0.0,7.75420733202,0.0,0.19136342757,0.19136342757,0.19136342757,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119034833937
 12/05  06:00:00,1.05142285156,7.67819448852,0.0,7.65124966975,0.0,0.188637658227,0.188637658227,0.188637658227,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.298281068299
 12/05  07:00:00,1.60894292612,8.4630293064,0.0,8.43189721801,0.0,0.208407061865,0.208407061865,0.208407061865,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.632705416192
 12/05  08:00:00,1.98452532255,7.91425014378,0.0,7.88116996738,0.0,0.194179857748,0.194179857748,0.194179857748,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.724067815096
 12/05  09:00:00,1.91806032012,7.71393772924,0.0,7.68597035086,0.0,0.188414238736,0.188414238736,0.188414238736,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.69938104703
 12/05  10:00:00,1.68703072018,7.509420637,0.0,7.48561813642,0.0,0.18384201857,0.18384201857,0.18384201857,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.625357019502
 12/05  11:00:00,1.61987449144,8.61777560294,0.0,8.59341330696,0.0,0.213234590766,0.213234590766,0.213234590766,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.538113698191
 12/05  12:00:00,1.49400010021,6.10112487938,0.0,6.07675511946,0.0,0.148668434759,0.148668434759,0.148668434759,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.460453994322
 12/05  13:00:00,1.39481305559,5.10696896327,0.0,5.08300971998,0.0,0.125281627673,0.125281627673,0.125281627673,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.399887455581
 12/05  14:00:00,1.32082753906,4.40696638183,0.0,4.38217864135,0.0,0.108971939858,0.108971939858,0.108971939858,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.364181561364
 12/05  15:00:00,1.29541167554,4.36267297293,0.0,4.33648947591,0.0,0.108029860875,0.108029860875,0.108029860875,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.328511676228
 12/05  16:00:00,1.39795946827,4.39877737094,0.0,4.37113840587,0.0,0.109963024346,0.109963024346,0.109963024346,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.333222594483
 12/05  17:00:00,1.76229183731,4.84796051811,0.0,4.81526846652,0.0,0.121289626678,0.121289626678,0.121289626678,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.376424152871
 12/05  18:00:00,2.40744399319,6.60848451901,0.0,6.56876890109,0.0,0.165704239797,0.165704239797,0.165704239797,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.469154602016
 12/05  19:00:00,2.73414637103,5.69805953595,0.0,5.65494036198,0.0,0.139910632562,0.139910632562,0.139910632562,0.7966526,0.1716201,0.398283704478,0.626011142216,0.555024191774
 12/05  20:00:00,2.59268833923,5.77581360887,0.0,5.73130614229,0.0,0.141591615633,0.141591615633,0.141591615633,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.569219039593
 12/05  21:00:00,2.45515166688,6.22839421617,0.0,6.18235664216,0.0,0.152924358407,0.152924358407,0.152924358407,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.518295622326
