Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/05  22:00:00,2.23916770372,6.5722104811,0.0,6.52724771427,0.0,0.161109424819,0.161109424819,0.161109424819,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.456366456505
 12/05  23:00:00,1.83433413685,7.03195039315,0.0,6.99304088061,0.0,0.172280904225,0.172280904225,0.172280904225,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.358221608695
 12/05  24:00:00,1.44202042736,7.48091862861,0.0,7.44710698622,0.0,0.183246558554,0.183246558554,0.183246558554,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.252223914147
 12/06  01:00:00,1.02879820998,7.93540778282,0.0,7.90744040445,0.0,0.194401886315,0.194401886315,0.194401886315,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.139762525937
 12/06  02:00:00,0.865126433441,8.21436886567,0.0,8.18861827709,0.0,0.201155356398,0.201155356398,0.201155356398,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0882719308656
 12/06  03:00:00,0.799437111762,8.44724750529,0.0,8.42179547426,0.0,0.206577933854,0.206577933854,0.206577933854,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.074362765346
 12/06  04:00:00,0.794403115187,8.5819684183,0.0,8.55687465633,0.0,0.209833812407,0.209833812407,0.209833812407,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.078378527044
 12/06  05:00:00,0.833824515943,8.65199352384,0.0,8.62784768209,0.0,0.211506352448,0.211506352448,0.211506352448,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119348764466
 12/06  06:00:00,1.07404430836,8.60569544149,0.0,8.57875062272,0.0,0.210266759963,0.210266759963,0.210266759963,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.29927342336
 12/06  07:00:00,1.60965094868,8.47414427389,0.0,8.4430121855,0.0,0.206848600438,0.206848600438,0.206848600438,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.634971900187
 12/06  08:00:00,2.01599542626,9.13707353531,0.0,9.10399335891,0.0,0.223002770844,0.223002770844,0.223002770844,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.726715005701
 12/06  09:00:00,1.90468865414,7.08884872226,0.0,7.06088134388,0.0,0.172466261866,0.172466261866,0.172466261866,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.701957357928
 12/06  10:00:00,1.64728948792,5.83770349601,0.0,5.81390099544,0.0,0.141786987306,0.141786987306,0.141786987306,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.627670818504
 12/06  11:00:00,1.55649001369,5.98596911297,0.0,5.961606817,0.0,0.14786341039,0.14786341039,0.14786341039,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.540100400816
 12/06  12:00:00,1.44775861316,4.09953345521,0.0,4.07516369529,0.0,0.100743236004,0.100743236004,0.100743236004,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.462137706022
 12/06  13:00:00,1.34841295631,3.13319499794,0.0,3.10923575466,0.0,0.077434293158,0.077434293158,0.077434293158,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.401334690816
 12/06  14:00:00,1.274903488,2.48518283052,0.0,2.46039509004,0.0,0.0617505848308,0.0617505848308,0.0617505848308,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.365478865335
 12/06  15:00:00,1.25281987106,2.56268815862,0.0,2.5365046616,0.0,0.0642822047869,0.0642822047869,0.0642822047869,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.329667527838
 12/06  16:00:00,1.36881458161,3.15043445462,0.0,3.12279548955,0.0,0.0796494719972,0.0796494719972,0.0796494719972,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.334391260174
 12/06  17:00:00,1.73038328208,3.49969247896,0.0,3.46700042738,0.0,0.088047359888,0.088047359888,0.088047359888,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.377757864435
 12/06  18:00:00,2.37241861206,5.11295700027,0.0,5.07324138236,0.0,0.129005434983,0.129005434983,0.129005434983,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.470828025707
 12/06  19:00:00,2.70054245761,4.22633260657,0.0,4.1832134326,0.0,0.10433218385,0.10433218385,0.10433218385,0.7966526,0.1716201,0.398283704478,0.626011142216,0.556998727063
 12/06  20:00:00,2.56408672399,4.49564850196,0.0,4.45114103538,0.0,0.11097650791,0.11097650791,0.11097650791,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.571232532069
 12/06  21:00:00,2.43454177631,5.26359806067,0.0,5.21756048666,0.0,0.130480647657,0.130480647657,0.130480647657,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.520129442507
 12/06  22:00:00,2.23068082064,6.09195859317,0.0,6.04699582634,0.0,0.15101086255,0.15101086255,0.15101086255,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.457978135692
 12/06  23:00:00,1.82472767698,6.52630285316,0.0,6.48739334063,0.0,0.161443719984,0.161443719984,0.161443719984,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.359452333067
 12/06  24:00:00,1.43439699593,7.08335357772,0.0,7.04954193533,0.0,0.174808206121,0.174808206121,0.174808206121,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.253038835155
 12/07  01:00:00,1.02218553305,7.5944741451,0.0,7.56650676673,0.0,0.187405321086,0.187405321086,0.187405321086,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.140146414231
 12/07  02:00:00,0.86559525411,8.1695733194,0.0,8.14382273083,0.0,0.201431163894,0.201431163894,0.201431163894,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0884649440378
 12/07  03:00:00,0.795779498612,8.24602249246,0.0,8.22057046144,0.0,0.202784060908,0.202784060908,0.202784060908,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0744990251423
 12/07  04:00:00,0.794557840389,8.54999668898,0.0,8.52490292701,0.0,0.209836438731,0.209836438731,0.209836438731,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.078530625921
 12/07  05:00:00,0.839962283916,8.86511478276,0.0,8.840968941,0.0,0.217333858273,0.217333858273,0.217333858273,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119659026613
 12/07  06:00:00,1.08476983088,8.98264033372,0.0,8.95569551495,0.0,0.220011529686,0.220011529686,0.220011529686,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.300254176157
 12/07  07:00:00,1.62413777426,8.97593332316,0.0,8.94480123477,0.0,0.219095441959,0.219095441959,0.219095441959,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.63721188424
 12/07  08:00:00,2.03426146972,9.79063777817,0.0,9.75755760178,0.0,0.238652574905,0.238652574905,0.238652574905,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.729331245106
 12/07  09:00:00,1.94497435904,8.63347730452,0.0,8.60550992615,0.0,0.210205732186,0.210205732186,0.210205732186,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.704503592505
 12/07  10:00:00,1.69028815631,7.50718457149,0.0,7.48338207092,0.0,0.182498904995,0.182498904995,0.182498904995,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.629957569207
 12/07  11:00:00,1.60754111219,8.0022921448,0.0,7.97792984883,0.0,0.196951033794,0.196951033794,0.196951033794,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.542063875913
 12/07  12:00:00,1.48660365565,5.66622705871,0.0,5.6418572988,0.0,0.137924224335,0.137924224335,0.137924224335,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.463801760186
 12/07  13:00:00,1.38937512643,4.76265613256,0.0,4.73869688928,0.0,0.11696612921,0.11696612921,0.11696612921,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.402765024882
 12/07  14:00:00,1.32074667541,4.29443479662,0.0,4.26964705614,0.0,0.106311631484,0.106311631484,0.106311631484,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.366761006089
 12/07  15:00:00,1.28948403609,4.02572563344,0.0,3.99954213642,0.0,0.0998040325416,0.0998040325416,0.0998040325416,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.330809865106
 12/07  16:00:00,1.39420828022,4.15857075254,0.0,4.13093178747,0.0,0.103888169067,0.103888169067,0.103888169067,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.335546261715
 12/07  17:00:00,1.75839097595,4.58399256737,0.0,4.55130051579,0.0,0.114736946974,0.114736946974,0.114736946974,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.379075971211
 12/07  18:00:00,2.40218262306,6.2548469103,0.0,6.21513129239,0.0,0.157115591547,0.157115591547,0.157115591547,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.472481880141
 12/07  19:00:00,2.7266684919,5.2179684402,0.0,5.17484926623,0.0,0.128506749951,0.128506749951,0.128506749951,0.7966526,0.1716201,0.398283704478,0.626011142216,0.558950195258
 12/07  20:00:00,2.58155420576,5.15520126631,0.0,5.11069379973,0.0,0.126454034995,0.126454034995,0.126454034995,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.573222486761
 12/07  21:00:00,2.43719468959,5.34336509422,0.0,5.29732752021,0.0,0.131321189451,0.131321189451,0.131321189451,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.521941813988
 12/07  22:00:00,2.22040312656,5.65301300098,0.0,5.60805023415,0.0,0.13914033274,0.13914033274,0.13914033274,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.459570971425
 12/07  23:00:00,1.81170734476,5.97103021112,0.0,5.93212069859,0.0,0.147207032783,0.147207032783,0.147207032783,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.360668688046
 12/07  24:00:00,1.41583366472,6.30127363367,0.0,6.26746199128,0.0,0.15543947098,0.15543947098,0.15543947098,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.253844239081
 12/08  01:00:00,0.998872055263,6.6302977333,0.0,6.60233035493,0.0,0.163712547579,0.163712547579,0.163712547579,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.140525709953
 12/08  02:00:00,0.832534298154,6.80717364907,0.0,6.7814230605,0.0,0.168179638863,0.168179638863,0.168179638863,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0886555131132
 12/08  03:00:00,0.763975794875,6.91972757808,0.0,6.89427554705,0.0,0.170845934053,0.170845934053,0.170845934053,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0746334482597
 12/08  04:00:00,0.756758217222,6.96167826551,0.0,6.93658450354,0.0,0.171886614281,0.171886614281,0.171886614281,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0786808272045
 12/08  05:00:00,0.793983018016,6.92582950124,0.0,6.90168365948,0.0,0.171048092732,0.171048092732,0.171048092732,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.119965526254
 12/08  06:00:00,1.03303619228,6.77719777865,0.0,6.75025295988,0.0,0.167309040457,0.167309040457,0.167309040457,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.301223026791
 12/08  07:00:00,1.56833614542,6.52981817101,0.0,6.49868608262,0.0,0.161080993848,0.161080993848,0.161080993848,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.639424703513
 12/08  08:00:00,1.970787047,6.99636113901,0.0,6.96328096261,0.0,0.172593638891,0.172593638891,0.172593638891,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.731915758401
 12/08  09:00:00,1.89305836313,6.30929939786,0.0,6.28133201948,0.0,0.155774378763,0.155774378763,0.155774378763,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.70701895002
 12/08  10:00:00,1.65964006203,6.05124520286,0.0,6.02744270229,0.0,0.149591787538,0.149591787538,0.149591787538,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.632216592386
 12/08  11:00:00,1.58716171275,6.99083168541,0.0,6.96646938944,0.0,0.174631994706,0.174631994706,0.174631994706,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.544003515557
 12/08  12:00:00,1.48628549451,5.49661410959,0.0,5.47224434968,0.0,0.135962235221,0.135962235221,0.135962235221,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.46544558816
 12/08  13:00:00,1.40686149409,5.35920144062,0.0,5.33524219734,0.0,0.133039532941,0.133039532941,0.133039532941,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.404177988812
 12/08  14:00:00,1.34333383282,5.11221974403,0.0,5.08743200355,0.0,0.127632202343,0.127632202343,0.127632202343,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.36802759264
 12/08  15:00:00,1.32007164364,5.17010957337,0.0,5.14392607635,0.0,0.129263155433,0.129263155433,0.129263155433,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.331938349764
 12/08  16:00:00,1.43072764725,5.55962394935,0.0,5.53198498428,0.0,0.139266540745,0.139266540745,0.139266540745,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.336687257065
 12/08  17:00:00,1.78869003302,5.76366969983,0.0,5.73097764825,0.0,0.143733875993,0.143733875993,0.143733875993,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.380378099266
 12/08  18:00:00,2.42566870856,7.16276206472,0.0,7.1230464468,0.0,0.178967878558,0.178967878558,0.178967878558,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.474115678628
 12/08  19:00:00,2.75013795704,6.09767354621,0.0,6.05455437224,0.0,0.150048403184,0.150048403184,0.150048403184,0.7966526,0.1716201,0.398283704478,0.626011142216,0.56087800716
 12/08  20:00:00,2.60499299058,6.02544393142,0.0,5.98093646485,0.0,0.147926996779,0.147926996779,0.147926996779,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.575188309798
 12/08  21:00:00,2.46214334007,6.2799346824,0.0,6.23389710839,0.0,0.154479439011,0.154479439011,0.154479439011,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.523732214908
 12/08  22:00:00,2.24896856045,6.74664537714,0.0,6.70168261031,0.0,0.166132248011,0.166132248011,0.166132248011,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.461144490043
 12/08  23:00:00,1.84529418108,7.29200833379,0.0,7.25309882126,0.0,0.179592264736,0.179592264736,0.179592264736,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.361870292413
 12/08  24:00:00,1.45491598379,7.87199011356,0.0,7.83817847117,0.0,0.193726137269,0.193726137269,0.193726137269,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.254639891864
 12/09  01:00:00,1.06163647495,8.51892786741,0.0,8.49096048904,0.0,0.209549943612,0.209549943612,0.209549943612,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.150879050528
 12/09  02:00:00,0.895199060196,9.01981302328,0.0,8.9940624347,0.0,0.221444628671,0.221444628671,0.221444628671,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.094108261273
 12/09  03:00:00,0.83267328248,9.50518762484,0.0,9.47973559381,0.0,0.232925320539,0.232925320539,0.232925320539,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0786403109518
 12/09  04:00:00,0.833462091227,9.93098946489,0.0,9.90589570292,0.0,0.242912826645,0.242912826645,0.242912826645,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0829930846742
 12/09  05:00:00,0.885597279417,10.2892183097,0.0,10.2650724679,0.0,0.251173207346,0.251173207346,0.251173207346,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.128783517426
 12/09  06:00:00,1.15262709766,10.5627243535,0.0,10.5357795347,0.0,0.257234291178,0.257234291178,0.257234291178,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.326791988846
 12/09  07:00:00,1.76357657523,11.7636789458,0.0,11.7325468575,0.0,0.287053273494,0.287053273494,0.287053273494,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.698067341461
 12/09  08:00:00,2.17745276778,11.7518449579,0.0,11.7187647815,0.0,0.286997973491,0.286997973491,0.286997973491,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.803015782662
 12/09  09:00:00,2.1039274392,10.6978733885,0.0,10.6699060101,0.0,0.260209373888,0.260209373888,0.260209373888,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.781015730074
 12/09  10:00:00,1.86851015353,10.0868379012,0.0,10.0630354006,0.0,0.245409485195,0.245409485195,0.245409485195,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.70023792776
 12/09  11:00:00,1.80106900885,11.38881853,0.0,11.364456234,0.0,0.279251059259,0.279251059259,0.279251059259,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.602375517815
 12/09  12:00:00,1.68079765195,9.42146309691,0.0,9.397093337,0.0,0.229513764014,0.229513764014,0.229513764014,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.513917457286
 12/09  13:00:00,1.56506272998,8.25587914082,0.0,8.23191989754,0.0,0.201425295945,0.201425295945,0.201425295945,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.44618295561
 12/09  14:00:00,1.47743923167,7.40414438498,0.0,7.3793566445,0.0,0.181663299919,0.181663299919,0.181663299919,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.404513861401
 12/09  15:00:00,1.42164996054,6.45211787541,0.0,6.42593437839,0.0,0.158702686361,0.158702686361,0.158702686361,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.364951563561
 12/09  16:00:00,1.51560718027,6.24188968418,0.0,6.21425071911,0.0,0.154211964912,0.154211964912,0.154211964912,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.369562393061
 12/09  17:00:00,1.88196128629,6.46059673548,0.0,6.42790468389,0.0,0.160828705759,0.160828705759,0.160828705759,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.420636603525
 12/09  18:00:00,2.549504762,8.74254717216,0.0,8.70283155424,0.0,0.218884725488,0.218884725488,0.218884725488,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.522682954921
 12/09  19:00:00,2.88143369394,7.5380586629,0.0,7.49493948893,0.0,0.184195646091,0.184195646091,0.184195646091,0.7966526,0.1716201,0.432594020017,0.626011142216,0.623716185617
 12/09  20:00:00,2.74150363603,7.38696200958,0.0,7.342454543,0.0,0.180067027589,0.180067027589,0.180067027589,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.645314170242
 12/09  21:00:00,2.59426831395,7.58502622501,0.0,7.538988651,0.0,0.185091850248,0.185091850248,0.185091850248,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.590389407228
 12/09  22:00:00,2.36849382722,7.95196355421,0.0,7.90700078738,0.0,0.194091741394,0.194091741394,0.194091741394,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.517103405961
 12/09  23:00:00,1.94127758877,8.32299257625,0.0,8.28408306371,0.0,0.203314051942,0.203314051942,0.203314051942,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.405838700973
 12/09  24:00:00,1.51673084863,8.70482628773,0.0,8.67101464534,0.0,0.212536229964,0.212536229964,0.212536229964,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.282109818671
 12/10  01:00:00,1.0742458351,9.07893506937,0.0,9.050967691,0.0,0.221751634228,0.221751634228,0.221751634228,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.15128672006
 12/10  02:00:00,0.900947869883,9.29240005876,0.0,9.26664947018,0.0,0.226986833305,0.226986833305,0.226986833305,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.094314866325
 12/10  03:00:00,0.830227375989,9.43717599852,0.0,9.41172396749,0.0,0.230333613338,0.230333613338,0.230333613338,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0787861116614
 12/10  04:00:00,0.822354495523,9.48904505012,0.0,9.46395128815,0.0,0.231643024038,0.231643024038,0.231643024038,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0831552915764
 12/10  05:00:00,0.865604986076,9.45409676055,0.0,9.42995091879,0.0,0.230849754261,0.230849754261,0.230849754261,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.129114677171
 12/10  06:00:00,1.12336526954,9.29645834601,0.0,9.26951352724,0.0,0.226937845064,0.226937845064,0.226937845064,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.327826606843
 12/10  07:00:00,1.69957276924,9.04509045126,0.0,9.01395836287,0.0,0.220686413664,0.220686413664,0.220686413664,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.700430395298
 12/10  08:00:00,2.13054339295,9.72450004692,0.0,9.69141987052,0.0,0.237312101089,0.237312101089,0.237312101089,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.805792280227
 12/10  09:00:00,2.06172743282,8.82774507146,0.0,8.79977769309,0.0,0.215282705027,0.215282705027,0.215282705027,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.783742392554
 12/10  10:00:00,1.82482645028,8.16590885398,0.0,8.14210635341,0.0,0.199265055372,0.199265055372,0.199265055372,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.702698654331
 12/10  11:00:00,1.73804655067,8.67467455383,0.0,8.65031225786,0.0,0.214112451873,0.214112451873,0.214112451873,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.604491667018
 12/10  12:00:00,1.62709882375,7.07994878014,0.0,7.05557902022,0.0,0.174023877693,0.174023877693,0.174023877693,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.515708515408
 12/10  13:00:00,1.52095103329,6.30268215339,0.0,6.27872291011,0.0,0.155771856111,0.155771856111,0.155771856111,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.44772469875
 12/10  14:00:00,1.44327979687,5.88328393333,0.0,5.85849619285,0.0,0.146126531104,0.146126531104,0.146126531104,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.40589119541
 12/10  15:00:00,1.40011461396,5.46041097271,0.0,5.43422747569,0.0,0.135938583445,0.135938583445,0.135938583445,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.366180319898
 12/10  16:00:00,1.4862458004,4.96426691583,0.0,4.93662795076,0.0,0.123611350998,0.123611350998,0.123611350998,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.370801627107
 12/10  17:00:00,1.84551534612,4.92668474601,0.0,4.89399269443,0.0,0.122960359963,0.122960359963,0.122960359963,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.422059009153
 12/10  18:00:00,2.48256010525,5.98506434729,0.0,5.94534872937,0.0,0.150167301216,0.150167301216,0.150167301216,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.52445572245
 12/10  19:00:00,2.81868967913,4.82033002689,0.0,4.77721085292,0.0,0.119344409774,0.119344409774,0.119344409774,0.7966526,0.1716201,0.432594020017,0.626011142216,0.625823407122
 12/10  20:00:00,2.67591505748,4.55911623184,0.0,4.51460876527,0.0,0.112309485428,0.112309485428,0.112309485428,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.647483133854
 12/10  21:00:00,2.52390611992,4.56967776133,0.0,4.52364018732,0.0,0.112742473186,0.112742473186,0.112742473186,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.592376590258
 12/10  22:00:00,2.29247938444,4.69949608988,0.0,4.65453332304,0.0,0.116338235345,0.116338235345,0.116338235345,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.518842469222
 12/10  23:00:00,1.86105983308,4.90341202834,0.0,4.86450251581,0.0,0.121764953725,0.121764953725,0.121764953725,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.407170043497
 12/10  24:00:00,1.43194889744,5.09978240938,0.0,5.06597076699,0.0,0.126880028927,0.126880028927,0.126880028927,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.282984068519
 12/11  01:00:00,0.969680968446,5.35429221092,0.0,5.32632483254,0.0,0.133412246292,0.133412246292,0.133412246292,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.141634924423
 12/11  02:00:00,0.801602896485,5.47965884361,0.0,5.45390825504,0.0,0.136690910727,0.136690910727,0.136690910727,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0892128395807
 12/11  03:00:00,0.731407123747,5.52821567769,0.0,5.50276364667,0.0,0.137883996321,0.137883996321,0.137883996321,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0750267148639
 12/11  04:00:00,0.723259558708,5.52780007242,0.0,5.50270631045,0.0,0.137948765026,0.137948765026,0.137948765026,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0791200179449
 12/11  05:00:00,0.760059204163,5.45751167837,0.0,5.43336583662,0.0,0.136228245666,0.136228245666,0.136228245666,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.120861559468
 12/11  06:00:00,1.00064203464,5.29426120021,0.0,5.26731638144,0.0,0.132082547142,0.132082547142,0.132082547142,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.304055362465
 12/11  07:00:00,1.53913521578,5.03212932818,0.0,5.00099723979,0.0,0.125411097915,0.125411097915,0.125411097915,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.64589366981
 12/11  08:00:00,1.92019928441,4.6004629058,0.0,4.5673827294,0.0,0.114450297426,0.114450297426,0.114450297426,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.739471337273
 12/11  09:00:00,1.85861242952,4.56952406423,0.0,4.54155668586,0.0,0.113975061417,0.113975061417,0.113975061417,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.714372333752
 12/11  10:00:00,1.62732503381,4.42165799284,0.0,4.39785549227,0.0,0.110672726872,0.110672726872,0.110672726872,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.638820624829
 12/11  11:00:00,1.549543523,5.21180950222,0.0,5.18744720625,0.0,0.131343404726,0.131343404726,0.131343404726,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.54967391579
 12/11  12:00:00,1.45941584502,4.16322646779,0.0,4.13885670788,0.0,0.104286911777,0.104286911777,0.104286911777,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.470251262111
 12/11  13:00:00,1.36037324046,3.2986191769,0.0,3.27465993362,0.0,0.0824205670324,0.0824205670324,0.0824205670324,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.408308701099
 12/11  14:00:00,1.29761072219,3.11256880083,0.0,3.08778106035,0.0,0.0782063368955,0.0782063368955,0.0782063368955,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.371730347459
 12/11  15:00:00,1.26905099062,2.97901400929,0.0,2.95283051226,0.0,0.0749434849414,0.0749434849414,0.0749434849414,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.335237367236
 12/11  16:00:00,1.36456767292,2.76671833865,0.0,2.73907937358,0.0,0.0697709751275,0.0697709751275,0.0697709751275,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.340022848352
 12/11  17:00:00,1.72048905605,2.84481329307,0.0,2.81212124149,0.0,0.0717262514436,0.0717262514436,0.0717262514436,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.384184746846
 12/11  18:00:00,2.34775623445,3.80162253706,0.0,3.76190691915,0.0,0.096279137789,0.096279137789,0.096279137789,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.478891945287
 12/11  19:00:00,2.6766416962,2.847637888,0.0,2.80451871403,0.0,0.0709163992191,0.0709163992191,0.0709163992191,0.7966526,0.1716201,0.398283704478,0.626011142216,0.566513750292
 12/11  20:00:00,2.52972228182,2.69867373425,0.0,2.65416626768,0.0,0.0669093894253,0.0669093894253,0.0669093894253,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.580935208385
 12/11  21:00:00,2.38240948203,2.7990869175,0.0,2.75304934349,0.0,0.0695115135941,0.0695115135941,0.0695115135941,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.528966282283
 12/11  22:00:00,2.16271748585,3.02230662455,0.0,2.97734385772,0.0,0.0752811772657,0.0752811772657,0.0752811772657,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.46574448618
 12/11  23:00:00,1.7512319666,3.28128568164,0.0,3.2423761691,0.0,0.0820172769456,0.0820172769456,0.0820172769456,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.365383065722
 12/11  24:00:00,1.35312236058,3.57732726951,0.0,3.54351562712,0.0,0.0896065604936,0.0896065604936,0.0896065604936,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.256965845427
 12/12  01:00:00,0.933948901128,3.87726856644,0.0,3.84930118807,0.0,0.0973203634226,0.0973203634226,0.0973203634226,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.141994739974
 12/12  02:00:00,0.767210015407,4.06573461728,0.0,4.03998402871,0.0,0.10211728746,0.10211728746,0.10211728746,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0893935817696
 12/12  03:00:00,0.698968047039,4.19608871514,0.0,4.17063668411,0.0,0.105317388603,0.105317388603,0.105317388603,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0751542458742
 12/12  04:00:00,0.692572610652,4.26911330651,0.0,4.24401954454,0.0,0.107119396568,0.107119396568,0.107119396568,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0792624383475
 12/12  05:00:00,0.731385379425,4.27537165668,0.0,4.25122581493,0.0,0.107263860666,0.107263860666,0.107263860666,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12115211973
 12/12  06:00:00,0.974226024165,4.18031428841,0.0,4.15336946964,0.0,0.104748033207,0.104748033207,0.104748033207,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.304973865926
 12/12  07:00:00,1.51541880963,3.98260817447,0.0,3.95147608608,0.0,0.0995969878292,0.0995969878292,0.0995969878292,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.647991373738
 12/12  08:00:00,1.90909572648,4.03525941427,0.0,4.00217923788,0.0,0.100896686198,0.100896686198,0.100896686198,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.741921390575
 12/12  09:00:00,1.84971203808,4.09766432918,0.0,4.06969695081,0.0,0.10269015043,0.10269015043,0.10269015043,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.716756853303
 12/12  10:00:00,1.62053190385,4.05986191593,0.0,4.03605941536,0.0,0.101738093555,0.101738093555,0.101738093555,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.640962128184
 12/12  11:00:00,1.54283406209,4.87219967611,0.0,4.84783738013,0.0,0.122795198884,0.122795198884,0.122795198884,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.551512660719
 12/12  12:00:00,1.45995425393,4.11530685924,0.0,4.09093709933,0.0,0.103266982914,0.103266982914,0.103266982914,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.471809599882
 12/12  13:00:00,1.38194559348,4.08764887831,0.0,4.06368963503,0.0,0.102653461977,0.102653461977,0.102653461977,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.409648159167
 12/12  14:00:00,1.32057487597,3.97574676608,0.0,3.9509590256,0.0,0.0999697937517,0.0999697937517,0.0999697937517,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.372931044377
 12/12  15:00:00,1.29339269908,3.91472508317,0.0,3.88854158615,0.0,0.0982154186228,0.0982154186228,0.0982154186228,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.336307142016
 12/12  16:00:00,1.38653281808,3.61725304741,0.0,3.58961408234,0.0,0.0906544856846,0.0906544856846,0.0906544856846,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.341104482956
 12/12  17:00:00,1.74192308785,3.66705919908,0.0,3.63436714749,0.0,0.0919258988819,0.0919258988819,0.0919258988819,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.385419131202
 12/12  18:00:00,2.3673350047,4.54203694372,0.0,4.50232132581,0.0,0.114309129721,0.114309129721,0.114309129721,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.480440723604
 12/12  19:00:00,2.6945060072,3.50443080393,0.0,3.46131162996,0.0,0.0869532073672,0.0869532073672,0.0869532073672,0.7966526,0.1716201,0.398283704478,0.626011142216,0.56834125314
 12/12  20:00:00,2.54814812487,3.37405544421,0.0,3.32954797763,0.0,0.0834716817552,0.0834716817552,0.0834716817552,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.582798759108
 12/12  21:00:00,2.40079621888,3.47774910607,0.0,3.43171153206,0.0,0.0862010147084,0.0862010147084,0.0862010147084,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.53066351802
 12/12  22:00:00,2.18319278258,3.79382980153,0.0,3.7488670347,0.0,0.0942648055266,0.0942648055266,0.0942648055266,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.467236154652
 12/12  23:00:00,1.78108398323,4.43751848713,0.0,4.39860897459,0.0,0.11073020471,0.11073020471,0.11073020471,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.366522154587
 12/12  24:00:00,1.38590923264,4.8830160355,0.0,4.84920439311,0.0,0.121639188632,0.121639188632,0.121639188632,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.257720089347
 12/13  01:00:00,0.966524988452,5.1988728888,0.0,5.17090551042,0.0,0.129541775332,0.129541775332,0.129541775332,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.142349415389
 12/13  02:00:00,0.80014284169,5.42756597545,0.0,5.40181538688,0.0,0.134871978037,0.134871978037,0.134871978037,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.089571717476
 12/13  03:00:00,0.733424182377,5.62517144451,0.0,5.59971941348,0.0,0.139647835244,0.139647835244,0.139647835244,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0752799345716
 12/13  04:00:00,0.725230702681,5.62593839565,0.0,5.60084463368,0.0,0.139637127235,0.139637127235,0.139637127235,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0794027997102
 12/13  05:00:00,0.764152841699,5.63749175111,0.0,5.61334590936,0.0,0.13974496583,0.13974496583,0.13974496583,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12143847684
 12/13  06:00:00,1.0081192523,5.55802728923,0.0,5.53108247046,0.0,0.137736095083,0.137736095083,0.137736095083,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.305879032187
 12/13  07:00:00,1.54949204882,5.3170400353,0.0,5.28590794691,0.0,0.131602884681,0.131602884681,0.131602884681,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.65005871608
 12/13  08:00:00,1.95203463071,5.71900250071,0.0,5.68592232432,0.0,0.141420991782,0.141420991782,0.141420991782,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.744335989216
 12/13  09:00:00,1.87549577316,5.09970776881,0.0,5.07174039043,0.0,0.126123896229,0.126123896229,0.126123896229,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.719106842582
 12/13  10:00:00,1.62482508304,4.21311599423,0.0,4.18931349366,0.0,0.103920765506,0.103920765506,0.103920765506,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.643072635423
 12/13  11:00:00,1.52338777171,4.07823570116,0.0,4.05387340519,0.0,0.101536777499,0.101536777499,0.101536777499,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.553324791728
 12/13  12:00:00,1.43090239075,2.92261637056,0.0,2.89824661065,0.0,0.0726793376331,0.0726793376331,0.0726793376331,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.473345381983
 12/13  13:00:00,1.35179393359,2.84537469307,0.0,2.82141544979,0.0,0.0711816998579,0.0711816998579,0.0711816998579,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.410968261397
 12/13  14:00:00,1.28631072607,2.56466918156,0.0,2.53988144108,0.0,0.0645223233907,0.0645223233907,0.0645223233907,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.37411436484
 12/13  15:00:00,1.25987783088,2.52691787703,0.0,2.50073438001,0.0,0.0636462562198,0.0636462562198,0.0636462562198,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.337361436224
 12/13  16:00:00,1.36147662508,2.55830837344,0.0,2.53066940837,0.0,0.0645323102833,0.0645323102833,0.0645323102833,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.342170465354
 12/13  17:00:00,1.71718957315,2.62136950766,0.0,2.58867745607,0.0,0.0659758624644,0.0659758624644,0.0659758624644,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.386635652928
 12/13  18:00:00,2.34509949335,3.58196302486,0.0,3.54224740694,0.0,0.0905472023453,0.0905472023453,0.0905472023453,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.48196713963
 12/13  19:00:00,2.67768385384,2.75135803193,0.0,2.70823885796,0.0,0.0683299837774,0.0683299837774,0.0683299837774,0.7966526,0.1716201,0.398283704478,0.626011142216,0.570142323371
 12/13  20:00:00,2.53379915717,2.71732923393,0.0,2.67282176736,0.0,0.0672861303964,0.0672861303964,0.0672861303964,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.584635342767
 12/13  21:00:00,2.38834078832,2.90637090477,0.0,2.86033333076,0.0,0.0720728711336,0.0720728711336,0.0720728711336,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.532336231034
 12/13  22:00:00,2.17174299415,3.27174159584,0.0,3.22677882901,0.0,0.0813449156273,0.0813449156273,0.0813449156273,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.46870625612
 12/13  23:00:00,1.76262136085,3.65719979257,0.0,3.61829028003,0.0,0.0911449701918,0.0911449701918,0.0911449701918,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.367644766723
 12/13  24:00:00,1.36408766541,3.9704410219,0.0,3.93662937951,0.0,0.0990742921396,0.0990742921396,0.0990742921396,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.258463418609
 12/14  01:00:00,0.94632481723,4.36784554957,0.0,4.33987817119,0.0,0.108992173917,0.108992173917,0.108992173917,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.142698845582
 12/14  02:00:00,0.781377095671,4.64038842198,0.0,4.6146378334,0.0,0.115930755547,0.115930755547,0.115930755547,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0897471939468
 12/14  03:00:00,0.717065001395,4.93120200368,0.0,4.90574997265,0.0,0.123164845095,0.123164845095,0.123164845095,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.075403743738
 12/14  04:00:00,0.70831011309,4.90543932043,0.0,4.88034555846,0.0,0.122578276883,0.122578276883,0.122578276883,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0795410604699
 12/14  05:00:00,0.749436768647,5.0033638432,0.0,4.97921800145,0.0,0.124746823617,0.124746823617,0.124746823617,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.121720546001
 12/14  06:00:00,0.996897789282,5.03623875342,0.0,5.00929393464,0.0,0.125623024221,0.125623024221,0.125623024221,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.306770640028
 12/14  07:00:00,1.54276495719,4.93266603197,0.0,4.90153394358,0.0,0.122839418461,0.122839418461,0.122839418461,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.652095090666
 12/14  08:00:00,1.9280496249,4.63753322735,0.0,4.60445305095,0.0,0.115057556822,0.115057556822,0.115057556822,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.746714418368
 12/14  09:00:00,1.8602011112,4.36752059743,0.0,4.33955321905,0.0,0.108514446661,0.108514446661,0.108514446661,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.721421630188
 12/14  10:00:00,1.62209122158,3.97993743563,0.0,3.95613493506,0.0,0.0991080223561,0.0991080223561,0.0991080223561,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.645151517114
 12/14  11:00:00,1.54062343399,4.65241925758,0.0,4.6280569616,0.0,0.116987462516,0.116987462516,0.116987462516,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.555109768985
 12/14  12:00:00,1.44798426918,3.53316511655,0.0,3.50879535664,0.0,0.0882484324231,0.0882484324231,0.0882484324231,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.474858165624
 12/14  13:00:00,1.35933140972,3.09206958212,0.0,3.06811033884,0.0,0.0774188607434,0.0774188607434,0.0774188607434,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.412268576641
 12/14  14:00:00,1.29384754667,2.82130870919,0.0,2.7965209687,0.0,0.0708935491699,0.0708935491699,0.0708935491699,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.375279959657
 12/14  15:00:00,1.26354551714,2.63284624938,0.0,2.60666275236,0.0,0.0662754410751,0.0662754410751,0.0662754410751,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.338399937623
 12/14  16:00:00,1.3608581238,2.49608675954,0.0,2.46844779447,0.0,0.0628637944972,0.0628637944972,0.0628637944972,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.343220479864
 12/14  17:00:00,1.71258244928,2.39228125646,0.0,2.35958920488,0.0,0.0601704397569,0.0601704397569,0.0601704397569,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.387833951762
 12/14  18:00:00,2.33264417549,3.03434309636,0.0,2.99462747844,0.0,0.0765883581714,0.0765883581714,0.0765883581714,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.483470665948
 12/14  19:00:00,2.66282681107,2.08237814197,0.0,2.039258968,0.0,0.0516988563372,0.0516988563372,0.0516988563372,0.7966526,0.1716201,0.398283704478,0.626011142216,0.571916408035
 12/14  20:00:00,2.51662925188,1.95568510751,0.0,1.91117764094,0.0,0.0483071707577,0.0483071707577,0.0483071707577,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.586444397113
 12/14  21:00:00,2.36807036922,2.02663034912,0.0,1.98059277511,0.0,0.0501548234991,0.0501548234991,0.0501548234991,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.533983859567
 12/14  22:00:00,2.14632054838,2.19317005681,0.0,2.14820728998,0.0,0.0544744330802,0.0544744330802,0.0544744330802,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.470154292898
 12/14  23:00:00,1.73580275932,2.52952692079,0.0,2.49061740826,0.0,0.0632206131985,0.0632206131985,0.0632206131985,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.368750522187
 12/14  24:00:00,1.33752522969,2.8615578025,0.0,2.82774616011,0.0,0.0717796788309,0.0717796788309,0.0717796788309,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.259195596204
 12/15  01:00:00,0.920699301391,3.30112690339,0.0,3.27315952502,0.0,0.0830225912837,0.0830225912837,0.0830225912837,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.143042912376
 12/15  02:00:00,0.755955143668,3.59267298413,0.0,3.56692239556,0.0,0.0903360515232,0.0903360515232,0.0903360515232,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0899199459676
 12/15  03:00:00,0.689006979582,3.7814523998,0.0,3.75600036878,0.0,0.0949849315851,0.0949849315851,0.0949849315851,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0755256354351
 12/15  04:00:00,0.686945238328,4.03048809007,0.0,4.0053943281,0.0,0.101077282945,0.101077282945,0.101077282945,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0796771796458
 12/15  05:00:00,0.729270750542,4.16234667997,0.0,4.13820083822,0.0,0.104303117708,0.104303117708,0.104303117708,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.121998233805
 12/15  06:00:00,0.976218868847,4.16030233642,0.0,4.13335751765,0.0,0.104066319467,0.104066319467,0.104066319467,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.307648424347
 12/15  07:00:00,1.53904903857,4.68572577764,0.0,4.65459368925,0.0,0.11711869611,0.11711869611,0.11711869611,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.654099894406
 12/15  08:00:00,1.93252345167,4.68323331038,0.0,4.65015313398,0.0,0.117189828274,0.117189828274,0.117189828274,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.749055973682
 12/15  09:00:00,1.84586726049,3.71802366168,0.0,3.69005628331,0.0,0.0919016955251,0.0919016955251,0.0919016955251,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.723700530619
 12/15  10:00:00,1.59663986701,2.90382989768,0.0,2.88002739711,0.0,0.0716099936981,0.0716099936981,0.0716099936981,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.647198191204
 12/15  11:00:00,1.49700704969,2.87312766856,0.0,2.84876537259,0.0,0.0716137387788,0.0716137387788,0.0716137387788,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.556867108421
 12/15  12:00:00,1.39752226653,1.47675979708,0.0,1.45239003717,0.0,0.0362970937389,0.0362970937389,0.0362970937389,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.476347501652
 12/15  13:00:00,1.31252791449,1.19041708065,0.0,1.16645783737,0.0,0.0293352108551,0.0293352108551,0.0293352108551,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.413548731298
 12/15  14:00:00,1.2551899581,1.25042323862,0.0,1.22563549814,0.0,0.0310884365098,0.0310884365098,0.0310884365098,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.376427483747
 12/15  15:00:00,1.22662709472,1.13629298131,0.0,1.11010948429,0.0,0.0283346047624,0.0283346047624,0.0283346047624,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.339422351515
 12/15  16:00:00,1.32970136338,1.22755499008,0.0,1.19991602501,0.0,0.0306732979327,0.0306732979327,0.0306732979327,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.344254216013
 12/15  17:00:00,1.69071232314,1.47956443226,0.0,1.44687238068,0.0,0.0371205925375,0.0371205925375,0.0371205925375,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.389013672843
 12/15  18:00:00,2.32004345947,2.46981818134,0.0,2.43010256343,0.0,0.062507424111,0.062507424111,0.062507424111,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.484950883989
 12/15  19:00:00,2.65837421626,1.83753662955,0.0,1.79441745558,0.0,0.0454996758582,0.0454996758582,0.0454996758582,0.7966526,0.1716201,0.398283704478,0.626011142216,0.573662993708
 12/15  20:00:00,2.52289271771,2.12685061807,0.0,2.0823431515,0.0,0.0527895916842,0.0527895916842,0.0527895916842,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.588225442013
 12/15  21:00:00,2.38077486323,2.46327999298,0.0,2.41724241897,0.0,0.0612372140755,0.0612372140755,0.0612372140755,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.535605962999
 12/15  22:00:00,2.16267538681,2.79075998647,0.0,2.74579721963,0.0,0.0694036564766,0.0694036564766,0.0694036564766,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.471579907934
 12/15  23:00:00,1.75409288399,3.22495299255,0.0,3.18604348002,0.0,0.0804220551015,0.0804220551015,0.0804220551015,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.369839204954
 12/15  24:00:00,1.36225035504,3.83002378794,0.0,3.79621214555,0.0,0.0957839442886,0.0957839442886,0.0957839442886,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.259916456098
 12/16  01:00:00,0.964484306573,4.38130457658,0.0,4.35333719821,0.0,0.109662149091,0.109662149091,0.109662149091,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.153614676673
 12/16  02:00:00,0.793796402202,4.74826288725,0.0,4.72251229868,0.0,0.11865599699,0.11865599699,0.11865599699,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0954942349596
 12/16  03:00:00,0.725276254731,4.99184311642,0.0,4.96639108539,0.0,0.124550182812,0.124550182812,0.124550182812,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0796184209289
 12/16  04:00:00,0.719872057648,5.1490814798,0.0,5.12398771784,0.0,0.128234682449,0.128234682449,0.128234682449,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0840811952904
 12/16  05:00:00,0.771215874476,5.40549811228,0.0,5.38135227053,0.0,0.134570617397,0.134570617397,0.134570617397,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.131004702434
 12/16  06:00:00,1.03882240581,5.49549306343,0.0,5.46854824466,0.0,0.136490599624,0.136490599624,0.136490599624,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.333730988551
 12/16  07:00:00,1.64725951136,6.23098937726,0.0,6.19985728887,0.0,0.154888251565,0.154888251565,0.154888251565,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.713915299514
 12/16  08:00:00,2.06126237641,6.1185591799,0.0,6.0854790035,0.0,0.152186982573,0.152186982573,0.152186982573,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.821636382203
 12/16  09:00:00,1.98343394329,4.95780523144,0.0,4.92983785307,0.0,0.121429497824,0.121429497824,0.121429497824,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.799302110226
 12/16  10:00:00,1.73817754683,4.02105528182,0.0,3.99725278125,0.0,0.0985739992858,0.0985739992858,0.0985739992858,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.716740806968
 12/16  11:00:00,1.64090549008,4.21880644582,0.0,4.19444414984,0.0,0.104895457244,0.104895457244,0.104895457244,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.616567601058
 12/16  12:00:00,1.53046348968,2.72546253401,0.0,2.7010927741,0.0,0.0671676674456,0.0671676674456,0.0671676674456,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.525929391577
