Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/16  13:00:00,1.42412663957,2.03346226778,0.0,2.0095030245,0.0,0.0501493891761,0.0501493891761,0.0501493891761,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.456522771974
 12/16  14:00:00,1.34348002717,1.55741959495,0.0,1.53263185446,0.0,0.0384669277265,0.0384669277265,0.0384669277265,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.413751029093
 12/16  15:00:00,1.30469243663,1.35405829042,0.0,1.3278747934,0.0,0.0335043982777,0.0335043982777,0.0335043982777,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.373192327735
 12/16  16:00:00,1.40893183118,1.57025635121,0.0,1.54261738614,0.0,0.0392256180324,0.0392256180324,0.0392256180324,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.377873390856
 12/16  17:00:00,1.78411168297,2.12099955262,0.0,2.08830750104,0.0,0.0534397266422,0.0534397266422,0.0534397266422,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.430175979316
 12/16  18:00:00,2.43467144751,3.63536716469,0.0,3.59565154677,0.0,0.0921623076335,0.0921623076335,0.0921623076335,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.534572058287
 12/16  19:00:00,2.78826726949,3.09867165378,0.0,3.05555247981,0.0,0.0768970400012,0.0768970400012,0.0768970400012,0.7966526,0.1716201,0.432594020017,0.626011142216,0.63784836726
 12/16  20:00:00,2.66558921283,3.61072924551,0.0,3.56622177894,0.0,0.0896064140307,0.0896064140307,0.0896064140307,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.659860360599
 12/16  21:00:00,2.52386604339,4.09464553198,0.0,4.04860795797,0.0,0.101362521725,0.101362521725,0.101362521725,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.603716465189
 12/16  22:00:00,2.29941615653,4.58966102818,0.0,4.54469826135,0.0,0.113351030933,0.113351030933,0.113351030933,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.528766445733
 12/16  23:00:00,1.87768939009,5.29424757896,0.0,5.25533806643,0.0,0.130797188845,0.130797188845,0.130797188845,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.414767365389
 12/16  24:00:00,1.45533552599,5.88860161469,0.0,5.8547899723,0.0,0.145277742436,0.145277742436,0.145277742436,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.287972983562
 12/17  01:00:00,1.01404968121,6.44681990184,0.0,6.41885252347,0.0,0.158860331897,0.158860331897,0.158860331897,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.153981868508
 12/17  02:00:00,0.847835959924,7.01181599996,0.0,6.98606541139,0.0,0.172509627644,0.172509627644,0.172509627644,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0956801620264
 12/17  03:00:00,0.781272957991,7.34709324046,0.0,7.32164120943,0.0,0.180415676298,0.180415676298,0.180415676298,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0797496307039
 12/17  04:00:00,0.782043737708,7.76084715286,0.0,7.73575339089,0.0,0.19026035938,0.19026035938,0.19026035938,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0842271984196
 12/17  05:00:00,0.827823294119,7.78659545473,0.0,7.76244961297,0.0,0.190880091547,0.190880091547,0.190880091547,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.131302647927
 12/17  06:00:00,1.09335176284,7.78363354765,0.0,7.75668872888,0.0,0.1900892451,0.1900892451,0.1900892451,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.334661700109
 12/17  07:00:00,1.68126624644,7.65610391059,0.0,7.6249718222,0.0,0.186769347729,0.186769347729,0.186769347729,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.716040938439
 12/17  08:00:00,2.11215112413,8.2291208792,0.0,8.1960407028,0.0,0.200578160539,0.200578160539,0.200578160539,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.824133951965
 12/17  09:00:00,2.01859966233,6.34040206012,0.0,6.31243468175,0.0,0.154142475288,0.154142475288,0.154142475288,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.801754851801
 12/17  10:00:00,1.75425581852,4.63436221336,0.0,4.61055971279,0.0,0.112438746415,0.112438746415,0.112438746415,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.718954331531
 12/17  11:00:00,1.65146559753,4.60541416659,0.0,4.58105187062,0.0,0.113551991332,0.113551991332,0.113551991332,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.618471174425
 12/17  12:00:00,1.52822600398,2.59344564251,0.0,2.5690758826,0.0,0.0633190336264,0.0633190336264,0.0633190336264,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.527540539698
 12/17  13:00:00,1.41737672564,1.7120690579,0.0,1.68810981462,0.0,0.0420126001803,0.0420126001803,0.0420126001803,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.457909647031
 12/17  14:00:00,1.34951591241,1.7438935925,0.0,1.71910585202,0.0,0.0432638334254,0.0432638334254,0.0432638334254,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.414990008627
 12/17  15:00:00,1.31020356217,1.51701544573,0.0,1.49083194871,0.0,0.037910193451,0.037910193451,0.037910193451,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.374297658109
 12/17  16:00:00,1.40977716217,1.55260744849,0.0,1.52496848341,0.0,0.0389562124831,0.0389562124831,0.0389562124831,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.378988127388
 12/17  17:00:00,1.77793108536,1.82637852689,0.0,1.79368647531,0.0,0.0459796203764,0.0459796203764,0.0459796203764,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.431455487974
 12/17  18:00:00,2.42043015219,3.00809053994,0.0,2.96837492203,0.0,0.0763263366932,0.0763263366932,0.0763263366932,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.536166733905
 12/17  19:00:00,2.76935200697,2.26144197453,0.0,2.21832280056,0.0,0.0560862451704,0.0560862451704,0.0560862451704,0.7966526,0.1716201,0.432594020017,0.626011142216,0.639743899566
 12/17  20:00:00,2.64289137548,2.61248050595,0.0,2.56797303938,0.0,0.0649575110888,0.0649575110888,0.0649575110888,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.661811426193
 12/17  21:00:00,2.49477286421,2.83824100138,0.0,2.79220342737,0.0,0.0704817937205,0.0704817937205,0.0704817937205,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.60550401401
 12/17  22:00:00,2.27311682535,3.43191870012,0.0,3.38695593328,0.0,0.0854873433999,0.0854873433999,0.0854873433999,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.530330802081
 12/17  23:00:00,1.84573637125,3.91662130613,0.0,3.8777117936,0.0,0.0976465812123,0.0976465812123,0.0976465812123,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.415964954177
 12/17  24:00:00,1.42385611519,4.53064294841,0.0,4.49683130602,0.0,0.113011912831,0.113011912831,0.113011912831,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.288759402368
 12/18  01:00:00,0.960954896864,4.8953101622,0.0,4.86734278382,0.0,0.122279031057,0.122279031057,0.122279031057,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144042068075
 12/18  02:00:00,0.799998917805,5.37560625019,0.0,5.34985566161,0.0,0.133878291258,0.133878291258,0.133878291258,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0904214803695
 12/18  03:00:00,0.731458768473,5.50336282298,0.0,5.47791079195,0.0,0.137082895455,0.137082895455,0.137082895455,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.075879460456
 12/18  04:00:00,0.729430379529,5.76593153664,0.0,5.74083777467,0.0,0.143167315534,0.143167315534,0.143167315534,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0800722882583
 12/18  05:00:00,0.772853272327,5.91643175355,0.0,5.8922859118,0.0,0.14707958109,0.14707958109,0.14707958109,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.122804292208
 12/18  06:00:00,1.02238024122,5.94991267278,0.0,5.92296785401,0.0,0.147679847848,0.147679847848,0.147679847848,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.310196268338
 12/18  07:00:00,1.5914980075,6.59529190491,0.0,6.56415981652,0.0,0.16374856777,0.16374856777,0.16374856777,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.659918991675
 12/18  08:00:00,1.98550544118,6.56847010701,0.0,6.53538993062,0.0,0.163375273338,0.163375273338,0.163375273338,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.75585251813
 12/18  09:00:00,1.911592358,6.0993838245,0.0,6.07141644613,0.0,0.151012109199,0.151012109199,0.151012109199,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.730315214449
 12/18  10:00:00,1.67717418423,5.91817989589,0.0,5.89437739532,0.0,0.146203714405,0.146203714405,0.146203714405,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.653138787713
 12/18  11:00:00,1.59827515015,6.73378370006,0.0,6.70942140408,0.0,0.167781089444,0.167781089444,0.167781089444,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.561967858218
 12/18  12:00:00,1.48458953891,4.84466581856,0.0,4.82029605864,0.0,0.119041464566,0.119041464566,0.119041464566,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.480670403214
 12/18  13:00:00,1.37721212761,3.66858630342,0.0,3.64462706014,0.0,0.0903036734812,0.0903036734812,0.0903036734812,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.4172644818
 12/18  14:00:00,1.29793380361,2.84972167651,0.0,2.82493393603,0.0,0.0705015008357,0.0705015008357,0.0705015008357,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.379758264933
 12/18  15:00:00,1.26534575504,2.5745920104,0.0,2.54840851338,0.0,0.0640856787386,0.0640856787386,0.0640856787386,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.342389937863
 12/18  16:00:00,1.38073346683,3.1204064153,0.0,3.09276745023,0.0,0.0787049045265,0.0787049045265,0.0787049045265,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.347254712862
 12/18  17:00:00,1.74710041272,3.57501345401,0.0,3.54232140243,0.0,0.0900844483284,0.0900844483284,0.0900844483284,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.392437906633
 12/18  18:00:00,2.39089628177,5.11470758244,0.0,5.07499196452,0.0,0.12906380346,0.12906380346,0.12906380346,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.48924732694
 12/18  19:00:00,2.72362151582,4.28033181667,0.0,4.2372126427,0.0,0.105677391973,0.105677391973,0.105677391973,0.7966526,0.1716201,0.398283704478,0.626011142216,0.578732577155
 12/18  20:00:00,2.58363521368,4.39595396065,0.0,4.35144649408,0.0,0.108362523824,0.108362523824,0.108362523824,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.593395005852
 12/18  21:00:00,2.44219273178,4.77748384142,0.0,4.73144626742,0.0,0.117946830849,0.117946830849,0.117946830849,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.540314214785
 12/18  22:00:00,2.22670378218,5.23319584889,0.0,5.18823308205,0.0,0.129294126025,0.129294126025,0.129294126025,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.475717833754
 12/18  23:00:00,1.82075642104,5.81837178651,0.0,5.77946227398,0.0,0.143925694097,0.143925694097,0.143925694097,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.37299910301
 12/18  24:00:00,1.42941705822,6.50210007338,0.0,6.46828843099,0.0,0.160858341148,0.160858341148,0.160858341148,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.262008762411
 12/19  01:00:00,1.01494729281,7.11620554632,0.0,7.08823816795,0.0,0.17594974319,0.17594974319,0.17594974319,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144363751893
 12/19  02:00:00,0.851567696398,7.50156669497,0.0,7.47581610639,0.0,0.185285652697,0.185285652697,0.185285652697,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0905828975233
 12/19  03:00:00,0.787129127234,7.8214701817,0.0,7.79601815068,0.0,0.192639381102,0.192639381102,0.192639381102,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0759933335699
 12/19  04:00:00,0.786315211275,8.1247161377,0.0,8.09962237573,0.0,0.199924990774,0.199924990774,0.199924990774,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0801994447641
 12/19  05:00:00,0.828847787151,8.25234200764,0.0,8.22819616589,0.0,0.202814636665,0.202814636665,0.202814636665,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123063751457
 12/19  06:00:00,1.08386062641,8.49392094108,0.0,8.46697612231,0.0,0.20834027241,0.20834027241,0.20834027241,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.311016228968
 12/19  07:00:00,1.65788233892,9.30150591081,0.0,9.27037382242,0.0,0.228260218543,0.228260218543,0.228260218543,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.661791672315
 12/19  08:00:00,2.05360502993,9.3370425608,0.0,9.30396238441,0.0,0.229287624145,0.229287624145,0.229287624145,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.758039756076
 12/19  09:00:00,1.96221370031,8.19863607865,0.0,8.17066870027,0.0,0.199504739273,0.199504739273,0.199504739273,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.732443926688
 12/19  10:00:00,1.70239311054,6.97460878448,0.0,6.95080628391,0.0,0.169510860681,0.169510860681,0.169510860681,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.655050567749
 12/19  11:00:00,1.62232405328,7.71073961212,0.0,7.68637731614,0.0,0.190188471368,0.190188471368,0.190188471368,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.563609379429
 12/19  12:00:00,1.50286491103,5.58017555064,0.0,5.55580579073,0.0,0.135925647178,0.135925647178,0.135925647178,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.482061592717
 12/19  13:00:00,1.3995270617,4.54920163045,0.0,4.52524238717,0.0,0.111422814973,0.111422814973,0.111422814973,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.418460274389
 12/19  14:00:00,1.32683503344,3.98517257212,0.0,3.96038483163,0.0,0.0983308332014,0.0983308332014,0.0983308332014,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.380830162395
 12/19  15:00:00,1.29837786373,3.89055394418,0.0,3.86437044716,0.0,0.0961627679615,0.0961627679615,0.0961627679615,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.34334495733
 12/19  16:00:00,1.40332001506,4.01981605673,0.0,3.99217709166,0.0,0.100325844203,0.100325844203,0.100325844203,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.348220321419
 12/19  17:00:00,1.77113527273,4.51818263915,0.0,4.48549058757,0.0,0.113017337957,0.113017337957,0.113017337957,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.393539877011
 12/19  18:00:00,2.42239288164,6.33738954468,0.0,6.29767392676,0.0,0.159177735227,0.159177735227,0.159177735227,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.490629995042
 12/19  19:00:00,2.75752109883,5.6053200715,0.0,5.56220089753,0.0,0.137945491459,0.137945491459,0.137945491459,0.7966526,0.1716201,0.398283704478,0.626011142216,0.580364060681
 12/19  20:00:00,2.62270883684,5.93085134982,0.0,5.88634388325,0.0,0.145772492105,0.145772492105,0.145772492105,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.595058660731
 12/19  21:00:00,2.48185535525,6.36062511643,0.0,6.31458754242,0.0,0.156094261244,0.156094261244,0.156094261244,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.541829407852
 12/19  22:00:00,2.27031711068,6.99754419987,0.0,6.95258143304,0.0,0.171575808537,0.171575808537,0.171575808537,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.477049479743
 12/19  23:00:00,1.86345198273,7.57937649141,0.0,7.54046697887,0.0,0.185604367459,0.185604367459,0.185604367459,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.374015991339
 12/19  24:00:00,1.46883149058,8.16112703188,0.0,8.12731538949,0.0,0.199599440834,0.199599440834,0.199599440834,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.262682095085
 12/20  01:00:00,1.05126630248,8.67461980481,0.0,8.64665242643,0.0,0.211952876697,0.211952876697,0.211952876697,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144679628053
 12/20  02:00:00,0.886718438278,9.01899181072,0.0,8.99324122214,0.0,0.220277929459,0.220277929459,0.220277929459,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0907413626418
 12/20  03:00:00,0.825982675284,9.49009958236,0.0,9.46464755134,0.0,0.231381146388,0.231381146388,0.231381146388,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0761051163345
 12/20  04:00:00,0.819201278996,9.5430449185,0.0,9.51795115653,0.0,0.232686238474,0.232686238474,0.232686238474,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0803242647858
 12/20  05:00:00,0.864488774485,9.7915986572,0.0,9.76745281545,0.0,0.238201046868,0.238201046868,0.238201046868,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123318328587
 12/20  06:00:00,1.1157197792,9.84333892786,0.0,9.81639410909,0.0,0.239394589095,0.239394589095,0.239394589095,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.311821065072
 12/20  07:00:00,1.6671642597,9.69618932543,0.0,9.66505723704,0.0,0.235703903096,0.235703903096,0.235703903096,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.66362990855
 12/20  08:00:00,2.08314413581,10.5582524426,0.0,10.5251722662,0.0,0.256679719847,0.256679719847,0.256679719847,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.760186766254
 12/20  09:00:00,1.97262997341,8.54704490944,0.0,8.51907753107,0.0,0.207831451461,0.207831451461,0.207831451461,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.734533487602
 12/20  10:00:00,1.69788220145,6.71268766384,0.0,6.68888516327,0.0,0.163123331986,0.163123331986,0.163123331986,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.656927187356
 12/20  11:00:00,1.60172174674,6.82921732329,0.0,6.80485502731,0.0,0.167974862456,0.167974862456,0.167974862456,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.565220681797
 12/20  12:00:00,1.49337928126,5.09351987659,0.0,5.06915011668,0.0,0.125074443704,0.125074443704,0.125074443704,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.483427166426
 12/20  13:00:00,1.40891146343,4.82124961535,0.0,4.79729037207,0.0,0.119633433832,0.119633433832,0.119633433832,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.419634057263
 12/20  14:00:00,1.33617877804,4.27318670008,0.0,4.2483989596,0.0,0.106622393425,0.106622393425,0.106622393425,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.381882346772
 12/20  15:00:00,1.3027729048,3.98833173314,0.0,3.96214823612,0.0,0.0996203503697,0.0996203503697,0.0996203503697,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.344282415993
 12/20  16:00:00,1.40178061143,3.91252126063,0.0,3.88488229556,0.0,0.0978385914832,0.0978385914832,0.0978385914832,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.349168170503
 12/20  17:00:00,1.76742362468,4.30498722686,0.0,4.27229517528,0.0,0.108223984438,0.108223984438,0.108223984438,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.394621582478
 12/20  18:00:00,2.41777250013,6.0705566841,0.0,6.03084106618,0.0,0.153200124853,0.153200124853,0.153200124853,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.4919872239
 12/20  19:00:00,2.7411147903,4.86191681387,0.0,4.8187976399,0.0,0.119937729936,0.119937729936,0.119937729936,0.7966526,0.1716201,0.398283704478,0.626011142216,0.581965513668
 12/20  20:00:00,2.60066880644,4.95496639,0.0,4.91045892343,0.0,0.122099417029,0.122099417029,0.122099417029,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.596691705402
 12/20  21:00:00,2.46096990421,5.41422644029,0.0,5.36818886628,0.0,0.133721488284,0.133721488284,0.133721488284,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.543316729773
 12/20  22:00:00,2.24785322799,5.98888755819,0.0,5.94392479135,0.0,0.147804775919,0.147804775919,0.147804775919,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.478356629676
 12/20  23:00:00,1.83981041801,6.52915343641,0.0,6.49024392387,0.0,0.160964606676,0.160964606676,0.160964606676,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.375014187397
 12/20  24:00:00,1.4429401165,7.02681299763,0.0,6.99300135524,0.0,0.173047114198,0.173047114198,0.173047114198,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.263343047649
 12/21  01:00:00,1.02462935393,7.51773554858,0.0,7.4897681702,0.0,0.185006057896,0.185006057896,0.185006057896,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.144989498305
 12/21  02:00:00,0.859447727549,7.83825938721,0.0,7.81250879863,0.0,0.192851772704,0.192851772704,0.192851772704,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0908968086678
 12/21  03:00:00,0.792919731239,8.07121485392,0.0,8.04576282289,0.0,0.198208544306,0.198208544306,0.198208544306,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0762147743711
 12/21  04:00:00,0.783854150248,8.04850595647,0.0,8.0234121945,0.0,0.197216663171,0.197216663171,0.197216663171,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0804467113397
 12/21  05:00:00,0.828065818121,8.23116562165,0.0,8.2070197799,0.0,0.201528301515,0.201528301515,0.201528301515,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.123568117576
 12/21  06:00:00,1.07805760129,8.18853641782,0.0,8.16159159905,0.0,0.200942870733,0.200942870733,0.200942870733,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.31261060553
 12/21  07:00:00,1.62485286037,7.82356697191,0.0,7.79243488352,0.0,0.191589253238,0.191589253238,0.191589253238,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.665433159074
 12/21  08:00:00,2.00928018062,7.40927612734,0.0,7.37619595095,0.0,0.180709618007,0.180709618007,0.180709618007,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.762292912905
 12/21  09:00:00,1.93507690058,6.88992086791,0.0,6.86195348953,0.0,0.168228587841,0.168228587841,0.168228587841,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.736583278389
 12/21  10:00:00,1.69265930529,6.36265178944,0.0,6.33884928887,0.0,0.156059541294,0.156059541294,0.156059541294,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.658768081888
 12/21  11:00:00,1.60950122455,7.00112504068,0.0,6.9767627447,0.0,0.174173710532,0.174173710532,0.174173710532,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.566801311531
 12/21  12:00:00,1.49606777464,5.12757245499,0.0,5.10320269508,0.0,0.126423359838,0.126423359838,0.126423359838,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.484766743665
 12/21  13:00:00,1.38334067325,3.76403661348,0.0,3.7400773702,0.0,0.0929112013907,0.0929112013907,0.0929112013907,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.420785499528
 12/21  14:00:00,1.31046757203,3.20311490458,0.0,3.1783271641,0.0,0.0798790391019,0.0798790391019,0.0798790391019,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.382914495085
 12/21  15:00:00,1.26648211457,2.49645547979,0.0,2.47027198277,0.0,0.0624099497652,0.0624099497652,0.0624099497652,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.345202026366
 12/21  16:00:00,1.36684087021,2.4683074031,0.0,2.44066843803,0.0,0.0619690414082,0.0619690414082,0.0619690414082,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.350097979358
 12/21  17:00:00,1.72806962517,2.68525290328,0.0,2.65256085169,0.0,0.0678088673168,0.0678088673168,0.0678088673168,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.395682700096
 12/21  18:00:00,2.37531834222,4.30032283777,0.0,4.26060721986,0.0,0.109414570889,0.109414570889,0.109414570889,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.493318619956
 12/21  19:00:00,2.71063721284,3.53160280793,0.0,3.48848363396,0.0,0.0878891741938,0.0878891741938,0.0878891741938,0.7966526,0.1716201,0.398283704478,0.626011142216,0.583536491954
 12/21  20:00:00,2.57500642308,3.81807622046,0.0,3.77356875389,0.0,0.0948350721098,0.0948350721098,0.0948350721098,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.598293666958
 12/21  21:00:00,2.43302943226,4.20500923348,0.0,4.15897165947,0.0,0.104322000861,0.104322000861,0.104322000861,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.544775745252
 12/21  22:00:00,2.21591338167,4.6252180545,0.0,4.58025528767,0.0,0.114582651445,0.114582651445,0.114582651445,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.479638907824
 12/21  23:00:00,1.81058004321,5.2713176589,0.0,5.23240814637,0.0,0.13075504209,0.13075504209,0.13075504209,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.375993377189
 12/21  24:00:00,1.41398842416,5.78448875117,0.0,5.75067710878,0.0,0.143447054412,0.143447054412,0.143447054412,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.263991415096
 12/22  01:00:00,0.860813456343,6.4411337095,0.0,6.41316633113,0.0,0.159650006482,0.159650006482,0.159650006482,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223791112
 12/22  02:00:00,0.769706306513,7.03650039497,0.0,7.0107498064,0.0,0.17429322952,0.17429322952,0.17429322952,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.038522377069
 12/22  03:00:00,0.731058805504,7.54612369124,0.0,7.52067166022,0.0,0.186583162414,0.186583162414,0.186583162414,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385224057404
 12/22  04:00:00,0.730304044297,7.78334859991,0.0,7.75825483794,0.0,0.192273103053,0.192273103053,0.192273103053,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223819969
 12/22  05:00:00,0.721909862778,7.83272213912,0.0,7.80857629737,0.0,0.192945094886,0.192945094886,0.192945094886,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223775282
 12/22  06:00:00,0.784059497589,8.17170259287,0.0,8.1447577741,0.0,0.201081793933,0.201081793933,0.201081793933,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223770417
 12/22  07:00:00,0.969368116227,8.68986550986,0.0,8.65873342147,0.0,0.214001202059,0.214001202059,0.214001202059,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223994844
 12/22  08:00:00,1.193222866,7.69900622707,0.0,7.66592605068,0.0,0.188282128633,0.188282128633,0.188282128633,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.038522385897
 12/22  09:00:00,1.06806853898,6.3413857353,0.0,6.31341835692,0.0,0.15418195333,0.15418195333,0.15418195333,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223771308
 12/22  10:00:00,0.834807128145,5.3500892674,0.0,5.32628676683,0.0,0.130866773368,0.130866773368,0.130866773368,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223708929
 12/22  11:00:00,0.796369492709,5.11670786652,0.0,5.09234557055,0.0,0.126650910534,0.126650910534,0.126650910534,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223687815
 12/22  12:00:00,0.759506324774,3.21461042484,0.0,3.19024066492,0.0,0.0790483634331,0.0790483634331,0.0790483634331,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223694144
 12/22  13:00:00,0.74172918068,2.20520810802,0.0,2.18124886474,0.0,0.0544216736246,0.0544216736246,0.0544216736246,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223730638
 12/22  14:00:00,0.723470239973,1.61746655979,0.0,1.59267881931,0.0,0.04008851564,0.04008851564,0.04008851564,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223762098
 12/22  15:00:00,0.753244791556,1.50380308586,0.0,1.47761958884,0.0,0.0372652886257,0.0372652886257,0.0372652886257,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223770126
 12/22  16:00:00,0.863459514966,1.67288334219,0.0,1.64524437712,0.0,0.0420397687983,0.0420397687983,0.0420397687983,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223770126
 12/22  17:00:00,1.18943349105,2.11318398018,0.0,2.0804919286,0.0,0.0533880033133,0.0533880033133,0.0533880033133,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770126
 12/22  18:00:00,1.72899877386,3.32660379816,0.0,3.28688818024,0.0,0.0844099845946,0.0844099845946,0.0844099845946,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223722711
 12/22  19:00:00,1.98033580862,2.83423870914,0.0,2.79111953517,0.0,0.0707393265545,0.0707393265545,0.0707393265545,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223757906
 12/22  20:00:00,1.82326446938,3.00301233062,0.0,2.95850486404,0.0,0.0747045805835,0.0747045805835,0.0747045805835,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.038522377
 12/22  21:00:00,1.73745078609,3.45314884592,0.0,3.40711127191,0.0,0.0861443500544,0.0861443500544,0.0861443500544,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223666944
 12/22  22:00:00,1.5848573245,3.81167084767,0.0,3.76670808084,0.0,0.0951583500328,0.0951583500328,0.0951583500328,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223715833
 12/22  23:00:00,1.31275565363,4.1830096786,0.0,4.14410016607,0.0,0.104467772189,0.104467772189,0.104467772189,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223769163
 12/22  24:00:00,1.08374620098,4.53629387283,0.0,4.50248223044,0.0,0.113347807602,0.113347807602,0.113347807602,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223770102
 12/23  01:00:00,0.824073120175,4.91533654012,0.0,4.88736916174,0.0,0.122909672413,0.122909672413,0.122909672413,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770126
 12/23  02:00:00,0.726145379283,5.22884120162,0.0,5.20309061304,0.0,0.130732302346,0.130732302346,0.130732302346,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770126
 12/23  03:00:00,0.681714006447,5.49316154536,0.0,5.46770951434,0.0,0.137238392086,0.137238392086,0.137238392086,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223770126
 12/23  04:00:00,0.677441666064,5.58374967584,0.0,5.55865591387,0.0,0.139410729804,0.139410729804,0.139410729804,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223770126
 12/23  05:00:00,0.669165882265,5.62210993498,0.0,5.59796409323,0.0,0.140201114888,0.140201114888,0.140201114888,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223770126
 12/23  06:00:00,0.726232863802,5.74962308348,0.0,5.72267826471,0.0,0.143255160175,0.143255160175,0.143255160175,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223770126
 12/23  07:00:00,0.891526264933,5.46574236368,0.0,5.43461027529,0.0,0.136159373237,0.136159373237,0.136159373237,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223770126
 12/23  08:00:00,1.13196172676,5.11706699629,0.0,5.08398681989,0.0,0.12702099827,0.12702099827,0.12702099827,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770126
 12/23  09:00:00,1.01832193098,4.22549636453,0.0,4.19752898616,0.0,0.104435345451,0.104435345451,0.104435345451,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770126
 12/23  10:00:00,0.778410767265,3.02357724701,0.0,2.99977474644,0.0,0.0744704105568,0.0744704105568,0.0744704105568,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223728244
 12/23  11:00:00,0.737876547368,2.73767161693,0.0,2.71330932095,0.0,0.0681579623889,0.0681579623889,0.0681579623889,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223715851
 12/23  12:00:00,0.713690123118,1.3518818561,0.0,1.32751209619,0.0,0.0332321585544,0.0332321585544,0.0332321585544,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223726377
 12/23  13:00:00,0.702557463379,0.632652808668,0.0,0.608693565385,0.0,0.0152499540697,0.0152499540697,0.0152499540697,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223753177
 12/23  14:00:00,0.687954211241,0.207298804009,0.0,0.182511063528,0.0,0.00457248656891,0.00457248656891,0.00457248656891,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223765493
 12/23  15:00:00,0.718294113485,0.118479393761,0.0,0.0922958967396,0.0,0.00231461078641,0.00231461078641,0.00231461078641,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223767805
 12/23  16:00:00,0.826455582341,0.22750205502,0.0,0.199863089949,0.0,0.00503583854192,0.00503583854192,0.00503583854192,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.038522374643
 12/23  17:00:00,1.14876956711,0.530878873081,0.0,0.498186821498,0.0,0.0127240797716,0.0127240797716,0.0127240797716,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223766139
 12/23  18:00:00,1.67468197468,1.20619838651,0.0,1.1664827686,0.0,0.0300931834002,0.0300931834002,0.0300931834002,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223742906
 12/23  19:00:00,1.93385886979,0.9866596113,0.0,0.943540437329,0.0,0.0242623909473,0.0242623909473,0.0242623909473,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223725592
 12/23  20:00:00,1.7785344384,1.21132377811,0.0,1.16681631154,0.0,0.0299745507193,0.0299745507193,0.0299745507193,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.038522375883
 12/23  21:00:00,1.68675100577,1.42760399555,0.0,1.38156642154,0.0,0.0354445594153,0.0354445594153,0.0354445594153,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223770071
 12/23  22:00:00,1.53341929342,1.7509856865,0.0,1.70602291967,0.0,0.0437203135287,0.0437203135287,0.0437203135287,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223770126
 12/23  23:00:00,1.26240076467,2.15275807459,0.0,2.11384856205,0.0,0.0541128831364,0.0541128831364,0.0541128831364,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223770126
 12/23  24:00:00,1.03384259265,2.51607271029,0.0,2.48226106789,0.0,0.0634441992739,0.0634441992739,0.0634441992739,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223770126
 12/24  01:00:00,0.780036654437,3.11783280504,0.0,3.08986542666,0.0,0.0788732066745,0.0788732066745,0.0788732066745,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770126
 12/24  02:00:00,0.683517969721,3.48439280221,0.0,3.45864221364,0.0,0.0881048927841,0.0881048927841,0.0881048927841,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770126
 12/24  03:00:00,0.637950852389,3.70808082694,0.0,3.68262879592,0.0,0.0934752429958,0.0934752429958,0.0934752429958,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223720441
 12/24  04:00:00,0.632553733503,3.75473421321,0.0,3.72964045124,0.0,0.0945227977372,0.0945227977372,0.0945227977372,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.0385223765184
 12/24  05:00:00,0.62272582697,3.73306063223,0.0,3.70891479048,0.0,0.0937610596032,0.0937610596032,0.0937610596032,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223770024
 12/24  06:00:00,0.675708877499,3.69292866359,0.0,3.66598384482,0.0,0.0927311738721,0.0927311738721,0.0927311738721,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223770124
 12/24  07:00:00,0.84613181399,3.61659715539,0.0,3.585465067,0.0,0.0907649222943,0.0907649222943,0.0907649222943,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223770126
 12/24  08:00:00,1.10143710612,3.84237537468,0.0,3.80929519828,0.0,0.0964963776318,0.0964963776318,0.0964963776318,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223770126
 12/24  09:00:00,0.999713343473,3.40963197895,0.0,3.38166460058,0.0,0.0858267579447,0.0858267579447,0.0858267579447,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223770126
 12/24  10:00:00,0.788517840665,3.36774672765,0.0,3.34394422708,0.0,0.0845774797687,0.0845774797687,0.0845774797687,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223770126
 12/24  11:00:00,0.773518524899,4.10621214318,0.0,4.08184984721,0.0,0.103799934493,0.103799934493,0.103799934493,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223770126
 12/24  12:00:00,0.764982054362,3.35770515023,0.0,3.33333539031,0.0,0.0845241426584,0.0845241426584,0.0845241426584,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223197775
 12/24  13:00:00,0.766919341517,3.16610440489,0.0,3.14214516161,0.0,0.0796118604046,0.0796118604046,0.0796118604046,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223471201
 12/24  14:00:00,0.760152008118,3.04685224733,0.0,3.02206450685,0.0,0.0767703140873,0.0767703140873,0.0767703140873,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223459078
 12/24  15:00:00,0.785026981846,2.74299666523,0.0,2.71681316821,0.0,0.069047490084,0.069047490084,0.069047490084,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223658443
 12/24  16:00:00,0.889294691855,2.69900560553,0.0,2.67136664046,0.0,0.0678749456882,0.0678749456882,0.0678749456882,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223770115
 12/24  17:00:00,1.20001722384,2.54244747699,0.0,2.50975542541,0.0,0.0639717361062,0.0639717361062,0.0639717361062,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223770126
 12/24  18:00:00,1.7221173859,3.075185717,0.0,3.03547009908,0.0,0.0775286340662,0.0775286340662,0.0775286340662,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223348404
 12/24  19:00:00,1.96679058597,2.29584433834,0.0,2.25272516437,0.0,0.057194113935,0.057194113935,0.057194113935,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223657508
 12/24  20:00:00,1.80284377051,2.18666288411,0.0,2.14215541753,0.0,0.0542838817926,0.0542838817926,0.0542838817926,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223769192
 12/24  21:00:00,1.70432589993,2.13778935706,0.0,2.09175178305,0.0,0.0530194535715,0.0530194535715,0.0530194535715,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223770113
 12/24  22:00:00,1.54852043847,2.36325519465,0.0,2.31829242782,0.0,0.0588214853055,0.0588214853055,0.0588214853055,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223502826
 12/24  23:00:00,1.27931494902,2.8315088022,0.0,2.79259928967,0.0,0.0710270746066,0.0710270746066,0.0710270746066,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223698933
 12/24  24:00:00,1.04774887715,3.0738912269,0.0,3.04007958451,0.0,0.0773504837681,0.0773504837681,0.0773504837681,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223770126
 12/25  01:00:00,0.786247483145,3.38506383864,0.0,3.35709646027,0.0,0.0850840353827,0.0850840353827,0.0850840353827,0.152691774888,0.0328938582207,0.0543765146903,0.40603492295,0.0385223770126
 12/25  02:00:00,0.686265565282,3.61229503898,0.0,3.5865444504,0.0,0.0908524883451,0.0908524883451,0.0908524883451,0.0929428298884,0.0200223507207,0.0534303092328,0.373851210082,0.0385223770126
 12/25  03:00:00,0.644583721821,3.980190964,0.0,3.95473893297,0.0,0.100108107459,0.100108107459,0.100108107459,0.059748945,0.0128715092162,0.047172079834,0.369516703299,0.0385223770126
 12/25  04:00:00,0.644728624078,4.24259436201,0.0,4.21750060004,0.0,0.106697691282,0.106697691282,0.106697691282,0.059748945,0.0128715092162,0.0459288098724,0.364315295158,0.038522373549
 12/25  05:00:00,0.64217946413,4.50739297306,0.0,4.48324713131,0.0,0.113214698036,0.113214698036,0.113214698036,0.059748945,0.0128715092162,0.0506247000273,0.350553236121,0.0385223757299
 12/25  06:00:00,0.697266099191,4.562020213,0.0,4.53507539423,0.0,0.114288395598,0.114288395598,0.114288395598,0.0663877219777,0.0143016778603,0.05593268956,0.391189237216,0.0385223769785
 12/25  07:00:00,0.883940469518,5.13499719076,0.0,5.10386510237,0.0,0.128573583204,0.128573583204,0.128573583204,0.139414205,0.0300335175,0.0787720973271,0.451980694856,0.0385223716313
 12/25  08:00:00,1.13367685658,5.13656467392,0.0,5.10348449752,0.0,0.128736128785,0.128736128785,0.128736128785,0.285467155112,0.0614972139413,0.107546630802,0.480263351619,0.0385223763193
 12/25  09:00:00,1.02204446793,4.3339641562,0.0,4.30599677783,0.0,0.108157882456,0.108157882456,0.108157882456,0.27882841,0.060067052162,0.113789823404,0.40603492295,0.0385223769596
 12/25  10:00:00,0.814000049948,4.42307222917,0.0,4.3992697286,0.0,0.110059689053,0.110059689053,0.110059689053,0.152691774888,0.0328938582207,0.117619797456,0.345568553319,0.0385223770107
 12/25  11:00:00,0.808912276424,5.54719693331,0.0,5.52283463734,0.0,0.139193692073,0.139193692073,0.139193692073,0.126136635112,0.0271731939413,0.107546630802,0.353695753539,0.0385223709571
 12/25  12:00:00,0.776808918535,3.88770429878,0.0,3.86333453887,0.0,0.0963509509399,0.0963509509399,0.0963509509399,0.126136635112,0.0271731939413,0.118177646665,0.353804116208,0.0385223756692
 12/25  13:00:00,0.782332019987,3.81148858238,0.0,3.7875293391,0.0,0.095024508995,0.095024508995,0.095024508995,0.126136635112,0.0271731939413,0.130987135558,0.347844169381,0.0385223770003
 12/25  14:00:00,0.780206259629,3.86197360485,0.0,3.83718586437,0.0,0.0968245344932,0.0968245344932,0.0968245344932,0.126136635112,0.0271731939413,0.115033093365,0.359872425705,0.0385223770124
 12/25  15:00:00,0.813812007989,3.89421165099,0.0,3.86802815397,0.0,0.0978325117908,0.0978325117908,0.0978325117908,0.139414205,0.0300335175,0.1112291585,0.380136244918,0.0385223702799
 12/25  16:00:00,0.916863505696,3.80218602226,0.0,3.77454705719,0.0,0.0954437602349,0.0954437602349,0.0954437602349,0.192524404888,0.0414748632207,0.130987135558,0.401266965488,0.0385223763053
 12/25  17:00:00,1.23262242378,3.85726267591,0.0,3.82457062433,0.0,0.0965769360563,0.0965769360563,0.0965769360563,0.345216100112,0.0743687214413,0.186665796372,0.4746284928,0.0385223769975
 12/25  18:00:00,1.76387245323,4.75071525732,0.0,4.7109996394,0.0,0.119283667919,0.119283667919,0.119283667919,0.604128195112,0.130145253941,0.278551203055,0.576597764883,0.0385223683177
 12/25  19:00:00,2.00148277751,3.69625171157,0.0,3.6531325376,0.0,0.0918862987902,0.0918862987902,0.0918862987902,0.7966526,0.1716201,0.230146264063,0.626011142216,0.0385223724375
 12/25  20:00:00,1.83624134309,3.55120333064,0.0,3.50669586406,0.0,0.0876814551076,0.0876814551076,0.0876814551076,0.743542400112,0.160178788603,0.143505724321,0.646166598759,0.0385223761823
 12/25  21:00:00,1.74124549916,3.63073250912,0.0,3.58469493511,0.0,0.0899390570748,0.0899390570748,0.0899390570748,0.67715471,0.145877102162,0.104727311159,0.668380946025,0.0385223727442
 12/25  22:00:00,1.58603327281,3.87765025518,0.0,3.83268748835,0.0,0.0963342907806,0.0963342907806,0.0963342907806,0.570934389888,0.122994427883,0.087827063508,0.652776721604,0.0385223791486
 12/25  23:00:00,1.31432456977,4.25476136082,0.0,4.21585184829,0.0,0.106036680668,0.106036680668,0.106036680668,0.424881439777,0.0915307314413,0.0718147367383,0.564894596568,0.0385223845771
 12/25  24:00:00,1.0840296836,4.55143355828,0.0,4.51762191589,0.0,0.113631289389,0.113631289389,0.113631289389,0.298744725,0.064357554662,0.0612468434668,0.490882893238,0.0385223778465
 12/26  01:00:00,0.956030334348,4.62194971879,0.0,4.59398234041,0.0,0.115373817036,0.115373817036,0.115373817036,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.146022719581
 12/26  02:00:00,0.787335167723,4.81699246273,0.0,4.79124187415,0.0,0.120070009552,0.120070009552,0.120070009552,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0915660119943
 12/26  03:00:00,0.718555571157,4.94550261378,0.0,4.92005058276,0.0,0.123351823764,0.123351823764,0.123351823764,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0767073348308
 12/26  04:00:00,0.711544589299,4.98760170905,0.0,4.96250794708,0.0,0.124345990078,0.124345990078,0.124345990078,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0810078234847
 12/26  05:00:00,0.752946941833,5.02654413394,0.0,5.00239829219,0.0,0.125247803254,0.125247803254,0.125247803254,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.124729739549
 12/26  06:00:00,1.00434803086,4.96184544921,0.0,4.93490063044,0.0,0.123528297557,0.123528297557,0.123528297557,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.316315608275
 12/26  07:00:00,1.55980122648,4.75214568488,0.0,4.72101359649,0.0,0.118064581912,0.118064581912,0.118064581912,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.673906196506
 12/26  08:00:00,1.96689038656,5.17600555737,0.0,5.14292538097,0.0,0.128423440143,0.128423440143,0.128423440143,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.772189296706
 12/26  09:00:00,1.89441042514,4.74336979756,0.0,4.71540241919,0.0,0.117930534109,0.117930534109,0.117930534109,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.746214856682
 12/26  10:00:00,1.66281113413,4.73097072348,0.0,4.70716822291,0.0,0.117561317584,0.117561317584,0.117561317584,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.667418134441
 12/26  11:00:00,1.58516883998,5.68249465742,0.0,5.65813236145,0.0,0.142414160113,0.142414160113,0.142414160113,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.574228477378
 12/26  12:00:00,1.49318257398,4.70611819363,0.0,4.68174843372,0.0,0.117243623631,0.117243623631,0.117243623631,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.49106127922
 12/26  13:00:00,1.40386162353,4.33461513273,0.0,4.31065588945,0.0,0.10802168466,0.10802168466,0.10802168466,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.426195966541
 12/26  14:00:00,1.33781087119,4.09570419201,0.0,4.07091645153,0.0,0.102372426952,0.102372426952,0.102372426952,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.387764406396
 12/26  15:00:00,1.29431115122,3.4448324917,0.0,3.41864899468,0.0,0.0859178961592,0.0859178961592,0.0859178961592,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.349523116616
 12/26  16:00:00,1.38759189557,3.13754784001,0.0,3.10990887494,0.0,0.0783510711333,0.0783510711333,0.0783510711333,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.354466974995
 12/26  17:00:00,1.74626005129,3.22938033214,0.0,3.19668828056,0.0,0.0810133029189,0.0810133029189,0.0810133029189,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.400668690608
 12/26  18:00:00,2.3681624911,3.82230371881,0.0,3.78258810089,0.0,0.0960027044767,0.0960027044767,0.0960027044767,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.499574635248
 12/26  19:00:00,2.70213122335,2.90719236306,0.0,2.86407318909,0.0,0.0720014030683,0.0720014030683,0.0720014030683,0.7966526,0.1716201,0.398283704478,0.626011142216,0.590918273591
 12/26  20:00:00,2.55850975024,2.86312360116,0.0,2.81861613459,0.0,0.0708110446691,0.0708110446691,0.0708110446691,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.605821021559
 12/26  21:00:00,2.40895558996,2.96399101832,0.0,2.91795344431,0.0,0.0733925179972,0.0733925179972,0.0733925179972,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.551631385813
 12/26  22:00:00,2.18553798776,3.15375384301,0.0,3.10879107617,0.0,0.0781820764408,0.0781820764408,0.0781820764408,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.485664088916
 12/26  23:00:00,1.77001932354,3.44339083681,0.0,3.40448132427,0.0,0.0855932371187,0.0855932371187,0.0855932371187,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.380594462485
 12/26  24:00:00,1.36717390909,3.75512505945,0.0,3.72131341706,0.0,0.093585952517,0.093585952517,0.093585952517,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.267038001914
 12/27  01:00:00,0.944224222777,4.11880113157,0.0,4.09083375319,0.0,0.102871147555,0.102871147555,0.102871147555,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14671927749
 12/27  02:00:00,0.77716069913,4.38760974277,0.0,4.3618591542,0.0,0.109697657219,0.109697657219,0.109697657219,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0917638957337
