Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/27  03:00:00,0.709977534084,4.5882721356,0.0,4.56282010457,0.0,0.114654770308,0.114654770308,0.114654770308,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0768263512143
 12/27  04:00:00,0.700554324864,4.53967647837,0.0,4.5145827164,0.0,0.113233980584,0.113233980584,0.113233980584,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0811295685432
 12/27  05:00:00,0.741238419734,4.54714203736,0.0,4.52299619561,0.0,0.113307944581,0.113307944581,0.113307944581,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.124961076123
 12/27  06:00:00,0.992199862835,4.44027400304,0.0,4.41332918427,0.0,0.11068233577,0.11068233577,0.11068233577,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.317013402032
 12/27  07:00:00,1.54756358681,4.18971325259,0.0,4.1585811642,0.0,0.104244357894,0.104244357894,0.104244357894,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.675488780858
 12/27  08:00:00,1.95103742915,4.4556971495,0.0,4.42261697311,0.0,0.110722179099,0.110722179099,0.110722179099,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.774037600339
 12/27  09:00:00,1.86449193599,3.48690432199,0.0,3.45893694362,0.0,0.0862131978813,0.0862131978813,0.0862131978813,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.748013703754
 12/27  10:00:00,1.61372984199,2.70728934371,0.0,2.68348684314,0.0,0.0668644954848,0.0668644954848,0.0668644954848,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.669033664398
 12/27  11:00:00,1.51502939618,2.8323110264,0.0,2.80794873042,0.0,0.0708875885192,0.0708875885192,0.0708875885192,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.57561560517
 12/27  12:00:00,1.42381829951,1.87371786563,0.0,1.84934810571,0.0,0.046703767744,0.046703767744,0.046703767744,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.492236860632
 12/27  13:00:00,1.34068566104,1.74749945689,0.0,1.72354021361,0.0,0.043835240057,0.043835240057,0.043835240057,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.42720644865
 12/27  14:00:00,1.27699255827,1.61543085952,0.0,1.59064311904,0.0,0.0406483115947,0.0406483115947,0.0406483115947,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.388670208837
 12/27  15:00:00,1.24632112287,1.47384750175,0.0,1.44766400472,0.0,0.0371208648713,0.0371208648713,0.0371208648713,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.35033011956
 12/27  16:00:00,1.34571912493,1.41691900193,0.0,1.38928003685,0.0,0.0356623238966,0.0356623238966,0.0356623238966,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.355282951597
 12/27  17:00:00,1.69809941493,1.27414857772,0.0,1.24145652614,0.0,0.0319214553051,0.0319214553051,0.0319214553051,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.401599901862
 12/27  18:00:00,2.29954398491,1.05960739657,0.0,1.01989177866,0.0,0.0262157913493,0.0262157913493,0.0262157913493,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.500743042192
 12/27  19:00:00,2.65369730162,0.907681153375,0.0,0.864561979404,0.0,0.0221888205012,0.0221888205012,0.0221888205012,0.7966526,0.1716201,0.398283704478,0.626011142216,0.592296934421
 12/27  20:00:00,2.50088786174,0.503993996286,0.0,0.459486529713,0.0,0.0117832993191,0.0117832993191,0.0117832993191,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.607226878416
 12/27  21:00:00,2.34681846955,0.436664841511,0.0,0.390627267502,0.0,0.00997499768329,0.00997499768329,0.00997499768329,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.552911785719
 12/27  22:00:00,2.11817181012,0.423728092367,0.0,0.378765325533,0.0,0.00969060246872,0.00969060246872,0.00969060246872,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.486789385256
 12/27  23:00:00,1.69851030644,0.55557340101,0.0,0.516663888476,0.0,0.0132248976738,0.0132248976738,0.0132248976738,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.381453784832
 12/27  24:00:00,1.29221802799,0.736883692645,0.0,0.703072050255,0.0,0.0180610749587,0.0180610749587,0.0180610749587,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.267606998374
 12/28  01:00:00,0.865089317732,0.939179800144,0.0,0.911212421769,0.0,0.0234703535704,0.0234703535704,0.0234703535704,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.14698516643
 12/28  02:00:00,0.694450818725,1.06697552796,0.0,1.04122493939,0.0,0.0268546001794,0.0268546001794,0.0268546001794,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0918970723682
 12/28  03:00:00,0.625279787083,1.1837725933,0.0,1.15832056227,0.0,0.0298631045329,0.0298631045329,0.0298631045329,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0769202699881
 12/28  04:00:00,0.622640382432,1.39174389824,0.0,1.36665013627,0.0,0.035215180177,0.035215180177,0.035215180177,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0812344265182
 12/28  05:00:00,0.663789631826,1.40772056264,0.0,1.38357472088,0.0,0.0356452678068,0.0356452678068,0.0356452678068,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.12517496499
 12/28  06:00:00,0.921422386946,1.55474405326,0.0,1.52779923449,0.0,0.0392288298438,0.0392288298438,0.0392288298438,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.31768943207
 12/28  07:00:00,1.49130977196,1.84151796889,0.0,1.8103858805,0.0,0.0464465523444,0.0464465523444,0.0464465523444,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.677032771555
 12/28  08:00:00,1.88338853851,1.64817884534,0.0,1.61509866895,0.0,0.0412699501796,0.0412699501796,0.0412699501796,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.775840938622
 12/28  09:00:00,1.82927227547,1.95602975188,0.0,1.92806237351,0.0,0.0492384524597,0.0492384524597,0.0492384524597,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.749768788661
 12/28  10:00:00,1.6086491819,2.38160216251,0.0,2.35779966194,0.0,0.0602076082197,0.0602076082197,0.0602076082197,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.670609891575
 12/28  11:00:00,1.53410361488,3.49276133324,0.0,3.46839903726,0.0,0.0886084083266,0.0886084083266,0.0886084083266,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.576969004072
 12/28  12:00:00,1.45688830806,3.1157139581,0.0,3.09134419819,0.0,0.0786267463378,0.0786267463378,0.0786267463378,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.49338389059
 12/28  13:00:00,1.37531138522,3.08693837508,0.0,3.0629791318,0.0,0.0774750552536,0.0774750552536,0.0774750552536,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.428192357633
 12/28  14:00:00,1.31276086401,3.0121957257,0.0,2.98740798522,0.0,0.0755328567137,0.0755328567137,0.0755328567137,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.389553969455
 12/28  15:00:00,1.28088249308,2.82928027295,0.0,2.80309677593,0.0,0.070894808007,0.070894808007,0.070894808007,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.351117546637
 12/28  16:00:00,1.38387345081,2.91519264187,0.0,2.8875536768,0.0,0.0730205215813,0.0730205215813,0.0730205215813,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.356079079786
 12/28  17:00:00,1.74347522503,3.05013948908,0.0,3.0174474375,0.0,0.0763887084956,0.0763887084956,0.0763887084956,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.402508458773
 12/28  18:00:00,2.37403362011,3.96498157673,0.0,3.92526595882,0.0,0.0995654444792,0.0995654444792,0.0995654444792,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.501883024254
 12/28  19:00:00,2.70544774392,2.93842782104,0.0,2.89530864707,0.0,0.0725941418894,0.0725941418894,0.0725941418894,0.7966526,0.1716201,0.398283704478,0.626011142216,0.593642055333
 12/28  20:00:00,2.56133292655,2.87898542523,0.0,2.83447795866,0.0,0.070856714783,0.070856714783,0.070856714783,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.608598527761
 12/28  21:00:00,2.41479122597,3.10517089055,0.0,3.05913331654,0.0,0.0766985056027,0.0766985056027,0.0766985056027,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.554161034212
 12/28  22:00:00,2.19124403009,3.29721218326,0.0,3.25224941642,0.0,0.0816649022244,0.0816649022244,0.0816649022244,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.487887305465
 12/28  23:00:00,1.77672415519,3.64824106256,0.0,3.60933155003,0.0,0.0906003295859,0.0906003295859,0.0906003295859,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.382292201674
 12/28  24:00:00,1.37454365146,4.01094409524,0.0,3.97713245285,0.0,0.0998315349884,0.0998315349884,0.0998315349884,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.26816216181
 12/29  01:00:00,0.951231890649,4.38697913044,0.0,4.35901175207,0.0,0.10935365514,0.10935365514,0.10935365514,0.152691774888,0.0328938582207,0.0863692416722,0.40603492295,0.147244437778
 12/29  02:00:00,0.784902172923,4.69999459877,0.0,4.67424401019,0.0,0.117176125432,0.117176125432,0.117176125432,0.0929428298884,0.0200223507207,0.0722387554862,0.373851210082,0.0920269013131
 12/29  03:00:00,0.715622235963,4.82231602981,0.0,4.79686399879,0.0,0.120113999833,0.120113999833,0.120113999833,0.059748945,0.0128715092162,0.0597152550472,0.369516703299,0.0770118235674
 12/29  04:00:00,0.710682996834,4.95156822798,0.0,4.92647446601,0.0,0.12315557953,0.12315557953,0.12315557953,0.059748945,0.0128715092162,0.0526110263622,0.364315295158,0.0813366415667
 12/29  05:00:00,0.752414404426,4.9880869443,0.0,4.96394110255,0.0,0.124061545887,0.124061545887,0.124061545887,0.059748945,0.0128715092162,0.0631517086927,0.350553236121,0.125383459509
 12/29  06:00:00,1.00494879087,4.91548431794,0.0,4.88853949917,0.0,0.122096259587,0.122096259587,0.122096259587,0.0663877219777,0.0143016778603,0.0759814879778,0.391189237216,0.318348406249
 12/29  07:00:00,1.56327237691,4.71605009919,0.0,4.6849180108,0.0,0.116904122462,0.116904122462,0.116904122462,0.139414205,0.0300335175,0.129758030703,0.451980694856,0.67853780639
 12/29  08:00:00,1.97196258217,5.17258202435,0.0,5.13950184795,0.0,0.128086154937,0.128086154937,0.128086154937,0.285467155112,0.0614972139413,0.207405929039,0.480263351619,0.777598777523
 12/29  09:00:00,1.88886028798,4.33436963516,0.0,4.30640225679,0.0,0.10711566198,0.10711566198,0.10711566198,0.27882841,0.060067052162,0.268690649238,0.40603492295,0.75147959165
 12/29  10:00:00,1.6460580306,3.88664449986,0.0,3.86284199929,0.0,0.0960799969167,0.0960799969167,0.0960799969167,0.152691774888,0.0328938582207,0.330033495679,0.345568553319,0.672146351574
 12/29  11:00:00,1.56454784377,4.70309204999,0.0,4.67872975402,0.0,0.11773339292,0.11773339292,0.11773339292,0.126136635112,0.0271731939413,0.344876619894,0.353695753539,0.578288248359
 12/29  12:00:00,1.46588034601,3.48138697727,0.0,3.45701721736,0.0,0.0865007421965,0.0865007421965,0.0865007421965,0.126136635112,0.0271731939413,0.361119725873,0.353804116208,0.494501932681
 12/29  13:00:00,1.37123589672,2.91610618065,0.0,2.89214693736,0.0,0.0724385390732,0.0724385390732,0.0724385390732,0.126136635112,0.0271731939413,0.3518459739,0.347844169381,0.429153385311
 12/29  14:00:00,1.30131495229,2.53817157434,0.0,2.51338383386,0.0,0.0632254824278,0.0632254824278,0.0632254824278,0.126136635112,0.0271731939413,0.317847783081,0.359872425705,0.390415432028
 12/29  15:00:00,1.27525771992,2.58729035605,0.0,2.56110685903,0.0,0.0645025038208,0.0645025038208,0.0645025038208,0.139414205,0.0300335175,0.292642171022,0.380136244918,0.351885077654
 12/29  16:00:00,1.379387765,2.69756390801,0.0,2.66992494294,0.0,0.0677587956972,0.0677587956972,0.0677587956972,0.192524404888,0.0414748632207,0.302863615842,0.401266965488,0.356855119868
 12/29  17:00:00,1.74010104096,2.87540794067,0.0,2.84271588909,0.0,0.0721288910199,0.0721288910199,0.0721288910199,0.345216100112,0.0743687214413,0.353720743409,0.4746284928,0.403394092178
 12/29  18:00:00,2.37696232852,4.02588525489,0.0,3.98616963697,0.0,0.101382930243,0.101382930243,0.101382930243,0.604128195112,0.130145253941,0.445069937436,0.576597764883,0.502994246907
 12/29  19:00:00,2.71007099263,3.07246521093,0.0,3.02934603696,0.0,0.0759062071613,0.0759062071613,0.0759062071613,0.7966526,0.1716201,0.398283704478,0.626011142216,0.594953238774
 12/29  20:00:00,2.56545905843,2.99290561166,0.0,2.94839814509,0.0,0.073645805857,0.073645805857,0.073645805857,0.743542400112,0.160178788603,0.315345896534,0.646166598759,0.609935568569
 12/29  21:00:00,2.41794443102,3.18603492865,0.0,3.13999735464,0.0,0.0786339781511,0.0786339781511,0.0786339781511,0.67715471,0.145877102162,0.275874927963,0.668380946025,0.555378766718
 12/29  22:00:00,2.195439544,3.42836305719,0.0,3.38340029035,0.0,0.0847901951472,0.0847901951472,0.0847901951472,0.570934389888,0.122994427883,0.258342283024,0.652776721604,0.488957526456
 12/29  23:00:00,1.78000111909,3.75246545135,0.0,3.71355593882,0.0,0.093060030421,0.093060030421,0.093060030421,0.424881439777,0.0915307314413,0.205880856148,0.564894596568,0.38310946473
 12/29  24:00:00,1.37708193178,4.09685411136,0.0,4.06304246897,0.0,0.101828677689,0.101828677689,0.101828677689,0.298744725,0.064357554662,0.135920781757,0.490882893238,0.268703299431
 12/30  01:00:00,0.970343794268,4.4572765492,0.0,4.42930917083,0.0,0.110984933164,0.110984933164,0.110984933164,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.158151380295
 12/30  02:00:00,0.795027867154,4.72019668709,0.0,4.69444609852,0.0,0.117592912504,0.117592912504,0.117592912504,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0977887843976
 12/30  03:00:00,0.723496606017,4.8668910476,0.0,4.84143901658,0.0,0.121151635881,0.121151635881,0.121151635881,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0812373191473
 12/30  04:00:00,0.716654312295,4.95389424585,0.0,4.92880048388,0.0,0.123216188076,0.123216188076,0.123216188076,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0858819443104
 12/30  05:00:00,0.764915968,5.01042385295,0.0,4.9862780112,0.0,0.124595174108,0.124595174108,0.124595174108,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.134680239247
 12/30  06:00:00,1.0371134387,4.96239221605,0.0,4.93544739728,0.0,0.123299932856,0.123299932856,0.123299932856,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.345212688213
 12/30  07:00:00,1.63733333483,4.78746757253,0.0,4.75633548414,0.0,0.118739332238,0.118739332238,0.118739332238,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.74013804232
 12/30  08:00:00,2.06935466344,5.22500050509,0.0,5.1919203287,0.0,0.129468709754,0.129468709754,0.129468709754,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.85244694206
 12/30  09:00:00,2.01117134019,4.78906446195,0.0,4.76109708358,0.0,0.118909349617,0.118909349617,0.118909349617,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.829559655327
 12/30  10:00:00,1.76064033374,3.80647104753,0.0,3.78266854696,0.0,0.0937303095692,0.0937303095692,0.0937303095692,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.7440472836
 12/30  11:00:00,1.64719702427,3.53702855169,0.0,3.51266625572,0.0,0.087704066283,0.087704066283,0.087704066283,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.64005052621
 12/30  12:00:00,1.53822744785,2.23269547381,0.0,2.2083257139,0.0,0.0550560746106,0.0550560746106,0.0550560746106,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.545804942586
 12/30  13:00:00,1.45190884755,2.44401347859,0.0,2.42005423531,0.0,0.0608228075726,0.0608228075726,0.0608228075726,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.473631561557
 12/30  14:00:00,1.38264584322,2.47855783731,0.0,2.45377009683,0.0,0.0623484564185,0.0623484564185,0.0623484564185,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.429035316443
 12/30  15:00:00,1.35010498733,2.59053561562,0.0,2.5643521186,0.0,0.0652813573258,0.0652813573258,0.0652813573258,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.386827919393
 12/30  16:00:00,1.44854406264,2.58622294074,0.0,2.55858397567,0.0,0.0650860854561,0.0650860854561,0.0650860854561,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.391625154892
 12/30  17:00:00,1.81653025405,2.78855481262,0.0,2.75586276103,0.0,0.0700739820372,0.0700739820372,0.0700739820372,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.445960295003
 12/30  18:00:00,2.45027613705,3.50319707219,0.0,3.46348145428,0.0,0.0880947034421,0.0880947034421,0.0880947034421,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.554244352017
 12/30  19:00:00,2.79804257361,2.55738858251,0.0,2.51426940854,0.0,0.0632885611818,0.0632885611818,0.0632885611818,0.7966526,0.1716201,0.432594020017,0.626011142216,0.661232150198
 12/30  20:00:00,2.66373914182,2.57785726317,0.0,2.5333497966,0.0,0.063687512395,0.063687512395,0.063687512395,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.683929191228
 12/30  21:00:00,2.51518415255,2.84950132381,0.0,2.8034637498,0.0,0.0706290297426,0.0706290297426,0.0706290297426,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.625768066326
 12/30  22:00:00,2.28986651285,3.39810599194,0.0,3.3531432251,0.0,0.0845031485421,0.0845031485421,0.0845031485421,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.548064684437
 12/30  23:00:00,1.85747316315,3.85293852997,0.0,3.81402901743,0.0,0.0958071723305,0.0958071723305,0.0958071723305,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.429541154965
 12/30  24:00:00,1.42573242528,4.26363638237,0.0,4.22982473998,0.0,0.105973166852,0.105973166852,0.105973166852,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.297674458437
 12/31  01:00:00,0.980321291787,4.85235811193,0.0,4.82439073355,0.0,0.120691490989,0.120691490989,0.120691490989,0.152691774888,0.0328938582207,0.092942924749,0.40603492295,0.15842231999
 12/31  02:00:00,0.796822635795,4.81290295335,0.0,4.78715236478,0.0,0.119250890974,0.119250890974,0.119250890974,0.0929428298884,0.0200223507207,0.0761857795615,0.373851210082,0.0979255745685
 12/31  03:00:00,0.724513518329,4.93669256869,0.0,4.91124053766,0.0,0.122072069502,0.122072069502,0.122072069502,0.059748945,0.0128715092162,0.0623264934745,0.369516703299,0.0813337978378
 12/31  04:00:00,0.720610954489,5.12204020005,0.0,5.09694643808,0.0,0.127065527767,0.127065527767,0.127065527767,0.059748945,0.0128715092162,0.0539764305342,0.364315295158,0.0859892468137
 12/31  05:00:00,0.766721401789,5.08270939048,0.0,5.05856354873,0.0,0.126181609695,0.126181609695,0.126181609695,0.059748945,0.0128715092162,0.0658228643082,0.350553236121,0.134899237448
 12/31  06:00:00,1.04117649194,5.119269916,0.0,5.09232509723,0.0,0.126678904824,0.126678904824,0.126678904824,0.0663877219777,0.0143016778603,0.080078180578,0.391189237216,0.34589676948
 12/31  07:00:00,1.64224799518,4.93636587496,0.0,4.90523378657,0.0,0.122091645734,0.122091645734,0.122091645734,0.139414205,0.0300335175,0.14038354292,0.451980694856,0.741700389169
 12/31  08:00:00,2.06781877305,5.10363812033,0.0,5.07055794393,0.0,0.126097133618,0.126097133618,0.126097133618,0.285467155112,0.0614972139413,0.228567290958,0.480263351619,0.854282627798
 12/31  09:00:00,1.99462750167,4.11015807322,0.0,4.08219069485,0.0,0.100562773872,0.100562773872,0.100562773872,0.27882841,0.060067052162,0.30112795013,0.40603492295,0.831362392555
 12/31  10:00:00,1.74489052661,3.12437950097,0.0,3.1005770004,0.0,0.0763535875777,0.0763535875777,0.0763535875777,0.152691774888,0.0328938582207,0.375064554145,0.345568553319,0.745674198462
 12/31  11:00:00,1.63783504983,3.10279464204,0.0,3.07843234607,0.0,0.0769429829682,0.0769429829682,0.0769429829682,0.126136635112,0.0271731939413,0.395792849183,0.353695753539,0.64144963509
 12/31  12:00:00,1.52085216442,1.49617985696,0.0,1.47181009704,0.0,0.036496607547,0.036496607547,0.036496607547,0.126136635112,0.0271731939413,0.413608485392,0.353804116208,0.546989126217
 12/31  13:00:00,1.40842582613,0.682432814282,0.0,0.658473570999,0.0,0.0163204482042,0.0163204482042,0.0163204482042,0.126136635112,0.0271731939413,0.399656479991,0.347844169381,0.4746508995
 12/31  14:00:00,1.32606750941,0.220853544797,0.0,0.196065804317,0.0,0.0048594830946,0.0048594830946,0.0048594830946,0.126136635112,0.0271731939413,0.361435815596,0.359872425705,0.429945955964
 12/31  15:00:00,1.29144476452,0.260569416596,0.0,0.234385919575,0.0,0.00580872887616,0.00580872887616,0.00580872887616,0.139414205,0.0300335175,0.331767743197,0.380136244918,0.387640325028
 12/31  16:00:00,1.39311676518,0.379475165831,0.0,0.35183620076,0.0,0.00883946049057,0.00883946049057,0.00883946049057,0.192524404888,0.0414748632207,0.339922588697,0.401266965488,0.39244448239
 12/31  17:00:00,1.76555979143,0.744244521909,0.0,0.711552470326,0.0,0.0181630935771,0.0181630935771,0.0181630935771,0.345216100112,0.0743687214413,0.389638662656,0.4746284928,0.446900720839
 12/31  18:00:00,2.41580846106,2.07352103515,0.0,2.03380541724,0.0,0.052454957281,0.052454957281,0.052454957281,0.604128195112,0.130145253941,0.480421867651,0.576597764883,0.555416422196
 12/31  19:00:00,2.77069349271,1.40338150579,0.0,1.36026233182,0.0,0.0345462670753,0.0345462670753,0.0345462670753,0.7966526,0.1716201,0.432594020017,0.626011142216,0.662625363402
 12/31  20:00:00,2.63959586107,1.54961742821,0.0,1.50510996164,0.0,0.0381102142526,0.0381102142526,0.0381102142526,0.743542400112,0.160178788603,0.349590650728,0.646166598759,0.685363208612
 12/31  21:00:00,2.49843445858,2.11765045734,0.0,2.07161288333,0.0,0.0525655061958,0.0525655061958,0.0525655061958,0.67715471,0.145877102162,0.310730298291,0.668380946025,0.627081895902
 12/31  22:00:00,2.26736774832,2.45349049697,0.0,2.40852773013,0.0,0.060854599629,0.060854599629,0.060854599629,0.570934389888,0.122994427883,0.293949140492,0.652776721604,0.549214468828
 12/31  23:00:00,1.8345748351,2.8988216583,0.0,2.85991214577,0.0,0.0720286250561,0.0720286250561,0.0720286250561,0.424881439777,0.0915307314413,0.234174068073,0.564894596568,0.430421374188
 12/31  24:00:00,1.40781508621,3.51214704976,0.0,3.47833540737,0.0,0.0874778134736,0.0874778134736,0.0874778134736,0.298744725,0.064357554662,0.151455627092,0.490882893238,0.298252472743
